Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,7,45,400.5,43.5,1.1,4.05,112.0,290.79,242.96
2018,2,22,8,0,578.0,51.0,1.1,4.4,165.0,411.36,346.31
2018,2,22,8,15,632.5,56.5,1.1,4.75,212.0,465.88,392.76
2018,2,22,8,30,687.0,62.0,1.1,5.1,259.0,521.5,438.33
2018,2,22,8,45,438.5,93.5,1.1,5.4,227.0,409.11,345.95
2018,2,22,9,0,190.0,125.0,1.1,5.7,195.0,276.68,234.18
2018,2,22,9,15,171.0,148.5,1.15,5.95,217.0,281.44,237.91
2018,2,22,9,30,152.0,172.0,1.2,6.2,239.0,294.88,247.67
2018,2,22,9,45,181.0,185.0,1.2,6.45,272.0,328.53,274.76
2018,2,22,10,0,210.0,198.0,1.2,6.7,305.0,361.95,301.09
2018,2,22,10,15,199.0,218.5,1.25,6.8,325.0,374.43,309.7
2018,2,22,10,30,188.0,239.0,1.3,6.9,345.0,385.67,317.44
2018,2,22,10,45,110.0,225.0,1.3,7.05,287.5,311.17,255.63
2018,2,22,11,0,32.0,211.0,1.3,7.2,230.0,230.28,188.15
2018,2,22,11,15,34.5,212.0,1.35,7.2,233.5,231.01,188.96
2018,2,22,11,30,37.0,213.0,1.4,7.2,237.0,231.66,189.37
2018,2,22,11,45,34.5,213.5,1.45,7.2,236.0,228.33,186.44
2018,2,22,12,0,32.0,214.0,1.5,7.2,235.0,225.03,183.58
2018,2,22,12,15,42.0,225.0,1.5,7.15,252.5,239.54,195.48
2018,2,22,12,30,52.0,236.0,1.5,7.1,270.0,253.13,206.47
2018,2,22,12,45,86.0,211.5,1.5,7.1,267.5,248.63,203.2
2018,2,22,13,0,120.0,187.0,1.5,7.1,265.0,239.36,195.88
2018,2,22,13,15,71.0,171.0,1.5,7.05,217.0,194.27,158.39
2018,2,22,13,30,22.0,155.0,1.5,7.0,169.0,153.04,124.17
2018,2,22,13,45,163.0,201.0,1.5,7.0,298.5,250.16,203.43
2018,2,22,14,0,304.0,247.0,1.5,7.0,428.0,330.47,264.9
2018,2,22,14,15,451.0,204.5,1.5,6.9,459.5,324.77,255.4
2018,2,22,14,30,598.0,162.0,1.5,6.8,491.0,308.17,235.24
2018,2,22,14,45,560.0,153.5,1.5,6.75,446.5,259.4,193.08
2018,2,22,15,0,522.0,145.0,1.5,6.7,402.0,214.33,154.64
2018,2,22,15,15,625.0,119.5,1.5,6.7,403.0,178.74,119.2
2018,2,22,15,30,728.0,94.0,1.5,6.7,404.0,132.45,78.51
2018,2,22,15,45,547.5,107.0,1.45,6.45,326.0,95.53,64.09
2018,2,22,16,0,367.0,120.0,1.4,6.2,248.0,83.89,71.25
2018,2,22,16,15,502.0,91.5,1.4,5.9,240.0,65.32,54.52
2018,2,22,16,30,637.0,63.0,1.4,5.6,232.0,44.96,35.92
2018,2,22,16,45,574.5,56.5,1.4,5.35,186.0,41.74,32.84
2018,2,22,17,0,512.0,50.0,1.4,5.1,140.0,38.48,29.54
2018,2,22,17,15,334.0,40.0,1.35,4.8,91.5,31.74,22.79
2018,2,22,17,30,156.0,30.0,1.3,4.5,43.0,23.59,12.8
2018,2,22,17,45,89.5,17.0,1.3,4.25,23.5,16.2,0.0
2018,2,22,18,0,23.0,4.0,1.3,4.0,4.0,0.0,0.0
2018,2,22,18,15,11.5,2.0,1.3,3.8,2.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.15,-0.8,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,23,6,45,21.0,4.0,1.1,0.3,4.5,0.0,0.0
2018,2,23,7,0,42.0,8.0,1.1,0.7,9.0,25.51,0.0
2018,2,23,7,15,157.0,23.5,1.1,1.3,38.5,120.51,44.65
2018,2,23,7,30,272.0,39.0,1.1,1.9,68.0,210.66,170.28
2018,2,23,7,45,444.5,44.0,1.05,2.5,121.0,316.77,266.23
2018,2,23,8,0,617.0,49.0,1.0,3.1,174.0,433.64,366.03
2018,2,23,8,15,702.0,52.5,1.0,3.7,229.5,501.28,422.59
2018,2,23,8,30,787.0,56.0,1.0,4.3,285.0,576.19,482.39
2018,2,23,8,45,827.5,58.5,1.0,4.9,335.0,622.71,517.57
2018,2,23,9,0,868.0,61.0,1.0,5.5,385.0,668.26,550.66
2018,2,23,9,15,890.0,64.0,0.95,5.9,430.0,695.26,567.69
2018,2,23,9,30,912.0,67.0,0.9,6.3,475.0,725.07,586.49
2018,2,23,9,45,925.0,69.0,0.9,6.7,513.5,744.74,598.15
2018,2,23,10,0,938.0,71.0,0.9,7.1,552.0,761.47,607.72
2018,2,23,10,15,950.0,73.0,0.9,7.4,586.0,774.35,614.77
2018,2,23,10,30,962.0,75.0,0.9,7.7,620.0,783.95,619.59
2018,2,23,10,45,970.5,76.0,0.85,8.05,647.0,786.5,618.67
2018,2,23,11,0,979.0,77.0,0.8,8.4,674.0,785.58,615.53
2018,2,23,11,15,984.5,77.5,0.8,8.6,693.0,778.5,609.37
2018,2,23,11,30,990.0,78.0,0.8,8.8,712.0,767.94,601.01
2018,2,23,11,45,991.5,79.0,0.8,9.05,723.0,751.74,588.75
2018,2,23,12,0,993.0,80.0,0.8,9.3,734.0,732.23,573.11
2018,2,23,12,15,988.5,81.0,0.8,9.45,734.5,705.71,552.47
2018,2,23,12,30,984.0,82.0,0.8,9.6,735.0,676.35,529.53
2018,2,23,12,45,979.5,83.0,0.8,9.75,729.0,644.29,504.23
2018,2,23,13,0,975.0,84.0,0.8,9.9,723.0,609.69,476.54
2018,2,23,13,15,970.5,83.5,0.8,9.9,709.5,571.33,445.68
2018,2,23,13,30,966.0,83.0,0.8,9.9,696.0,530.82,412.39
2018,2,23,13,45,957.0,82.5,0.8,9.95,673.5,486.43,375.16
2018,2,23,14,0,948.0,82.0,0.8,10.0,651.0,440.64,335.83
2018,2,23,14,15,936.0,81.0,0.8,9.9,621.5,392.21,293.61
2018,2,23,14,30,924.0,80.0,0.8,9.8,592.0,343.11,249.92
2018,2,23,14,45,910.0,77.5,0.8,9.75,556.5,291.8,203.96
2018,2,23,15,0,896.0,75.0,0.8,9.7,521.0,240.52,158.33
2018,2,23,15,15,876.0,73.0,0.8,9.7,480.0,183.55,110.2
2018,2,23,15,30,856.0,71.0,0.8,9.7,439.0,132.92,72.06
2018,2,23,15,45,817.0,69.0,0.85,9.2,390.5,82.9,44.63
2018,2,23,16,0,778.0,67.0,0.9,8.7,342.0,48.71,38.83
2018,2,23,16,15,712.0,64.5,1.0,8.1,289.0,48.42,38.76
2018,2,23,16,30,646.0,62.0,1.1,7.5,236.0,43.95,34.75
2018,2,23,16,45,575.0,55.5,1.15,6.9,187.5,40.66,31.69
2018,2,23,17,0,504.0,49.0,1.2,6.3,139.0,37.33,28.39
2018,2,23,17,15,294.5,34.5,1.25,5.8,83.0,26.35,17.97
2018,2,23,17,30,85.0,20.0,1.3,5.3,27.0,15.39,6.72
2018,2,23,17,45,54.0,11.5,1.35,4.85,15.0,10.96,0.0
2018,2,23,18,0,23.0,3.0,1.4,4.4,3.0,0.0,0.0
2018,2,23,18,15,11.5,1.5,1.4,4.2,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,6,45,10.0,3.0,0.8,2.8,3.0,0.0,0.0
2018,2,24,7,0,20.0,6.0,0.8,3.2,6.0,14.32,0.0
2018,2,24,7,15,10.0,11.0,0.75,3.7,11.0,15.0,2.44
2018,2,24,7,30,0.0,16.0,0.7,4.2,16.0,14.83,6.93
2018,2,24,7,45,11.0,26.5,0.7,4.65,29.0,30.86,21.49
2018,2,24,8,0,22.0,37.0,0.7,5.1,42.0,48.15,37.22
2018,2,24,8,15,22.0,44.0,0.75,5.45,50.0,55.72,44.1
2018,2,24,8,30,22.0,51.0,0.8,5.8,58.0,63.24,50.75
2018,2,24,8,45,42.5,87.0,0.8,6.15,102.5,115.94,96.87
2018,2,24,9,0,63.0,123.0,0.8,6.5,147.0,170.07,142.93
2018,2,24,9,15,72.5,143.0,0.85,6.65,173.5,198.2,166.13
2018,2,24,9,30,82.0,163.0,0.9,6.8,200.0,226.07,188.87
2018,2,24,9,45,51.5,175.5,0.9,6.95,199.5,216.55,179.39
2018,2,24,10,0,21.0,188.0,0.9,7.1,199.0,197.89,162.59
2018,2,24,10,15,16.0,190.5,0.95,7.25,199.0,195.43,160.1
2018,2,24,10,30,11.0,193.0,1.0,7.4,199.0,193.14,157.7
2018,2,24,10,45,18.5,214.5,1.0,7.55,225.5,219.06,178.72
2018,2,24,11,0,26.0,236.0,1.0,7.7,252.0,244.59,199.06
2018,2,24,11,15,16.5,207.5,1.05,7.95,218.0,208.42,169.08
2018,2,24,11,30,7.0,179.0,1.1,8.2,184.0,173.39,140.13
2018,2,24,11,45,15.0,211.5,1.15,8.4,221.5,209.28,169.52
2018,2,24,12,0,23.0,244.0,1.2,8.6,259.0,244.42,197.65
2018,2,24,12,15,22.0,242.0,1.2,8.75,256.5,240.39,194.01
2018,2,24,12,30,21.0,240.0,1.2,8.9,254.0,236.4,190.63
2018,2,24,12,45,44.5,241.5,1.2,9.1,271.0,251.04,202.57
2018,2,24,13,0,68.0,243.0,1.2,9.3,288.0,261.86,211.16
2018,2,24,13,15,102.5,265.0,1.2,9.35,331.5,294.91,237.3
2018,2,24,13,30,137.0,287.0,1.2,9.4,375.0,322.81,258.69
2018,2,24,13,45,106.0,259.5,1.25,9.5,326.0,276.95,222.01
2018,2,24,14,0,75.0,232.0,1.3,9.6,277.0,236.17,189.58
2018,2,24,14,15,118.0,232.5,1.25,9.45,300.0,242.71,194.05
2018,2,24,14,30,161.0,233.0,1.2,9.3,323.0,246.85,195.7
2018,2,24,14,45,236.0,219.0,1.2,9.2,342.0,238.83,185.91
2018,2,24,15,0,311.0,205.0,1.2,9.1,361.0,227.2,172.4
2018,2,24,15,15,316.5,186.5,1.2,9.1,334.5,194.25,144.45
2018,2,24,15,30,322.0,168.0,1.2,9.1,308.0,160.79,117.76
2018,2,24,15,45,289.0,151.0,1.2,8.65,267.0,126.17,94.9
2018,2,24,16,0,256.0,134.0,1.2,8.2,226.0,99.04,84.19
2018,2,24,16,15,204.5,116.0,1.15,7.75,183.0,87.18,73.85
2018,2,24,16,30,153.0,98.0,1.1,7.3,140.0,79.09,66.66
2018,2,24,16,45,124.5,78.5,1.1,6.9,108.5,64.51,53.36
2018,2,24,17,0,96.0,59.0,1.1,6.5,77.0,49.5,39.41
2018,2,24,17,15,60.5,42.5,1.05,6.1,52.5,36.26,26.85
2018,2,24,17,30,25.0,26.0,1.0,5.7,28.0,23.57,13.71
2018,2,24,17,45,24.5,15.5,1.0,5.25,16.5,14.77,0.0
2018,2,24,18,0,24.0,5.0,1.0,4.8,5.0,4.77,0.0
2018,2,24,18,15,12.0,2.5,1.0,4.6,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,6,45,20.5,5.5,1.0,3.3,6.0,0.0,0.0
2018,2,25,7,0,41.0,11.0,0.9,3.5,12.0,28.28,0.0
2018,2,25,7,15,114.0,26.5,0.85,4.2,38.0,108.53,61.61
2018,2,25,7,30,187.0,42.0,0.8,4.9,64.0,173.13,139.87
2018,2,25,7,45,281.5,55.0,0.7,5.55,105.5,243.74,203.44
2018,2,25,8,0,376.0,68.0,0.6,6.2,147.0,320.56,269.33
2018,2,25,8,15,475.5,73.0,0.6,6.8,199.0,398.95,334.41
2018,2,25,8,30,575.0,78.0,0.6,7.4,251.0,479.47,398.53
2018,2,25,8,45,656.0,80.0,0.6,7.95,307.5,547.12,450.17
2018,2,25,9,0,737.0,82.0,0.6,8.5,364.0,615.94,500.81
2018,2,25,9,15,807.5,76.5,0.6,8.95,418.5,666.24,536.05
2018,2,25,9,30,878.0,71.0,0.6,9.4,473.0,714.07,567.83
2018,2,25,9,45,899.0,72.0,0.6,9.8,513.5,737.95,581.98
2018,2,25,10,0,920.0,73.0,0.6,10.2,554.0,759.16,594.41
2018,2,25,10,15,933.0,74.5,0.6,10.5,588.0,772.15,601.29
2018,2,25,10,30,946.0,76.0,0.6,10.8,622.0,781.93,606.1
2018,2,25,10,45,955.0,77.0,0.6,11.05,648.5,784.88,606.43
2018,2,25,11,0,964.0,78.0,0.6,11.3,675.0,784.42,604.64
2018,2,25,11,15,970.0,78.5,0.6,11.4,694.5,777.79,599.12
2018,2,25,11,30,976.0,79.0,0.6,11.5,714.0,767.71,591.46
2018,2,25,11,45,978.0,79.0,0.6,11.65,724.0,750.95,579.23
2018,2,25,12,0,980.0,79.0,0.6,11.8,734.0,730.92,564.23
2018,2,25,12,15,976.5,80.5,0.65,11.75,735.5,705.72,546.02
2018,2,25,12,30,973.0,82.0,0.7,11.7,737.0,677.64,525.4
2018,2,25,12,45,967.0,84.0,0.7,11.7,731.0,645.86,500.91
2018,2,25,13,0,961.0,86.0,0.7,11.7,725.0,611.63,474.13
2018,2,25,13,15,956.0,86.0,0.75,11.55,711.5,573.78,444.82
2018,2,25,13,30,951.0,86.0,0.8,11.4,698.0,533.85,413.01
2018,2,25,13,45,940.0,86.0,0.85,11.25,675.0,489.42,376.76
2018,2,25,14,0,929.0,86.0,0.9,11.1,652.0,443.77,338.41
2018,2,25,14,15,898.0,85.0,0.9,10.85,612.0,389.34,292.38
2018,2,25,14,30,867.0,84.0,0.9,10.6,572.0,336.02,246.35
2018,2,25,14,45,835.0,88.0,0.95,10.3,535.0,283.44,200.55
2018,2,25,15,0,803.0,92.0,1.0,10.0,498.0,237.05,159.93
2018,2,25,15,15,811.0,85.5,1.0,10.0,468.0,190.04,118.53
2018,2,25,15,30,819.0,79.0,1.0,10.0,438.0,141.52,79.96
2018,2,25,15,45,774.5,77.5,0.95,9.25,389.0,93.23,52.25
2018,2,25,16,0,730.0,76.0,0.9,8.5,340.0,50.42,40.39
2018,2,25,16,15,640.5,74.5,0.9,8.15,283.0,51.28,41.35
2018,2,25,16,30,551.0,73.0,0.9,7.8,226.0,52.47,42.49
2018,2,25,16,45,446.5,66.0,0.85,7.45,174.5,49.14,39.37
2018,2,25,17,0,342.0,59.0,0.8,7.1,123.0,44.44,34.82
2018,2,25,17,15,260.0,46.5,0.8,6.9,86.5,35.72,26.37
2018,2,25,17,30,178.0,34.0,0.8,6.7,50.0,26.66,16.56
2018,2,25,17,45,97.5,19.5,0.8,6.55,27.5,15.55,0.0
2018,2,25,18,0,17.0,5.0,0.8,6.4,5.0,4.77,0.0
2018,2,25,18,15,8.5,2.5,0.8,6.4,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,26,6,45,52.5,7.0,1.1,4.15,8.5,0.0,0.0
2018,2,26,7,0,105.0,14.0,1.1,4.0,17.0,59.35,0.0
2018,2,26,7,15,232.5,25.0,1.1,4.05,48.5,165.17,106.5
2018,2,26,7,30,360.0,36.0,1.1,4.1,80.0,255.77,209.46
2018,2,26,7,45,340.5,42.5,1.1,4.15,99.0,264.06,222.64
2018,2,26,8,0,321.0,49.0,1.1,4.2,118.0,270.04,230.94
2018,2,26,8,15,167.0,65.0,1.15,4.45,101.5,185.58,159.04
2018,2,26,8,30,13.0,81.0,1.2,4.7,85.0,86.13,70.51
2018,2,26,8,45,133.0,115.5,1.2,4.95,166.5,218.87,187.45
2018,2,26,9,0,253.0,150.0,1.2,5.2,248.0,352.83,299.58
2018,2,26,9,15,288.0,163.0,1.2,5.6,286.5,393.45,331.08
2018,2,26,9,30,323.0,176.0,1.2,6.0,325.0,434.08,362.52
2018,2,26,9,45,582.0,134.0,1.25,6.4,430.5,591.07,488.03
2018,2,26,10,0,841.0,92.0,1.3,6.8,536.0,732.42,593.47
2018,2,26,10,15,875.5,88.5,1.3,7.2,575.0,754.81,606.02
2018,2,26,10,30,910.0,85.0,1.3,7.6,614.0,769.78,614.58
2018,2,26,10,45,864.5,104.0,1.3,8.0,624.5,756.79,603.1
2018,2,26,11,0,819.0,123.0,1.3,8.4,635.0,735.67,586.24
2018,2,26,11,15,879.0,107.0,1.3,8.6,670.5,750.75,596.28
2018,2,26,11,30,939.0,91.0,1.3,8.8,706.0,758.56,600.72
2018,2,26,11,45,949.0,89.0,1.3,9.0,719.5,745.6,590.44
2018,2,26,12,0,959.0,87.0,1.3,9.2,733.0,729.23,577.27
2018,2,26,12,15,954.0,90.5,1.3,9.2,735.0,705.33,558.45
2018,2,26,12,30,949.0,94.0,1.3,9.2,737.0,678.63,537.35
2018,2,26,12,45,889.0,114.0,1.3,9.15,713.0,633.14,501.66
2018,2,26,13,0,829.0,134.0,1.3,9.1,689.0,587.52,465.59
2018,2,26,13,15,851.5,124.5,1.3,9.0,685.0,558.25,441.81
2018,2,26,13,30,874.0,115.0,1.3,8.9,681.0,525.39,414.28
2018,2,26,13,45,779.5,139.5,1.3,8.8,633.0,465.86,365.91
2018,2,26,14,0,685.0,164.0,1.3,8.7,585.0,413.74,323.09
2018,2,26,14,15,721.5,146.5,1.3,8.55,572.0,377.34,290.46
2018,2,26,14,30,758.0,129.0,1.3,8.4,559.0,336.78,253.12
2018,2,26,14,45,789.5,113.0,1.3,8.25,537.5,292.05,211.44
2018,2,26,15,0,821.0,97.0,1.3,8.1,516.0,247.81,169.71
2018,2,26,15,15,779.0,93.0,1.3,8.1,465.5,194.16,124.43
2018,2,26,15,30,737.0,89.0,1.3,8.1,415.0,139.22,81.85
2018,2,26,15,45,686.5,86.0,1.25,7.8,365.5,92.99,53.98
2018,2,26,16,0,636.0,83.0,1.2,7.5,316.0,55.24,44.92
2018,2,26,16,15,521.0,86.0,1.2,7.15,259.5,60.09,49.53
2018,2,26,16,30,406.0,89.0,1.2,6.8,203.0,64.28,53.41
2018,2,26,16,45,323.5,78.0,1.2,6.45,158.0,57.48,47.13
2018,2,26,17,0,241.0,67.0,1.2,6.1,113.0,50.44,40.42
2018,2,26,17,15,176.0,51.0,1.2,5.9,79.5,41.01,31.26
2018,2,26,17,30,111.0,35.0,1.2,5.7,46.0,28.58,18.55
2018,2,26,17,45,63.0,20.0,1.2,5.55,25.5,16.61,0.0
2018,2,26,18,0,15.0,5.0,1.2,5.4,5.0,4.77,0.0
2018,2,26,18,15,7.5,2.5,1.2,5.35,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,27,6,45,27.0,6.0,1.1,2.35,7.0,0.0,0.0
2018,2,27,7,0,54.0,12.0,1.1,2.6,14.0,35.33,0.0
2018,2,27,7,15,188.0,27.5,1.1,3.1,49.0,149.1,103.02
2018,2,27,7,30,322.0,43.0,1.1,3.6,84.0,244.7,201.74
2018,2,27,7,45,501.5,48.0,1.1,4.1,144.0,361.29,303.86
2018,2,27,8,0,681.0,53.0,1.1,4.6,204.0,482.29,405.59
2018,2,27,8,15,739.0,57.5,1.1,5.15,256.5,543.06,455.07
2018,2,27,8,30,797.0,62.0,1.1,5.7,309.0,604.44,503.09
2018,2,27,8,45,826.5,65.5,1.1,6.3,357.0,645.87,533.62
2018,2,27,9,0,856.0,69.0,1.1,6.9,405.0,685.78,561.28
2018,2,27,9,15,880.0,71.5,1.1,7.35,451.0,718.8,583.01
2018,2,27,9,30,904.0,74.0,1.1,7.8,497.0,744.29,598.82
2018,2,27,9,45,920.5,76.5,1.1,8.3,537.5,767.05,612.41
2018,2,27,10,0,937.0,79.0,1.1,8.8,578.0,786.9,623.81
2018,2,27,10,15,945.0,80.5,1.05,9.15,609.5,796.21,627.35
2018,2,27,10,30,953.0,82.0,1.0,9.5,641.0,802.23,628.77
2018,2,27,10,45,961.5,83.0,1.0,9.9,668.0,804.69,628.46
2018,2,27,11,0,970.0,84.0,1.0,10.3,695.0,803.7,625.93
2018,2,27,11,15,972.5,84.5,1.0,10.55,712.0,794.35,618.1
2018,2,27,11,30,975.0,85.0,1.0,10.8,729.0,781.62,608.17
2018,2,27,11,45,978.0,85.5,1.0,11.05,740.0,765.89,596.31
2018,2,27,12,0,981.0,86.0,1.0,11.3,751.0,746.84,581.8
2018,2,27,12,15,978.5,86.0,0.95,11.45,751.5,720.49,560.87
2018,2,27,12,30,976.0,86.0,0.9,11.6,752.0,691.25,537.71
2018,2,27,12,45,942.5,95.0,0.9,11.7,734.5,649.72,505.8
2018,2,27,13,0,909.0,104.0,0.9,11.8,717.0,607.2,472.77
2018,2,27,13,15,880.5,108.0,0.9,11.85,692.5,561.12,436.7
2018,2,27,13,30,852.0,112.0,0.9,11.9,668.0,515.3,400.08
2018,2,27,13,45,858.0,105.5,0.9,11.9,650.5,475.26,366.89
2018,2,27,14,0,864.0,99.0,0.9,11.9,633.0,433.0,330.87
2018,2,27,14,15,848.0,100.0,0.9,11.75,605.0,387.48,291.71
2018,2,27,14,30,832.0,101.0,0.9,11.6,577.0,341.86,251.61
2018,2,27,14,45,774.5,106.0,0.9,11.5,528.5,289.1,206.62
2018,2,27,15,0,717.0,111.0,0.9,11.4,480.0,236.0,161.93
2018,2,27,15,15,722.5,101.0,0.9,11.4,448.0,189.64,121.47
2018,2,27,15,30,728.0,91.0,0.9,11.4,416.0,142.26,83.33
2018,2,27,15,45,693.5,87.5,0.95,10.8,372.0,96.78,55.42
2018,2,27,16,0,659.0,84.0,1.0,10.2,328.0,55.85,44.96
2018,2,27,16,15,654.5,74.5,1.05,9.7,289.0,50.86,40.69
2018,2,27,16,30,650.0,65.0,1.1,9.2,250.0,45.6,36.01
2018,2,27,16,45,517.5,62.0,1.15,8.7,192.0,45.27,35.69
2018,2,27,17,0,385.0,59.0,1.2,8.2,134.0,44.3,34.6
2018,2,27,17,15,300.0,47.0,1.25,7.75,95.0,35.98,26.61
2018,2,27,17,30,215.0,35.0,1.3,7.3,56.0,27.35,17.64
2018,2,27,17,45,133.0,21.5,1.35,6.9,32.0,17.12,0.0
2018,2,27,18,0,51.0,8.0,1.4,6.5,8.0,7.63,0.0
2018,2,27,18,15,25.5,4.0,1.4,6.25,4.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,28,6,45,11.0,3.5,0.6,4.25,4.0,0.0,0.0
2018,2,28,7,0,22.0,7.0,0.5,4.5,8.0,16.5,0.0
2018,2,28,7,15,11.0,15.0,0.45,5.05,15.5,19.44,9.28
2018,2,28,7,30,0.0,23.0,0.4,5.6,23.0,21.34,12.71
2018,2,28,7,45,0.0,31.0,0.35,6.15,31.0,28.77,19.57
2018,2,28,8,0,0.0,39.0,0.3,6.7,39.0,36.22,26.29
2018,2,28,8,15,0.0,53.0,0.35,7.05,53.0,49.27,37.78
2018,2,28,8,30,0.0,67.0,0.4,7.4,67.0,62.67,49.38
2018,2,28,8,45,21.0,107.5,0.4,7.8,116.0,125.23,103.4
2018,2,28,9,0,42.0,148.0,0.4,8.2,165.0,185.2,153.4
2018,2,28,9,15,63.5,174.0,0.4,8.25,202.5,228.36,188.54
2018,2,28,9,30,85.0,200.0,0.4,8.3,240.0,271.47,222.99
2018,2,28,9,45,65.5,210.5,0.45,8.35,243.0,266.37,217.54
2018,2,28,10,0,46.0,221.0,0.5,8.4,246.0,260.87,212.16
2018,2,28,10,15,41.5,226.5,0.5,8.45,250.0,260.74,211.44
2018,2,28,10,30,37.0,232.0,0.5,8.5,254.0,260.66,210.77
2018,2,28,10,45,36.0,241.5,0.5,8.5,263.5,267.39,215.66
2018,2,28,11,0,35.0,251.0,0.5,8.5,273.0,273.92,220.37
2018,2,28,11,15,30.0,248.5,0.55,8.5,268.0,265.13,213.1
2018,2,28,11,30,25.0,246.0,0.6,8.5,263.0,250.9,201.65
2018,2,28,11,45,24.5,249.0,0.6,8.5,265.5,251.97,202.39
2018,2,28,12,0,24.0,252.0,0.6,8.5,268.0,252.99,203.02
2018,2,28,12,15,24.5,252.5,0.65,8.5,269.0,252.21,202.41
2018,2,28,12,30,25.0,253.0,0.7,8.5,270.0,251.34,201.77
2018,2,28,12,45,23.5,248.5,0.7,8.45,264.5,244.55,196.35
2018,2,28,13,0,22.0,244.0,0.7,8.4,259.0,237.84,191.06
2018,2,28,13,15,13.0,210.5,0.7,8.4,219.5,201.09,161.61
2018,2,28,13,30,4.0,177.0,0.7,8.4,180.0,165.35,132.83
2018,2,28,13,45,3.5,168.0,0.7,8.35,170.5,156.39,125.8
2018,2,28,14,0,3.0,159.0,0.7,8.3,161.0,147.53,118.73
2018,2,28,14,15,1.5,127.0,0.7,8.3,128.0,117.92,94.42
2018,2,28,14,30,0.0,95.0,0.7,8.3,95.0,88.43,69.97
2018,2,28,14,45,1.0,96.5,0.7,8.25,97.0,89.94,71.47
2018,2,28,15,0,2.0,98.0,0.7,8.2,99.0,91.28,72.73
2018,2,28,15,15,3.5,79.5,0.7,8.2,81.0,74.59,58.64
2018,2,28,15,30,5.0,61.0,0.7,8.2,63.0,57.29,43.92
2018,2,28,15,45,2.5,58.5,0.75,8.15,59.5,54.54,41.85
2018,2,28,16,0,0.0,56.0,0.8,8.1,56.0,52.06,41.97
2018,2,28,16,15,21.0,61.5,0.8,8.05,67.5,56.02,45.66
2018,2,28,16,30,42.0,67.0,0.8,8.0,79.0,60.08,49.38
2018,2,28,16,45,42.0,55.5,0.8,7.95,65.5,50.25,40.35
2018,2,28,17,0,42.0,44.0,0.8,7.9,52.0,38.26,29.21
2018,2,28,17,15,30.0,33.0,0.85,7.85,38.0,30.49,21.76
2018,2,28,17,30,18.0,22.0,0.9,7.8,24.0,20.58,12.03
2018,2,28,17,45,14.0,13.0,0.9,7.8,14.0,11.78,0.0
2018,2,28,18,0,10.0,4.0,0.9,7.8,4.0,3.81,0.0
2018,2,28,18,15,5.0,2.0,0.95,7.8,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,1,6,45,10.0,6.0,0.9,7.8,6.5,5.72,0.0
2018,3,1,7,0,20.0,12.0,0.9,7.7,13.0,20.46,0.0
2018,3,1,7,15,32.5,28.5,0.95,7.6,32.0,57.13,38.98
2018,3,1,7,30,45.0,45.0,1.0,7.5,51.0,83.31,65.6
2018,3,1,7,45,54.0,65.0,1.0,7.35,75.5,104.19,85.08
2018,3,1,8,0,63.0,85.0,1.0,7.2,100.0,132.65,110.52
2018,3,1,8,15,85.5,101.0,1.0,7.2,126.0,173.49,146.1
2018,3,1,8,30,108.0,117.0,1.0,7.2,152.0,206.27,174.19
2018,3,1,8,45,70.0,89.5,1.05,7.15,113.5,146.12,122.61
2018,3,1,9,0,32.0,62.0,1.1,7.1,75.0,82.25,67.02
2018,3,1,9,15,29.0,90.0,1.1,7.3,102.5,109.43,90.1
2018,3,1,9,30,26.0,118.0,1.1,7.5,130.0,136.56,112.57
2018,3,1,9,45,119.0,169.5,1.15,7.65,233.0,269.66,225.03
2018,3,1,10,0,212.0,221.0,1.2,7.8,336.0,394.57,325.56
2018,3,1,10,15,122.5,182.5,1.2,8.0,250.0,283.12,233.32
2018,3,1,10,30,33.0,144.0,1.2,8.2,164.0,165.79,135.19
2018,3,1,10,45,68.0,200.0,1.25,8.35,243.0,248.03,203.46
2018,3,1,11,0,103.0,256.0,1.3,8.5,322.0,337.48,274.7
2018,3,1,11,15,174.5,271.0,1.3,8.6,386.5,400.67,324.76
2018,3,1,11,30,246.0,286.0,1.3,8.7,451.0,467.89,376.72
2018,3,1,11,45,179.5,288.5,1.35,8.8,410.0,409.57,329.63
2018,3,1,12,0,113.0,291.0,1.4,8.9,369.0,359.94,289.67
2018,3,1,12,15,63.0,246.0,1.4,8.95,289.5,274.32,221.36
2018,3,1,12,30,13.0,201.0,1.4,9.0,210.0,195.52,157.28
2018,3,1,12,45,8.5,184.0,1.45,9.05,190.0,176.21,141.76
2018,3,1,13,0,4.0,167.0,1.5,9.1,170.0,157.35,126.34
2018,3,1,13,15,4.0,158.0,1.5,9.05,161.0,148.65,119.32
2018,3,1,13,30,4.0,149.0,1.5,9.0,152.0,140.0,112.31
2018,3,1,13,45,9.0,161.0,1.5,9.0,167.0,152.61,122.85
2018,3,1,14,0,14.0,173.0,1.5,9.0,182.0,164.49,132.68
2018,3,1,14,15,52.5,201.0,1.5,8.85,232.0,198.45,160.12
2018,3,1,14,30,91.0,229.0,1.5,8.7,282.0,228.83,183.84
2018,3,1,14,45,78.0,218.5,1.5,8.6,262.0,209.83,168.33
2018,3,1,15,0,65.0,208.0,1.5,8.5,242.0,191.97,154.09
2018,3,1,15,15,34.0,150.5,1.5,8.5,168.0,136.8,109.67
2018,3,1,15,30,3.0,93.0,1.5,8.5,94.0,86.26,68.68
2018,3,1,15,45,39.5,111.0,1.45,8.25,126.0,99.34,78.99
2018,3,1,16,0,76.0,129.0,1.4,8.0,158.0,108.2,92.43
2018,3,1,16,15,83.0,116.0,1.4,7.95,143.5,92.37,78.42
2018,3,1,16,30,90.0,103.0,1.4,7.9,129.0,82.77,69.86
2018,3,1,16,45,71.0,86.0,1.45,7.8,104.0,70.06,58.3
2018,3,1,17,0,52.0,69.0,1.5,7.7,79.0,59.38,48.33
2018,3,1,17,15,31.5,50.5,1.5,7.65,56.0,44.21,34.07
2018,3,1,17,30,11.0,32.0,1.5,7.6,33.0,28.72,19.17
2018,3,1,17,45,6.5,18.5,1.5,7.55,19.0,16.87,0.13
2018,3,1,18,0,2.0,5.0,1.5,7.5,5.0,4.77,0.0
2018,3,1,18,15,1.0,2.5,1.45,7.35,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.65,2.1,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.65,2.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,3,2,6,45,52.0,9.0,0.7,3.5,11.5,30.34,0.0
2018,3,2,7,0,104.0,18.0,0.7,3.9,23.0,83.83,0.0
2018,3,2,7,15,254.5,33.0,0.75,4.15,64.0,194.64,149.49
2018,3,2,7,30,405.0,48.0,0.8,4.4,105.0,298.97,247.44
2018,3,2,7,45,489.5,56.5,0.8,4.65,152.5,371.24,311.49
2018,3,2,8,0,574.0,65.0,0.8,4.9,200.0,447.13,375.86
2018,3,2,8,15,375.5,55.0,0.8,5.05,151.5,325.04,277.08
2018,3,2,8,30,177.0,45.0,0.8,5.2,103.0,181.23,155.55
2018,3,2,8,45,243.5,89.0,0.85,5.4,181.5,286.14,245.01
2018,3,2,9,0,310.0,133.0,0.9,5.6,260.0,375.8,317.76
2018,3,2,9,15,239.0,167.5,0.9,5.65,271.5,368.08,308.14
2018,3,2,9,30,168.0,202.0,0.9,5.7,283.0,345.15,287.11
2018,3,2,9,45,238.0,217.0,0.95,5.75,342.0,423.12,350.02
2018,3,2,10,0,308.0,232.0,1.0,5.8,401.0,490.18,402.24
2018,3,2,10,15,288.5,249.5,1.0,5.9,415.0,491.93,401.26
2018,3,2,10,30,269.0,267.0,1.0,6.0,429.0,492.12,399.77
2018,3,2,10,45,226.5,279.5,1.0,6.05,420.0,459.24,372.79
2018,3,2,11,0,184.0,292.0,1.0,6.1,411.0,435.47,352.92
2018,3,2,11,15,116.5,289.5,1.0,6.1,365.5,377.82,306.22
2018,3,2,11,30,49.0,287.0,1.0,6.1,320.0,314.92,255.07
2018,3,2,11,45,43.5,281.5,1.05,6.15,311.0,302.22,245.12
2018,3,2,12,0,38.0,276.0,1.1,6.2,302.0,289.87,235.13
2018,3,2,12,15,24.5,245.0,1.1,6.15,262.0,248.34,201.61
2018,3,2,12,30,11.0,214.0,1.1,6.1,222.0,206.42,167.57
2018,3,2,12,45,8.5,204.5,1.1,6.0,210.5,195.2,158.6
2018,3,2,13,0,6.0,195.0,1.1,5.9,199.0,184.22,149.7
2018,3,2,13,15,4.0,156.5,1.05,5.85,159.0,147.3,119.31
2018,3,2,13,30,2.0,118.0,1.0,5.8,119.0,110.73,88.94
2018,3,2,13,45,1.0,95.5,1.0,5.7,96.0,89.48,71.22
2018,3,2,14,0,0.0,73.0,1.0,5.6,73.0,68.01,53.09
2018,3,2,14,15,1.0,76.0,1.0,5.55,76.5,71.17,55.92
2018,3,2,14,30,2.0,79.0,1.0,5.5,80.0,74.23,58.63
2018,3,2,14,45,18.0,113.5,0.95,5.4,123.0,107.8,86.94
2018,3,2,15,0,34.0,148.0,0.9,5.3,166.0,138.42,112.26
2018,3,2,15,15,63.5,164.5,0.9,5.3,195.0,152.89,123.16
2018,3,2,15,30,93.0,181.0,0.9,5.3,224.0,162.19,129.92
2018,3,2,15,45,109.5,160.0,0.9,5.25,205.5,134.03,106.73
2018,3,2,16,0,126.0,139.0,0.9,5.2,187.0,110.01,94.82
2018,3,2,16,15,176.0,122.5,0.85,5.15,180.0,97.07,83.42
2018,3,2,16,30,226.0,106.0,0.8,5.1,173.0,80.53,68.53
2018,3,2,16,45,175.5,89.0,0.8,5.05,135.5,68.73,57.72
2018,3,2,17,0,125.0,72.0,0.8,5.0,98.0,59.36,48.87
2018,3,2,17,15,83.5,52.0,0.8,4.9,67.5,43.8,34.17
2018,3,2,17,30,42.0,32.0,0.8,4.8,37.0,27.76,18.76
2018,3,2,17,45,25.0,19.0,0.75,4.75,21.5,16.75,2.21
2018,3,2,18,0,8.0,6.0,0.7,4.7,6.0,5.72,0.0
2018,3,2,18,15,4.0,3.0,0.7,4.7,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,3,3,6,45,1.0,2.0,0.4,4.5,2.0,2.33,0.0
2018,3,3,7,0,2.0,4.0,0.4,4.6,4.0,4.67,0.0
2018,3,3,7,15,1.0,5.5,0.4,4.75,5.5,5.59,0.0
2018,3,3,7,30,0.0,7.0,0.4,4.9,7.0,6.48,0.0
2018,3,3,7,45,0.0,8.5,0.4,5.05,8.5,7.87,1.31
2018,3,3,8,0,0.0,10.0,0.4,5.2,10.0,9.26,2.6
2018,3,3,8,15,0.0,12.0,0.4,5.4,12.0,11.12,4.27
2018,3,3,8,30,0.0,14.0,0.4,5.6,14.0,12.98,5.92
2018,3,3,8,45,0.5,53.0,0.4,5.8,53.0,49.6,38.25
2018,3,3,9,0,1.0,92.0,0.4,6.0,92.0,87.5,70.92
2018,3,3,9,15,0.5,74.5,0.4,6.2,74.5,69.7,55.21
2018,3,3,9,30,0.0,57.0,0.4,6.4,57.0,53.01,40.65
2018,3,3,9,45,0.0,49.0,0.4,6.55,49.0,45.57,34.1
2018,3,3,10,0,0.0,41.0,0.4,6.7,41.0,38.12,27.57
2018,3,3,10,15,0.0,48.5,0.4,6.8,48.5,45.12,33.53
2018,3,3,10,30,0.0,56.0,0.4,6.9,56.0,52.13,39.45
2018,3,3,10,45,1.5,110.0,0.4,6.95,111.0,104.05,83.41
2018,3,3,11,0,3.0,164.0,0.4,7.0,166.0,156.98,127.01
2018,3,3,11,15,5.0,178.5,0.4,7.05,182.0,172.03,138.9
2018,3,3,11,30,7.0,193.0,0.4,7.1,198.0,186.89,150.77
2018,3,3,11,45,12.5,206.0,0.45,7.1,215.0,202.54,163.45
2018,3,3,12,0,18.0,219.0,0.5,7.1,232.0,217.79,175.75
2018,3,3,12,15,22.5,235.5,0.5,7.1,251.5,235.17,189.56
2018,3,3,12,30,27.0,252.0,0.5,7.1,271.0,254.14,204.52
2018,3,3,12,45,76.0,291.0,0.55,7.1,344.0,316.91,254.67
2018,3,3,13,0,125.0,330.0,0.6,7.1,417.0,375.78,300.22
2018,3,3,13,15,155.5,324.0,0.6,6.95,430.0,378.05,301.55
2018,3,3,13,30,186.0,318.0,0.6,6.8,443.0,377.76,301.13
2018,3,3,13,45,161.0,299.5,0.65,6.7,405.5,338.96,270.87
2018,3,3,14,0,136.0,281.0,0.7,6.6,368.0,302.36,242.34
2018,3,3,14,15,131.5,265.0,0.7,6.45,346.0,277.66,222.64
2018,3,3,14,30,127.0,249.0,0.7,6.3,324.0,253.46,203.03
2018,3,3,14,45,110.5,233.0,0.7,6.15,295.5,226.49,181.37
2018,3,3,15,0,94.0,217.0,0.7,6.0,267.0,206.08,165.14
2018,3,3,15,15,81.5,194.5,0.7,6.0,235.5,178.95,143.3
2018,3,3,15,30,69.0,172.0,0.7,6.0,204.0,153.42,123.0
2018,3,3,15,45,211.0,156.0,0.7,5.7,240.0,132.27,101.17
2018,3,3,16,0,353.0,140.0,0.7,5.4,276.0,107.82,85.18
2018,3,3,16,15,250.5,119.0,0.7,5.25,209.0,89.09,76.14
2018,3,3,16,30,148.0,98.0,0.7,5.1,142.0,79.66,67.75
2018,3,3,16,45,85.5,78.5,0.7,4.95,103.0,64.98,54.33
2018,3,3,17,0,23.0,59.0,0.7,4.8,64.0,52.24,42.46
2018,3,3,17,15,14.5,43.0,0.7,4.55,46.0,38.72,29.68
2018,3,3,17,30,6.0,27.0,0.7,4.3,28.0,25.08,16.57
2018,3,3,17,45,12.0,16.5,0.7,4.05,17.0,15.39,3.02
2018,3,3,18,0,18.0,6.0,0.7,3.8,6.0,5.72,0.0
2018,3,3,18,15,9.0,3.0,0.7,3.75,3.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,0.5,3.05,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,0.55,3.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.4,3.3,0.0,0.0,0.0
2018,3,4,6,45,138.0,11.0,0.3,3.6,18.5,69.35,0.0
2018,3,4,7,0,276.0,22.0,0.2,3.9,37.0,172.0,22.89
2018,3,4,7,15,421.5,30.0,0.2,4.25,80.5,277.69,218.2
2018,3,4,7,30,567.0,38.0,0.2,4.6,124.0,374.49,306.74
2018,3,4,7,45,641.5,43.0,0.2,4.95,174.0,443.08,365.95
2018,3,4,8,0,716.0,48.0,0.2,5.3,224.0,514.4,424.33
2018,3,4,8,15,761.0,51.0,0.2,5.75,274.5,566.75,465.12
2018,3,4,8,30,806.0,54.0,0.2,6.2,325.0,619.23,504.08
2018,3,4,8,45,836.0,57.0,0.2,6.6,373.5,655.58,528.48
2018,3,4,9,0,866.0,60.0,0.2,7.0,422.0,695.99,555.25
2018,3,4,9,15,885.5,62.5,0.2,7.4,466.5,726.46,574.13
2018,3,4,9,30,905.0,65.0,0.2,7.8,511.0,754.57,591.14
2018,3,4,9,45,856.0,85.0,0.2,8.2,533.0,754.57,588.33
2018,3,4,10,0,807.0,105.0,0.2,8.6,555.0,743.99,578.72
2018,3,4,10,15,725.5,137.5,0.2,8.85,559.5,721.23,561.21
2018,3,4,10,30,644.0,170.0,0.2,9.1,564.0,690.72,536.8
2018,3,4,10,45,590.0,195.0,0.2,9.4,567.5,666.05,517.14
2018,3,4,11,0,536.0,220.0,0.2,9.7,571.0,643.65,498.91
2018,3,4,11,15,417.5,265.0,0.2,9.85,543.0,591.54,458.36
2018,3,4,11,30,299.0,310.0,0.2,10.0,515.0,533.43,413.64
2018,3,4,11,45,286.5,311.5,0.2,10.15,510.0,516.09,400.8
2018,3,4,12,0,274.0,313.0,0.2,10.3,505.0,498.23,387.03
2018,3,4,12,15,269.0,316.5,0.25,10.35,506.0,486.87,378.65
2018,3,4,12,30,264.0,320.0,0.3,10.4,507.0,474.78,369.62
2018,3,4,12,45,361.0,293.0,0.3,10.45,546.5,495.96,386.05
2018,3,4,13,0,458.0,266.0,0.3,10.5,586.0,512.23,397.72
2018,3,4,13,15,402.0,269.0,0.3,10.45,546.0,463.39,360.17
2018,3,4,13,30,346.0,272.0,0.3,10.4,506.0,418.0,325.58
2018,3,4,13,45,421.0,242.5,0.25,10.4,518.5,407.67,316.61
2018,3,4,14,0,496.0,213.0,0.2,10.4,531.0,391.3,301.61
2018,3,4,14,15,461.5,220.0,0.2,10.25,506.0,357.88,274.25
2018,3,4,14,30,427.0,227.0,0.2,10.1,481.0,326.55,248.54
2018,3,4,14,45,416.5,212.0,0.2,10.0,447.5,286.54,215.44
2018,3,4,15,0,406.0,197.0,0.2,9.9,414.0,247.33,182.81
2018,3,4,15,15,435.0,173.0,0.2,9.9,390.0,208.98,149.43
2018,3,4,15,30,464.0,149.0,0.2,9.9,366.0,167.82,114.87
2018,3,4,15,45,530.5,124.0,0.25,9.45,349.0,125.85,82.15
2018,3,4,16,0,597.0,99.0,0.3,9.0,332.0,75.77,53.06
2018,3,4,16,15,651.5,80.0,0.35,8.55,304.0,54.05,43.73
2018,3,4,16,30,706.0,61.0,0.4,8.1,276.0,45.76,36.37
