Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,16,45,672.0,54.0,0.45,7.65,229.5,41.66,32.66
2018,3,4,17,0,638.0,47.0,0.5,7.2,183.0,37.39,28.64
2018,3,4,17,15,546.5,41.0,0.55,6.8,135.5,30.97,22.48
2018,3,4,17,30,455.0,35.0,0.6,6.4,88.0,27.78,18.9
2018,3,4,17,45,295.5,24.5,0.65,6.0,52.5,20.16,7.05
2018,3,4,18,0,136.0,14.0,0.7,5.6,17.0,13.34,0.0
2018,3,4,18,15,68.0,7.0,0.75,5.45,8.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,5,6,45,139.0,12.0,0.85,3.65,20.5,71.31,0.0
2018,3,5,7,0,278.0,24.0,0.7,4.1,41.0,177.75,60.16
2018,3,5,7,15,417.0,33.0,0.65,4.7,85.0,280.66,223.85
2018,3,5,7,30,556.0,42.0,0.6,5.3,129.0,381.67,314.55
2018,3,5,7,45,630.5,47.5,0.55,5.95,179.5,444.81,369.09
2018,3,5,8,0,705.0,53.0,0.5,6.6,230.0,516.98,427.49
2018,3,5,8,15,736.5,59.0,0.45,7.15,278.5,564.35,463.63
2018,3,5,8,30,768.0,65.0,0.4,7.7,327.0,611.09,497.5
2018,3,5,8,45,813.5,66.0,0.4,8.25,379.0,660.56,531.78
2018,3,5,9,0,859.0,67.0,0.4,8.8,431.0,709.23,563.93
2018,3,5,9,15,876.5,70.5,0.4,9.25,475.0,733.72,578.22
2018,3,5,9,30,894.0,74.0,0.4,9.7,519.0,761.3,594.78
2018,3,5,9,45,912.0,74.0,0.4,10.15,558.5,782.43,606.58
2018,3,5,10,0,930.0,74.0,0.4,10.6,598.0,800.76,616.48
2018,3,5,10,15,945.0,74.5,0.35,10.9,632.5,814.35,622.58
2018,3,5,10,30,960.0,75.0,0.3,11.2,667.0,824.67,626.59
2018,3,5,10,45,968.0,75.5,0.3,11.55,693.5,826.24,625.66
2018,3,5,11,0,976.0,76.0,0.3,11.9,720.0,824.34,622.7
2018,3,5,11,15,981.5,76.0,0.25,12.1,738.5,816.51,615.43
2018,3,5,11,30,987.0,76.0,0.2,12.3,757.0,805.2,606.13
2018,3,5,11,45,990.0,76.5,0.2,12.55,768.0,789.15,594.58
2018,3,5,12,0,993.0,77.0,0.2,12.8,779.0,769.73,580.93
2018,3,5,12,15,994.0,77.0,0.2,12.9,782.0,745.16,564.11
2018,3,5,12,30,995.0,77.0,0.2,13.0,785.0,717.47,543.75
2018,3,5,12,45,994.0,76.5,0.2,13.15,779.0,685.07,519.69
2018,3,5,13,0,993.0,76.0,0.2,13.3,773.0,649.92,493.23
2018,3,5,13,15,989.0,75.0,0.2,13.3,758.5,610.08,463.1
2018,3,5,13,30,985.0,74.0,0.2,13.3,744.0,568.04,430.57
2018,3,5,13,45,977.5,73.5,0.2,13.3,721.5,522.82,394.76
2018,3,5,14,0,970.0,73.0,0.2,13.3,699.0,476.05,356.7
2018,3,5,14,15,961.0,72.0,0.2,13.2,669.5,426.95,315.85
2018,3,5,14,30,952.0,71.0,0.2,13.1,640.0,376.9,273.06
2018,3,5,14,45,939.5,70.0,0.2,13.0,604.5,325.12,228.05
2018,3,5,15,0,927.0,69.0,0.2,12.9,569.0,273.18,182.48
2018,3,5,15,15,910.0,66.5,0.2,12.9,527.0,219.26,136.21
2018,3,5,15,30,893.0,64.0,0.2,12.9,485.0,166.13,93.44
2018,3,5,15,45,869.0,62.0,0.25,12.5,438.5,113.87,58.33
2018,3,5,16,0,845.0,60.0,0.3,12.1,392.0,63.52,37.34
2018,3,5,16,15,809.5,57.0,0.4,11.5,342.0,40.77,31.3
2018,3,5,16,30,774.0,54.0,0.5,10.9,292.0,39.85,30.62
2018,3,5,16,45,669.5,54.0,0.55,10.3,234.0,41.48,32.14
2018,3,5,17,0,565.0,54.0,0.6,9.7,176.0,39.8,30.53
2018,3,5,17,15,507.5,44.5,0.7,9.35,132.5,33.84,24.82
2018,3,5,17,30,450.0,35.0,0.8,9.0,89.0,27.59,18.57
2018,3,5,17,45,305.0,24.5,0.9,8.6,53.5,19.98,7.88
2018,3,5,18,0,160.0,14.0,1.0,8.2,18.0,13.34,0.0
2018,3,5,18,15,80.0,7.0,1.05,7.95,9.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,6,15,7.5,1.0,0.7,5.05,0.5,0.0,0.0
2018,3,6,6,30,15.0,2.0,0.7,5.5,1.0,0.0,0.0
2018,3,6,6,45,125.0,13.5,0.7,6.0,20.5,67.23,0.0
2018,3,6,7,0,235.0,25.0,0.7,6.5,40.0,161.69,76.37
2018,3,6,7,15,264.0,37.0,0.7,7.1,68.0,207.41,165.67
2018,3,6,7,30,293.0,49.0,0.7,7.7,96.0,244.91,202.79
2018,3,6,7,45,230.0,74.0,0.7,8.35,119.0,236.83,198.14
2018,3,6,8,0,167.0,99.0,0.7,9.0,142.0,234.2,196.01
2018,3,6,8,15,178.5,118.0,0.65,9.5,172.5,255.87,214.17
2018,3,6,8,30,190.0,137.0,0.6,10.0,203.0,287.66,239.48
2018,3,6,8,45,250.5,152.0,0.6,10.5,251.5,359.65,296.91
2018,3,6,9,0,311.0,167.0,0.6,11.0,300.0,422.47,345.14
2018,3,6,9,15,290.0,189.5,0.55,11.5,323.5,435.21,351.83
2018,3,6,9,30,269.0,212.0,0.5,12.0,347.0,445.73,357.1
2018,3,6,9,45,240.5,234.5,0.5,12.5,362.0,437.47,348.53
2018,3,6,10,0,212.0,257.0,0.5,13.0,377.0,438.64,347.11
2018,3,6,10,15,216.5,271.0,0.5,13.35,399.5,454.27,357.51
2018,3,6,10,30,221.0,285.0,0.5,13.7,422.0,468.92,366.95
2018,3,6,10,45,339.5,268.0,0.5,14.05,488.5,546.28,424.72
2018,3,6,11,0,458.0,251.0,0.5,14.4,555.0,620.67,477.79
2018,3,6,11,15,358.5,266.0,0.5,14.45,508.0,544.22,419.87
2018,3,6,11,30,259.0,281.0,0.5,14.5,461.0,477.21,369.48
2018,3,6,11,45,345.0,274.0,0.5,14.6,517.5,523.14,404.51
2018,3,6,12,0,431.0,267.0,0.5,14.7,574.0,570.16,438.16
2018,3,6,12,15,640.5,198.5,0.45,14.65,656.5,632.53,483.99
2018,3,6,12,30,850.0,130.0,0.4,14.6,739.0,680.38,517.7
2018,3,6,12,45,908.5,106.0,0.4,14.6,752.5,664.57,505.22
2018,3,6,13,0,967.0,82.0,0.4,14.6,766.0,644.22,489.81
2018,3,6,13,15,963.5,81.5,0.4,14.65,752.0,605.88,460.42
2018,3,6,13,30,960.0,81.0,0.4,14.7,738.0,565.36,428.88
2018,3,6,13,45,954.0,80.0,0.4,14.75,716.5,521.21,393.81
2018,3,6,14,0,948.0,79.0,0.4,14.8,695.0,475.46,356.5
2018,3,6,14,15,915.5,84.0,0.35,14.7,658.0,423.51,313.6
2018,3,6,14,30,883.0,89.0,0.3,14.6,621.0,372.61,270.7
2018,3,6,14,45,867.5,84.5,0.3,14.55,582.0,320.03,225.71
2018,3,6,15,0,852.0,80.0,0.3,14.5,543.0,267.78,180.53
2018,3,6,15,15,785.0,88.0,0.3,14.5,490.0,211.33,134.66
2018,3,6,15,30,718.0,96.0,0.3,14.5,437.0,161.39,96.64
2018,3,6,15,45,697.0,89.5,0.25,14.0,394.5,114.15,63.96
2018,3,6,16,0,676.0,83.0,0.2,13.5,352.0,68.88,42.48
2018,3,6,16,15,679.5,73.5,0.3,13.0,314.5,48.69,38.17
2018,3,6,16,30,683.0,64.0,0.4,12.5,277.0,43.58,33.76
2018,3,6,16,45,615.5,57.5,0.5,11.95,224.5,40.36,30.91
2018,3,6,17,0,548.0,51.0,0.6,11.4,172.0,37.03,27.83
2018,3,6,17,15,474.0,43.5,0.65,11.15,129.0,32.71,23.67
2018,3,6,17,30,400.0,36.0,0.7,10.9,86.0,28.28,19.1
2018,3,6,17,45,259.5,25.0,0.75,10.65,51.5,20.25,8.82
2018,3,6,18,0,119.0,14.0,0.8,10.4,17.0,13.34,0.0
2018,3,6,18,15,59.5,7.0,0.85,10.2,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,0.8,7.75,1.0,0.0,0.0
2018,3,7,6,30,15.0,3.0,0.8,7.8,2.0,0.0,0.0
2018,3,7,6,45,129.5,14.5,0.8,7.9,22.5,70.69,0.0
2018,3,7,7,0,244.0,26.0,0.8,8.0,43.0,170.24,96.65
2018,3,7,7,15,208.5,27.0,0.75,8.3,50.0,168.33,134.6
2018,3,7,7,30,173.0,28.0,0.7,8.6,57.0,146.38,120.92
2018,3,7,7,45,89.5,44.0,0.7,8.95,59.5,111.97,92.44
2018,3,7,8,0,6.0,60.0,0.7,9.3,62.0,60.23,46.88
2018,3,7,8,15,6.0,60.0,0.7,9.9,62.0,59.72,46.49
2018,3,7,8,30,6.0,60.0,0.7,10.5,62.0,59.87,46.47
2018,3,7,8,45,83.5,105.0,0.7,11.15,141.0,174.8,145.33
2018,3,7,9,0,161.0,150.0,0.7,11.8,220.0,283.21,233.92
2018,3,7,9,15,214.5,176.5,0.7,12.25,279.5,364.98,297.51
2018,3,7,9,30,268.0,203.0,0.7,12.7,339.0,435.54,350.64
2018,3,7,9,45,283.5,223.5,0.7,13.2,377.0,469.78,374.33
2018,3,7,10,0,299.0,244.0,0.7,13.7,415.0,502.74,396.97
2018,3,7,10,15,453.5,213.5,0.75,13.9,489.5,597.03,468.22
2018,3,7,10,30,608.0,183.0,0.8,14.1,564.0,684.78,532.02
2018,3,7,10,45,778.0,130.5,0.8,14.3,638.5,752.16,579.09
2018,3,7,11,0,948.0,78.0,0.8,14.5,713.0,813.3,618.94
2018,3,7,11,15,890.0,103.5,0.8,14.6,712.0,784.83,597.76
2018,3,7,11,30,832.0,129.0,0.8,14.7,711.0,757.15,578.39
2018,3,7,11,45,856.5,121.0,0.8,14.8,727.5,749.21,572.68
2018,3,7,12,0,881.0,113.0,0.8,14.9,744.0,735.26,562.6
2018,3,7,12,15,919.0,97.0,0.8,14.9,757.5,722.09,553.02
2018,3,7,12,30,957.0,81.0,0.8,14.9,771.0,704.36,539.94
2018,3,7,12,45,781.0,145.0,0.8,14.95,705.0,626.62,481.32
2018,3,7,13,0,605.0,209.0,0.8,15.0,639.0,552.88,425.59
2018,3,7,13,15,358.5,257.0,0.8,14.85,510.5,432.75,335.31
2018,3,7,13,30,112.0,305.0,0.8,14.7,382.0,331.8,258.1
2018,3,7,13,45,281.0,272.0,0.75,14.55,457.5,372.81,289.73
2018,3,7,14,0,450.0,239.0,0.7,14.4,533.0,398.82,306.71
2018,3,7,14,15,575.5,188.5,0.7,14.05,548.0,379.88,288.79
2018,3,7,14,30,701.0,138.0,0.7,13.7,563.0,348.54,259.54
2018,3,7,14,45,727.5,123.0,0.7,13.35,542.0,306.49,222.1
2018,3,7,15,0,754.0,108.0,0.7,13.0,521.0,261.28,181.32
2018,3,7,15,15,571.5,137.0,0.7,13.0,436.5,209.9,143.95
2018,3,7,15,30,389.0,166.0,0.7,13.0,352.0,175.36,123.33
2018,3,7,15,45,281.5,164.5,0.65,12.05,292.5,147.23,107.53
2018,3,7,16,0,174.0,163.0,0.6,11.1,233.0,130.2,102.01
2018,3,7,16,15,114.0,136.5,0.6,10.75,180.0,106.38,89.7
2018,3,7,16,30,54.0,110.0,0.6,10.4,127.0,92.4,77.65
2018,3,7,16,45,59.5,91.5,0.6,10.0,107.5,77.91,64.87
2018,3,7,17,0,65.0,73.0,0.6,9.6,88.0,60.39,49.06
2018,3,7,17,15,43.5,55.5,0.55,9.4,64.5,48.67,38.15
2018,3,7,17,30,22.0,38.0,0.5,9.2,41.0,33.96,24.32
2018,3,7,17,45,11.5,23.0,0.5,9.0,24.5,20.95,10.11
2018,3,7,18,0,1.0,8.0,0.5,8.8,8.0,7.63,0.0
2018,3,7,18,15,0.5,4.0,0.5,8.75,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,8,6,15,6.5,1.0,0.35,8.25,1.0,0.0,0.0
2018,3,8,6,30,13.0,2.0,0.3,8.4,2.0,0.0,0.0
2018,3,8,6,45,37.5,14.0,0.3,8.6,16.5,29.98,0.0
2018,3,8,7,0,62.0,26.0,0.3,8.8,31.0,75.73,45.45
2018,3,8,7,15,100.0,44.5,0.3,8.95,59.0,123.55,97.9
2018,3,8,7,30,138.0,63.0,0.3,9.1,87.0,168.97,138.76
2018,3,8,7,45,164.0,82.5,0.3,9.25,120.0,210.67,175.14
2018,3,8,8,0,190.0,102.0,0.3,9.4,153.0,253.25,211.1
2018,3,8,8,15,217.0,121.0,0.35,9.6,190.0,296.54,246.65
2018,3,8,8,30,244.0,140.0,0.4,9.8,227.0,340.39,281.63
2018,3,8,8,45,255.0,158.5,0.4,10.0,260.5,372.57,305.99
2018,3,8,9,0,266.0,177.0,0.4,10.2,294.0,404.08,329.32
2018,3,8,9,15,246.0,198.0,0.4,10.5,314.5,414.61,335.27
2018,3,8,9,30,226.0,219.0,0.4,10.8,335.0,411.81,331.31
2018,3,8,9,45,222.0,240.5,0.4,11.1,361.5,431.7,344.9
2018,3,8,10,0,218.0,262.0,0.4,11.4,388.0,450.28,357.1
2018,3,8,10,15,202.0,278.5,0.4,11.75,400.5,452.68,356.9
2018,3,8,10,30,186.0,295.0,0.4,12.1,413.0,453.99,356.1
2018,3,8,10,45,184.5,307.5,0.35,12.45,428.0,461.33,359.84
2018,3,8,11,0,183.0,320.0,0.3,12.8,443.0,467.77,362.84
2018,3,8,11,15,165.0,328.5,0.3,13.0,442.0,456.7,353.37
2018,3,8,11,30,147.0,337.0,0.3,13.2,441.0,445.33,343.95
2018,3,8,11,45,155.5,343.5,0.3,13.45,454.5,451.04,347.67
2018,3,8,12,0,164.0,350.0,0.3,13.7,468.0,455.72,350.43
2018,3,8,12,15,125.5,324.0,0.3,13.65,414.5,396.54,306.19
2018,3,8,12,30,87.0,298.0,0.3,13.6,361.0,336.78,261.49
2018,3,8,12,45,128.0,318.0,0.3,13.55,410.0,377.47,292.9
2018,3,8,13,0,169.0,338.0,0.3,13.5,459.0,411.26,317.67
2018,3,8,13,15,192.0,334.0,0.3,13.35,469.0,410.02,316.38
2018,3,8,13,30,215.0,330.0,0.3,13.2,479.0,406.59,313.61
2018,3,8,13,45,234.0,315.5,0.3,13.1,473.5,390.17,300.92
2018,3,8,14,0,253.0,301.0,0.3,13.0,468.0,369.33,284.66
2018,3,8,14,15,216.5,286.5,0.3,12.9,425.0,330.48,254.9
2018,3,8,14,30,180.0,272.0,0.3,12.8,382.0,292.22,225.68
2018,3,8,14,45,297.5,236.0,0.3,12.7,405.5,280.73,213.2
2018,3,8,15,0,415.0,200.0,0.3,12.6,429.0,257.26,189.32
2018,3,8,15,15,437.0,182.0,0.3,12.6,407.5,222.11,158.75
2018,3,8,15,30,459.0,164.0,0.3,12.6,386.0,184.66,127.33
2018,3,8,15,45,470.5,144.5,0.3,12.25,353.0,142.96,96.0
2018,3,8,16,0,482.0,125.0,0.3,11.9,320.0,100.26,70.34
2018,3,8,16,15,488.5,107.5,0.35,11.5,284.0,74.55,61.36
2018,3,8,16,30,495.0,90.0,0.4,11.1,248.0,63.82,52.07
2018,3,8,16,45,407.5,82.5,0.4,10.7,198.0,59.69,48.47
2018,3,8,17,0,320.0,75.0,0.4,10.3,148.0,55.5,44.62
2018,3,8,17,15,265.0,60.0,0.45,9.9,110.5,45.32,35.14
2018,3,8,17,30,210.0,45.0,0.5,9.5,73.0,34.68,25.0
2018,3,8,17,45,133.0,29.5,0.55,9.15,44.5,23.14,12.34
2018,3,8,18,0,56.0,14.0,0.6,8.8,16.0,13.34,0.0
2018,3,8,18,15,28.0,7.0,0.6,8.75,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.5,7.95,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,0.5,8.3,1.0,0.0,0.0
2018,3,9,6,45,97.5,14.5,0.45,8.6,22.0,57.5,0.0
2018,3,9,7,0,195.0,28.0,0.4,8.9,43.0,155.46,105.48
2018,3,9,7,15,340.5,39.5,0.4,9.15,90.0,255.33,205.61
2018,3,9,7,30,486.0,51.0,0.4,9.4,137.0,363.12,297.37
2018,3,9,7,45,306.0,56.5,0.35,9.65,116.5,272.19,226.05
2018,3,9,8,0,126.0,62.0,0.3,9.9,96.0,159.55,132.73
2018,3,9,8,15,113.0,94.0,0.3,10.25,129.0,182.49,152.13
2018,3,9,8,30,100.0,126.0,0.3,10.6,162.0,212.96,176.2
2018,3,9,8,45,72.0,136.5,0.35,10.9,164.5,194.11,159.51
2018,3,9,9,0,44.0,147.0,0.4,11.2,167.0,184.35,150.33
2018,3,9,9,15,71.5,187.0,0.4,11.65,222.5,249.02,202.49
2018,3,9,9,30,99.0,227.0,0.4,12.1,278.0,313.78,252.59
2018,3,9,9,45,114.0,245.5,0.35,12.5,308.5,354.53,282.36
2018,3,9,10,0,129.0,264.0,0.3,12.9,339.0,383.74,303.02
2018,3,9,10,15,92.0,268.0,0.3,13.2,323.0,345.27,271.72
2018,3,9,10,30,55.0,272.0,0.3,13.5,307.0,317.35,248.92
2018,3,9,10,45,80.5,294.5,0.3,13.8,348.0,357.86,279.73
2018,3,9,11,0,106.0,317.0,0.3,14.1,389.0,397.3,308.54
2018,3,9,11,15,186.5,325.0,0.3,14.25,455.5,470.04,362.75
2018,3,9,11,30,267.0,333.0,0.3,14.4,522.0,538.35,411.82
2018,3,9,11,45,233.5,337.0,0.35,14.6,504.0,502.04,384.07
2018,3,9,12,0,200.0,341.0,0.4,14.8,486.0,473.09,362.63
2018,3,9,12,15,133.0,334.0,0.4,14.85,430.5,411.58,316.42
2018,3,9,12,30,66.0,327.0,0.4,14.9,375.0,350.41,270.15
2018,3,9,12,45,60.0,311.0,0.4,14.9,354.5,327.0,253.0
2018,3,9,13,0,54.0,295.0,0.4,14.9,334.0,304.26,235.93
2018,3,9,13,15,99.0,308.5,0.4,14.85,378.0,336.71,261.05
2018,3,9,13,30,144.0,322.0,0.4,14.8,422.0,363.81,281.09
2018,3,9,13,45,156.5,318.5,0.35,14.75,424.5,356.58,274.82
2018,3,9,14,0,169.0,315.0,0.3,14.7,427.0,347.85,267.53
2018,3,9,14,15,177.0,300.5,0.3,14.55,413.5,327.09,251.41
2018,3,9,14,30,185.0,286.0,0.3,14.4,400.0,305.51,234.41
2018,3,9,14,45,238.0,261.5,0.3,14.3,399.5,288.74,219.57
2018,3,9,15,0,291.0,237.0,0.3,14.2,399.0,261.67,195.81
2018,3,9,15,15,303.5,217.0,0.3,14.2,375.0,229.66,169.14
2018,3,9,15,30,316.0,197.0,0.3,14.2,351.0,196.47,142.11
2018,3,9,15,45,272.5,182.5,0.3,13.7,306.5,161.1,117.63
2018,3,9,16,0,229.0,168.0,0.3,13.2,262.0,130.32,99.2
2018,3,9,16,15,214.5,147.5,0.3,12.75,227.0,107.7,89.97
2018,3,9,16,30,200.0,127.0,0.3,12.3,192.0,94.55,78.87
2018,3,9,16,45,176.0,107.5,0.3,11.85,157.5,81.53,67.56
2018,3,9,17,0,152.0,88.0,0.3,11.4,123.0,71.13,58.28
2018,3,9,17,15,122.5,68.0,0.35,11.1,92.0,55.91,44.38
2018,3,9,17,30,93.0,48.0,0.4,10.8,61.0,40.28,29.83
2018,3,9,17,45,62.0,31.0,0.45,10.5,38.0,26.46,15.36
2018,3,9,18,0,31.0,14.0,0.5,10.2,15.0,13.34,0.0
2018,3,9,18,15,15.5,7.0,0.55,10.1,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,6,15,5.5,1.5,0.45,9.25,1.5,0.0,0.0
2018,3,10,6,30,11.0,3.0,0.4,9.5,3.0,0.0,0.0
2018,3,10,6,45,5.5,9.5,0.35,9.7,9.5,11.54,0.0
2018,3,10,7,0,0.0,16.0,0.3,9.9,16.0,14.84,5.57
2018,3,10,7,15,0.0,26.5,0.3,10.15,26.5,24.6,15.21
2018,3,10,7,30,0.0,37.0,0.3,10.4,37.0,34.37,24.02
2018,3,10,7,45,0.0,52.0,0.3,10.65,52.0,48.7,36.61
2018,3,10,8,0,0.0,67.0,0.3,10.9,67.0,63.64,49.52
2018,3,10,8,15,27.5,102.0,0.25,11.1,112.0,125.92,102.94
2018,3,10,8,30,55.0,137.0,0.2,11.3,157.0,185.1,151.94
2018,3,10,8,45,163.0,160.5,0.2,11.55,231.5,299.23,245.35
2018,3,10,9,0,271.0,184.0,0.2,11.8,306.0,418.08,337.46
2018,3,10,9,15,229.0,208.5,0.2,11.95,318.5,404.34,323.6
2018,3,10,9,30,187.0,233.0,0.2,12.1,331.0,399.58,317.88
2018,3,10,9,45,189.5,251.5,0.2,12.25,357.0,420.38,332.5
2018,3,10,10,0,192.0,270.0,0.2,12.4,383.0,440.24,345.98
2018,3,10,10,15,186.0,281.5,0.2,12.5,396.0,444.66,347.91
2018,3,10,10,30,180.0,293.0,0.2,12.6,409.0,448.29,349.47
2018,3,10,10,45,188.5,309.5,0.2,12.65,435.0,467.79,363.05
2018,3,10,11,0,197.0,326.0,0.2,12.7,461.0,486.1,375.49
2018,3,10,11,15,195.5,335.5,0.2,12.75,472.5,488.29,376.1
2018,3,10,11,30,194.0,345.0,0.2,12.8,484.0,489.61,376.32
2018,3,10,11,45,236.0,343.0,0.2,12.8,514.0,510.61,391.89
2018,3,10,12,0,278.0,341.0,0.2,12.8,544.0,534.31,408.85
2018,3,10,12,15,331.0,322.0,0.2,12.85,564.5,540.7,413.65
2018,3,10,12,30,384.0,303.0,0.2,12.9,585.0,543.9,416.16
2018,3,10,12,45,399.0,301.5,0.2,12.95,592.5,535.65,409.56
2018,3,10,13,0,414.0,300.0,0.2,13.0,600.0,525.34,401.44
2018,3,10,13,15,329.5,300.0,0.2,13.05,536.0,458.46,351.62
2018,3,10,13,30,245.0,300.0,0.2,13.1,472.0,397.01,305.84
2018,3,10,13,45,256.0,292.0,0.2,13.2,467.0,380.74,293.49
2018,3,10,14,0,267.0,284.0,0.2,13.3,462.0,363.18,279.35
2018,3,10,14,15,294.0,270.5,0.2,13.35,459.0,346.07,265.08
2018,3,10,14,30,321.0,257.0,0.2,13.4,456.0,326.26,248.12
2018,3,10,14,45,321.5,244.0,0.2,13.45,433.5,296.17,223.33
2018,3,10,15,0,322.0,231.0,0.2,13.5,411.0,265.8,198.17
2018,3,10,15,15,287.0,194.0,0.2,13.5,346.0,210.43,154.83
2018,3,10,15,30,252.0,157.0,0.2,13.5,281.0,159.28,115.29
2018,3,10,15,45,174.0,123.0,0.15,13.4,205.0,110.85,80.44
2018,3,10,16,0,96.0,89.0,0.1,13.3,129.0,77.77,58.26
2018,3,10,16,15,71.0,99.0,0.2,12.95,126.5,80.86,66.59
2018,3,10,16,30,46.0,109.0,0.3,12.6,124.0,92.09,76.72
2018,3,10,16,45,23.5,92.5,0.35,12.25,100.0,78.92,65.18
2018,3,10,17,0,1.0,76.0,0.4,11.9,76.0,67.52,55.02
2018,3,10,17,15,108.5,55.0,0.5,11.4,70.0,44.02,33.82
2018,3,10,17,30,216.0,34.0,0.6,10.9,64.0,25.8,17.17
2018,3,10,17,45,193.5,26.0,0.7,10.45,44.5,20.22,10.75
2018,3,10,18,0,171.0,18.0,0.8,10.0,25.0,17.16,0.0
2018,3,10,18,15,85.5,9.0,0.85,9.7,12.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,11,6,15,19.0,3.0,0.65,6.7,2.5,0.0,0.0
2018,3,11,6,30,38.0,6.0,0.6,7.4,5.0,0.0,0.0
2018,3,11,6,45,185.0,18.5,0.6,8.1,33.0,102.18,0.0
2018,3,11,7,0,332.0,31.0,0.6,8.8,61.0,231.77,171.91
2018,3,11,7,15,447.5,39.5,0.55,9.35,107.0,316.31,255.84
2018,3,11,7,30,563.0,48.0,0.5,9.9,153.0,408.61,334.1
2018,3,11,7,45,626.5,53.5,0.5,10.45,203.5,472.3,386.59
2018,3,11,8,0,690.0,59.0,0.5,11.0,254.0,534.54,435.54
2018,3,11,8,15,731.5,63.5,0.45,11.6,304.5,587.16,474.0
2018,3,11,8,30,773.0,68.0,0.4,12.2,355.0,639.65,509.73
2018,3,11,8,45,802.0,71.0,0.4,12.75,403.5,680.79,536.32
2018,3,11,9,0,831.0,74.0,0.4,13.3,452.0,720.46,561.22
2018,3,11,9,15,853.0,76.0,0.4,13.7,496.5,751.8,580.05
2018,3,11,9,30,875.0,78.0,0.4,14.1,541.0,775.1,593.18
2018,3,11,9,45,892.0,79.0,0.35,14.5,580.0,796.63,604.21
2018,3,11,10,0,909.0,80.0,0.3,14.9,619.0,815.33,613.27
2018,3,11,10,15,907.0,85.5,0.35,15.15,648.0,821.05,615.86
2018,3,11,10,30,905.0,91.0,0.4,15.4,677.0,823.36,616.55
2018,3,11,10,45,885.0,103.5,0.4,15.7,694.5,815.63,609.74
2018,3,11,11,0,865.0,116.0,0.4,16.0,712.0,809.21,604.11
2018,3,11,11,15,906.0,104.0,0.4,16.15,742.5,811.92,605.02
2018,3,11,11,30,947.0,92.0,0.4,16.3,773.0,815.44,606.45
2018,3,11,11,45,954.0,90.5,0.4,16.5,784.5,800.43,595.61
2018,3,11,12,0,961.0,89.0,0.4,16.7,796.0,782.07,582.93
2018,3,11,12,15,954.5,92.0,0.4,16.8,796.0,755.51,565.08
2018,3,11,12,30,948.0,95.0,0.4,16.9,796.0,726.25,544.46
2018,3,11,12,45,923.0,104.0,0.4,16.95,782.0,688.43,517.07
2018,3,11,13,0,898.0,113.0,0.4,17.0,768.0,649.22,488.35
2018,3,11,13,15,916.5,103.0,0.4,17.0,761.0,616.33,463.99
2018,3,11,13,30,935.0,93.0,0.4,17.0,754.0,579.94,436.24
2018,3,11,13,45,907.5,98.5,0.4,17.0,724.0,531.65,399.0
2018,3,11,14,0,880.0,104.0,0.4,17.0,694.0,483.46,361.0
2018,3,11,14,15,881.5,97.0,0.4,16.9,667.0,436.53,322.83
2018,3,11,14,30,883.0,90.0,0.4,16.8,640.0,387.98,282.15
2018,3,11,14,45,848.0,92.5,0.35,16.7,597.0,330.09,233.88
2018,3,11,15,0,813.0,95.0,0.3,16.6,554.0,278.87,190.41
2018,3,11,15,15,835.5,83.5,0.3,16.6,525.5,229.93,147.08
2018,3,11,15,30,858.0,72.0,0.3,16.6,497.0,184.31,107.88
2018,3,11,15,45,818.5,72.5,0.3,16.1,447.0,127.41,67.12
2018,3,11,16,0,779.0,73.0,0.3,15.6,397.0,80.45,43.52
2018,3,11,16,15,740.0,69.0,0.35,15.0,347.0,49.24,38.26
2018,3,11,16,30,701.0,65.0,0.4,14.4,297.0,47.92,37.32
2018,3,11,16,45,642.5,61.0,0.45,13.85,246.5,42.38,32.48
2018,3,11,17,0,584.0,57.0,0.5,13.3,196.0,41.27,31.47
2018,3,11,17,15,473.5,50.0,0.6,12.8,145.0,37.55,27.94
2018,3,11,17,30,363.0,43.0,0.7,12.3,94.0,33.82,24.13
2018,3,11,17,45,276.0,31.5,0.85,11.85,61.0,25.68,15.37
2018,3,11,18,0,189.0,20.0,1.0,11.4,28.0,17.02,0.0
2018,3,11,18,15,94.5,10.0,0.95,11.25,14.0,9.53,0.0
2018,3,11,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,12,6,15,26.0,3.0,0.9,9.3,3.0,0.0,0.0
2018,3,12,6,30,52.0,6.0,0.9,9.6,6.0,27.68,0.0
2018,3,12,6,45,202.5,19.0,0.9,9.9,35.5,131.41,0.0
2018,3,12,7,0,353.0,32.0,0.9,10.2,65.0,245.05,185.5
2018,3,12,7,15,452.0,40.0,0.9,10.45,109.5,321.46,260.86
2018,3,12,7,30,551.0,48.0,0.9,10.7,154.0,404.26,332.42
2018,3,12,7,45,609.0,54.0,0.9,10.9,203.0,465.04,383.55
2018,3,12,8,0,667.0,60.0,0.9,11.1,252.0,528.02,433.99
2018,3,12,8,15,705.5,65.0,0.85,11.4,301.5,574.75,469.26
2018,3,12,8,30,744.0,70.0,0.8,11.7,351.0,625.21,504.96
2018,3,12,8,45,612.0,104.0,0.8,12.0,355.0,589.21,474.89
2018,3,12,9,0,480.0,138.0,0.8,12.3,359.0,534.59,430.79
2018,3,12,9,15,338.0,185.5,0.8,12.45,348.5,473.68,381.14
2018,3,12,9,30,196.0,233.0,0.8,12.6,338.0,407.58,326.61
2018,3,12,9,45,167.5,253.0,0.8,12.8,347.0,405.85,323.89
2018,3,12,10,0,139.0,273.0,0.8,13.0,356.0,402.67,319.53
2018,3,12,10,15,124.0,285.5,0.8,13.0,362.5,400.8,316.95
2018,3,12,10,30,109.0,298.0,0.8,13.0,369.0,388.34,306.5
2018,3,12,10,45,76.5,284.0,0.8,13.0,335.0,344.06,271.58
2018,3,12,11,0,44.0,270.0,0.8,13.0,301.0,300.84,237.38
2018,3,12,11,15,26.0,234.5,0.8,13.1,253.0,248.46,196.18
2018,3,12,11,30,8.0,199.0,0.8,13.2,205.0,193.47,152.39
2018,3,12,11,45,5.5,170.0,0.8,13.3,174.0,163.47,128.53
2018,3,12,12,0,3.0,141.0,0.8,13.4,143.0,133.99,104.78
2018,3,12,12,15,1.5,125.5,0.8,13.55,126.5,118.23,92.0
2018,3,12,12,30,0.0,110.0,0.8,13.7,110.0,102.65,79.29
2018,3,12,12,45,10.0,175.0,0.85,13.85,182.5,169.27,133.28
2018,3,12,13,0,20.0,240.0,0.9,14.0,255.0,234.21,184.45
2018,3,12,13,15,12.0,198.5,0.9,14.1,207.5,190.46,149.58
2018,3,12,13,30,4.0,157.0,0.9,14.2,160.0,147.6,115.52
2018,3,12,13,45,5.5,160.0,0.9,14.35,164.0,150.58,118.11
2018,3,12,14,0,7.0,163.0,0.9,14.5,168.0,153.33,120.37
2018,3,12,14,15,3.5,118.5,0.9,14.45,121.0,111.32,86.55
2018,3,12,14,30,0.0,74.0,0.9,14.4,74.0,68.94,52.02
2018,3,12,14,45,0.0,63.0,0.9,14.4,63.0,58.66,43.65
2018,3,12,15,0,0.0,52.0,0.9,14.4,52.0,48.38,35.18
2018,3,12,15,15,0.0,63.5,0.9,14.4,63.5,59.09,44.29
2018,3,12,15,30,0.0,75.0,0.9,14.4,75.0,69.82,53.39
2018,3,12,15,45,1.0,63.0,0.9,14.1,63.5,58.7,44.21
2018,3,12,16,0,2.0,51.0,0.9,13.8,52.0,47.49,34.91
2018,3,12,16,15,60.5,54.0,0.9,13.65,74.5,46.49,36.07
2018,3,12,16,30,119.0,57.0,0.9,13.5,97.0,44.59,34.47
2018,3,12,16,45,245.0,58.0,0.9,13.3,123.0,40.85,31.17
2018,3,12,17,0,371.0,59.0,0.9,13.1,149.0,42.29,32.41
2018,3,12,17,15,186.0,39.5,0.9,13.0,84.5,29.04,20.34
2018,3,12,17,30,1.0,20.0,0.9,12.9,20.0,18.54,10.7
2018,3,12,17,45,0.5,13.0,0.95,12.75,13.0,12.04,4.32
2018,3,12,18,0,0.0,6.0,1.0,12.6,6.0,5.55,0.0
2018,3,12,18,15,0.0,3.0,1.0,12.55,3.0,2.86,0.0
2018,3,12,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,0.8,9.35,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,0.8,9.3,3.0,5.84,0.0
2018,3,13,6,45,3.5,4.0,0.8,9.25,4.0,5.38,0.0
2018,3,13,7,0,0.0,5.0,0.8,9.2,5.0,4.62,0.0
2018,3,13,7,15,0.0,6.5,0.8,9.25,6.5,6.01,0.0
2018,3,13,7,30,0.0,8.0,0.8,9.3,8.0,7.4,0.8
2018,3,13,7,45,0.0,12.0,0.8,9.35,12.0,11.11,4.1
2018,3,13,8,0,0.0,16.0,0.8,9.4,16.0,14.83,7.37
2018,3,13,8,15,0.0,20.0,0.8,9.5,20.0,18.54,10.62
2018,3,13,8,30,0.0,24.0,0.8,9.6,24.0,22.27,13.82
2018,3,13,8,45,0.0,50.5,0.8,9.7,50.5,46.94,35.13
2018,3,13,9,0,0.0,77.0,0.8,9.8,77.0,71.68,56.15
2018,3,13,9,15,0.0,100.5,0.85,10.0,100.5,94.38,75.09
2018,3,13,9,30,0.0,124.0,0.9,10.2,124.0,117.41,94.03
2018,3,13,9,45,2.0,132.0,0.9,10.45,133.0,126.52,101.27
2018,3,13,10,0,4.0,140.0,0.9,10.7,142.0,135.65,108.5
2018,3,13,10,15,10.5,165.5,0.9,10.9,172.0,165.61,132.91
2018,3,13,10,30,17.0,191.0,0.9,11.1,202.0,195.44,156.77
2018,3,13,10,45,14.5,197.0,0.9,11.35,206.5,198.63,158.69
2018,3,13,11,0,12.0,203.0,0.9,11.6,211.0,201.79,160.72
2018,3,13,11,15,14.0,217.5,0.95,11.7,227.5,216.65,172.4
2018,3,13,11,30,16.0,232.0,1.0,11.8,244.0,231.26,183.79
2018,3,13,11,45,67.0,285.0,1.0,11.9,335.0,324.31,257.57
2018,3,13,12,0,118.0,338.0,1.0,12.0,426.0,413.71,325.7
2018,3,13,12,15,159.0,349.5,0.95,12.0,468.5,446.23,349.64
2018,3,13,12,30,200.0,361.0,0.9,12.0,511.0,475.67,371.25
2018,3,13,12,45,214.5,359.0,0.9,12.0,518.5,472.43,368.42
2018,3,13,13,0,229.0,357.0,0.9,12.0,526.0,467.65,364.64
2018,3,13,13,15,212.0,350.5,0.9,11.95,504.5,439.33,343.02
2018,3,13,13,30,195.0,344.0,0.9,11.9,483.0,411.86,322.08
2018,3,13,13,45,163.5,333.5,0.9,11.85,448.0,374.91,293.8
2018,3,13,14,0,132.0,323.0,0.9,11.8,413.0,340.46,267.37
2018,3,13,14,15,104.5,293.5,0.9,11.65,363.0,298.79,235.4
2018,3,13,14,30,77.0,264.0,0.9,11.5,313.0,257.12,203.27
2018,3,13,14,45,69.0,239.0,0.85,11.4,281.0,228.06,180.44
2018,3,13,15,0,61.0,214.0,0.8,11.3,249.0,200.15,158.34
2018,3,13,15,15,136.0,213.0,0.8,11.3,283.5,202.87,157.66
2018,3,13,15,30,211.0,212.0,0.8,11.3,318.0,202.02,153.56
2018,3,13,15,45,228.5,191.5,0.75,10.85,296.5,167.11,125.46
2018,3,13,16,0,246.0,171.0,0.7,10.4,275.0,136.77,103.99
2018,3,13,16,15,264.0,138.0,0.7,10.15,237.5,101.39,85.4
2018,3,13,16,30,282.0,105.0,0.7,9.9,200.0,79.63,66.41
2018,3,13,16,45,312.0,91.0,0.65,9.65,180.5,65.08,53.51
2018,3,13,17,0,342.0,77.0,0.6,9.4,161.0,56.44,45.69
2018,3,13,17,15,254.0,62.5,0.6,9.2,117.0,46.7,36.65
2018,3,13,17,30,166.0,48.0,0.6,9.0,73.0,38.8,29.02
2018,3,13,17,45,113.5,32.5,0.6,8.8,46.5,26.72,17.0
2018,3,13,18,0,61.0,17.0,0.6,8.6,20.0,14.28,0.0
2018,3,13,18,15,30.5,8.5,0.6,8.5,10.0,8.1,0.0
2018,3,13,18,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.4,7.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.4,7.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,6,15,0.0,0.5,0.4,6.9,0.5,0.0,0.0
2018,3,14,6,30,0.0,1.0,0.4,7.0,1.0,0.95,0.0
2018,3,14,6,45,0.0,3.0,0.4,7.1,3.0,2.77,0.0
2018,3,14,7,0,0.0,5.0,0.4,7.2,5.0,4.62,0.0
2018,3,14,7,15,0.0,6.5,0.35,7.2,6.5,6.01,0.0
2018,3,14,7,30,0.0,8.0,0.3,7.2,8.0,7.4,0.87
2018,3,14,7,45,0.0,12.5,0.3,7.25,12.5,11.58,4.61
2018,3,14,8,0,0.0,17.0,0.3,7.3,17.0,15.76,8.33
2018,3,14,8,15,0.0,17.5,0.3,7.35,17.5,16.22,8.72
2018,3,14,8,30,0.0,18.0,0.3,7.4,18.0,16.69,9.11
2018,3,14,8,45,0.5,32.0,0.3,7.4,32.0,30.08,20.83
2018,3,14,9,0,1.0,46.0,0.3,7.4,46.0,43.51,32.45
2018,3,14,9,15,126.5,120.5,0.35,7.5,189.0,227.03,190.75
2018,3,14,9,30,252.0,195.0,0.4,7.6,332.0,420.75,344.72
2018,3,14,9,45,281.5,229.0,0.4,7.65,392.0,481.88,388.24
2018,3,14,10,0,311.0,263.0,0.4,7.7,452.0,541.42,430.97
2018,3,14,10,15,290.0,281.5,0.45,7.8,465.0,541.45,428.95
2018,3,14,10,30,269.0,300.0,0.5,7.9,478.0,539.86,426.58
2018,3,14,10,45,239.0,305.0,0.55,7.95,467.5,515.42,407.53
2018,3,14,11,0,209.0,310.0,0.6,8.0,457.0,481.61,381.78
2018,3,14,11,15,174.0,305.5,0.6,8.1,430.0,443.56,352.18
2018,3,14,11,30,139.0,301.0,0.6,8.2,403.0,406.08,322.83
2018,3,14,11,45,73.0,215.0,0.65,8.25,268.5,266.21,213.77
2018,3,14,12,0,7.0,129.0,0.7,8.3,134.0,125.65,99.63
2018,3,14,12,15,6.0,128.5,0.75,8.45,133.0,124.21,98.83
2018,3,14,12,30,5.0,128.0,0.8,8.6,132.0,122.81,97.6
2018,3,14,12,45,80.0,189.5,0.8,8.7,249.0,230.8,186.94
2018,3,14,13,0,155.0,251.0,0.8,8.8,366.0,328.2,263.83
2018,3,14,13,15,460.0,203.5,0.8,9.0,536.0,452.31,361.17
2018,3,14,13,30,765.0,156.0,0.8,9.2,706.0,551.68,433.71
2018,3,14,13,45,571.5,212.5,0.8,9.4,616.5,470.45,368.56
2018,3,14,14,0,378.0,269.0,0.8,9.6,527.0,404.33,316.87
2018,3,14,14,15,478.0,227.5,0.8,9.7,540.0,386.11,300.73
2018,3,14,14,30,578.0,186.0,0.8,9.8,553.0,361.09,277.12
2018,3,14,14,45,577.5,173.5,0.85,9.9,523.0,318.69,240.46
2018,3,14,15,0,577.0,161.0,0.9,10.0,493.0,275.85,202.93
2018,3,14,15,15,425.0,175.5,0.9,10.0,410.5,222.95,163.07
2018,3,14,15,30,273.0,190.0,0.9,10.0,328.0,190.34,142.04
2018,3,14,15,45,351.5,166.0,0.9,9.85,327.0,162.53,117.0
2018,3,14,16,0,430.0,142.0,0.9,9.7,326.0,119.41,84.24
2018,3,14,16,15,500.0,113.0,0.9,9.35,302.0,77.45,64.42
2018,3,14,16,30,570.0,84.0,0.9,9.0,278.0,57.41,46.69
2018,3,14,16,45,608.5,68.5,0.9,8.65,246.0,47.76,38.07
2018,3,14,17,0,647.0,53.0,0.9,8.3,214.0,41.21,32.09
2018,3,14,17,15,581.5,47.5,0.9,7.8,167.0,35.04,26.32
2018,3,14,17,30,516.0,42.0,0.9,7.3,120.0,32.49,23.63
2018,3,14,17,45,331.0,31.5,0.9,6.8,74.5,25.12,15.98
2018,3,14,18,0,146.0,21.0,0.9,6.3,29.0,16.67,0.0
2018,3,14,18,15,73.0,10.5,0.9,6.1,14.5,10.01,0.0
2018,3,14,18,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
