Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,15,1,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,15,6,15,0.0,0.5,0.9,5.5,0.5,0.0,0.0
2018,3,15,6,30,0.0,1.0,0.9,5.6,1.0,0.95,0.0
2018,3,15,6,45,0.0,3.5,0.85,5.65,3.5,3.24,0.0
2018,3,15,7,0,0.0,6.0,0.8,5.7,6.0,5.55,0.0
2018,3,15,7,15,71.0,15.0,0.85,5.85,30.0,68.01,54.49
2018,3,15,7,30,142.0,24.0,0.9,6.0,54.0,125.24,106.18
2018,3,15,7,45,82.0,22.0,0.9,6.15,40.5,86.93,72.65
2018,3,15,8,0,22.0,20.0,0.9,6.3,27.0,35.77,26.63
2018,3,15,8,15,11.0,24.5,0.9,6.5,28.0,30.66,21.82
2018,3,15,8,30,0.0,29.0,0.9,6.7,29.0,26.92,18.09
2018,3,15,8,45,0.0,36.5,0.9,6.85,36.5,33.9,24.13
2018,3,15,9,0,0.0,44.0,0.9,7.0,44.0,40.89,30.11
2018,3,15,9,15,0.0,48.5,0.9,7.2,48.5,45.1,33.61
2018,3,15,9,30,0.0,53.0,0.9,7.4,53.0,49.3,37.1
2018,3,15,9,45,0.0,68.0,0.95,7.6,68.0,63.31,48.95
2018,3,15,10,0,0.0,83.0,1.0,7.8,83.0,77.35,60.68
2018,3,15,10,15,0.0,89.5,1.0,7.9,89.5,83.44,65.65
2018,3,15,10,30,0.0,96.0,1.0,8.0,96.0,89.57,70.64
2018,3,15,10,45,1.0,115.0,1.0,8.1,115.5,108.46,86.33
2018,3,15,11,0,2.0,134.0,1.0,8.2,135.0,127.31,101.81
2018,3,15,11,15,3.0,151.0,1.0,8.25,153.0,144.14,115.53
2018,3,15,11,30,4.0,168.0,1.0,8.3,171.0,160.84,129.06
2018,3,15,11,45,18.0,222.5,1.0,8.35,236.0,222.78,179.45
2018,3,15,12,0,32.0,277.0,1.0,8.4,301.0,287.76,230.93
2018,3,15,12,15,22.5,252.5,1.05,8.5,269.5,252.06,202.02
2018,3,15,12,30,13.0,228.0,1.1,8.6,238.0,221.37,177.46
2018,3,15,12,45,10.0,212.5,1.1,8.65,220.0,204.07,163.62
2018,3,15,13,0,7.0,197.0,1.1,8.7,202.0,187.11,149.96
2018,3,15,13,15,10.5,203.0,1.1,8.7,210.5,193.86,155.61
2018,3,15,13,30,14.0,209.0,1.1,8.7,219.0,200.18,160.82
2018,3,15,13,45,15.5,200.0,1.1,8.7,211.0,191.64,153.99
2018,3,15,14,0,17.0,191.0,1.1,8.7,203.0,182.99,147.11
2018,3,15,14,15,71.5,221.5,1.1,8.65,268.0,226.86,182.41
2018,3,15,14,30,126.0,252.0,1.1,8.6,333.0,261.9,209.25
2018,3,15,14,45,91.0,235.5,1.1,8.55,292.0,232.88,186.03
2018,3,15,15,0,56.0,219.0,1.1,8.5,251.0,203.38,163.05
2018,3,15,15,15,34.0,167.0,1.1,8.5,186.0,152.85,122.49
2018,3,15,15,30,12.0,115.0,1.1,8.5,121.0,107.35,85.74
2018,3,15,15,45,62.5,135.5,1.1,8.3,163.0,123.89,97.97
2018,3,15,16,0,113.0,156.0,1.1,8.1,205.0,128.92,101.87
2018,3,15,16,15,158.5,141.5,1.05,7.9,201.0,110.35,94.19
2018,3,15,16,30,204.0,127.0,1.0,7.7,197.0,94.34,80.19
2018,3,15,16,45,231.5,108.5,1.0,7.55,176.0,82.25,69.47
2018,3,15,17,0,259.0,90.0,1.0,7.4,155.0,69.63,58.02
2018,3,15,17,15,211.5,73.0,1.0,7.25,118.0,57.41,46.66
2018,3,15,17,30,164.0,56.0,1.0,7.1,81.0,44.76,34.67
2018,3,15,17,45,103.5,38.5,0.95,7.0,52.0,31.31,21.44
2018,3,15,18,0,43.0,21.0,0.9,6.9,23.0,18.21,0.0
2018,3,15,18,15,21.5,10.5,0.9,6.9,11.5,10.01,0.0
2018,3,15,18,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,3,16,6,15,6.5,4.5,0.6,5.25,4.5,0.0,0.0
2018,3,16,6,30,13.0,9.0,0.6,5.3,9.0,14.29,0.0
2018,3,16,6,45,78.0,25.0,0.65,5.35,33.0,81.26,39.09
2018,3,16,7,0,143.0,41.0,0.7,5.4,57.0,141.92,113.91
2018,3,16,7,15,206.0,58.0,0.7,5.55,94.5,201.19,168.32
2018,3,16,7,30,269.0,75.0,0.7,5.7,132.0,276.16,233.68
2018,3,16,7,45,291.5,92.0,0.7,5.8,169.0,318.16,269.68
2018,3,16,8,0,314.0,109.0,0.7,5.9,206.0,348.54,295.26
2018,3,16,8,15,370.5,121.5,0.75,6.05,255.0,421.62,354.5
2018,3,16,8,30,427.0,134.0,0.8,6.2,304.0,484.44,403.76
2018,3,16,8,45,439.0,144.5,0.8,6.4,338.0,513.01,424.31
2018,3,16,9,0,451.0,155.0,0.8,6.6,372.0,540.46,443.88
2018,3,16,9,15,311.5,187.5,0.85,6.75,343.5,460.45,378.27
2018,3,16,9,30,172.0,220.0,0.9,6.9,315.0,375.77,308.4
2018,3,16,9,45,117.5,213.0,0.9,7.05,280.0,322.45,264.61
2018,3,16,10,0,63.0,206.0,0.9,7.2,245.0,258.24,211.29
2018,3,16,10,15,43.5,170.0,0.95,7.35,197.5,203.27,166.19
2018,3,16,10,30,24.0,134.0,1.0,7.5,150.0,150.0,121.75
2018,3,16,10,45,13.0,132.0,1.0,7.6,140.5,134.43,108.38
2018,3,16,11,0,2.0,130.0,1.0,7.7,131.0,123.49,98.73
2018,3,16,11,15,31.5,190.5,1.0,7.8,213.5,209.24,169.91
2018,3,16,11,30,61.0,251.0,1.0,7.9,296.0,290.02,234.59
2018,3,16,11,45,68.0,288.5,1.05,8.0,339.5,329.06,264.55
2018,3,16,12,0,75.0,326.0,1.1,8.1,383.0,366.65,293.29
2018,3,16,12,15,69.5,301.5,1.1,8.05,354.5,334.84,268.2
2018,3,16,12,30,64.0,277.0,1.1,8.0,326.0,303.86,244.05
2018,3,16,12,45,90.5,278.0,1.1,7.95,346.5,320.03,257.41
2018,3,16,13,0,117.0,279.0,1.1,7.9,367.0,331.12,266.32
2018,3,16,13,15,117.0,264.5,1.1,7.8,351.0,310.81,250.22
2018,3,16,13,30,117.0,250.0,1.1,7.7,335.0,290.59,234.23
2018,3,16,13,45,123.5,233.0,1.1,7.6,320.5,271.53,219.02
2018,3,16,14,0,130.0,216.0,1.1,7.5,306.0,252.04,203.2
2018,3,16,14,15,138.5,248.5,1.1,7.4,341.0,274.03,220.24
2018,3,16,14,30,147.0,281.0,1.1,7.3,376.0,292.92,234.38
2018,3,16,14,45,264.5,252.0,1.1,7.2,411.0,290.96,229.41
2018,3,16,15,0,382.0,223.0,1.1,7.1,446.0,282.16,217.14
2018,3,16,15,15,319.0,202.0,1.1,7.1,379.5,229.17,174.46
2018,3,16,15,30,256.0,181.0,1.1,7.1,313.0,182.91,138.32
2018,3,16,15,45,260.5,163.0,1.05,6.85,286.5,152.99,114.07
2018,3,16,16,0,265.0,145.0,1.0,6.6,260.0,122.81,92.23
2018,3,16,16,15,193.5,133.0,0.95,6.45,211.5,97.62,83.27
2018,3,16,16,30,122.0,121.0,0.9,6.3,163.0,96.06,82.17
2018,3,16,16,45,264.5,99.0,0.9,6.15,172.0,75.73,63.91
2018,3,16,17,0,407.0,77.0,0.9,6.0,181.0,56.22,46.13
2018,3,16,17,15,356.0,64.0,0.85,5.85,140.0,47.74,38.18
2018,3,16,17,30,305.0,51.0,0.8,5.7,99.0,38.87,29.64
2018,3,16,17,45,242.0,37.0,0.8,5.6,66.5,28.78,19.55
2018,3,16,18,0,179.0,23.0,0.8,5.5,34.0,18.23,1.85
2018,3,16,18,15,89.5,11.5,0.8,5.5,17.0,10.96,0.0
2018,3,16,18,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.55,5.05,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.5,4.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.55,4.6,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.6,4.35,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,17,6,15,11.5,4.5,0.55,4.4,5.0,0.0,0.0
2018,3,17,6,30,23.0,9.0,0.5,4.7,10.0,18.78,0.0
2018,3,17,6,45,57.0,26.5,0.4,5.0,32.5,66.96,37.45
2018,3,17,7,0,91.0,44.0,0.3,5.3,55.0,110.0,87.83
2018,3,17,7,15,202.5,58.0,0.3,5.6,98.0,199.35,166.77
2018,3,17,7,30,314.0,72.0,0.3,5.9,141.0,300.33,252.94
2018,3,17,7,45,254.5,96.0,0.3,6.2,161.0,289.06,243.47
2018,3,17,8,0,195.0,120.0,0.3,6.5,181.0,284.22,238.67
2018,3,17,8,15,141.5,143.5,0.3,6.8,191.5,266.55,222.77
2018,3,17,8,30,88.0,167.0,0.3,7.1,202.0,244.9,203.21
2018,3,17,8,45,73.5,182.5,0.3,7.35,214.5,250.14,206.45
2018,3,17,9,0,59.0,198.0,0.3,7.6,227.0,254.62,208.75
2018,3,17,9,15,53.5,211.5,0.35,7.8,239.5,263.15,214.75
2018,3,17,9,30,48.0,225.0,0.4,8.0,252.0,271.39,220.45
2018,3,17,9,45,103.0,252.5,0.4,8.25,315.5,343.95,278.3
2018,3,17,10,0,158.0,280.0,0.4,8.5,379.0,427.62,342.12
2018,3,17,10,15,175.5,290.0,0.4,8.7,405.0,449.31,356.99
2018,3,17,10,30,193.0,300.0,0.4,8.9,431.0,470.31,371.88
2018,3,17,10,45,167.0,304.5,0.4,9.1,420.5,449.27,354.37
2018,3,17,11,0,141.0,309.0,0.4,9.3,410.0,427.96,337.16
2018,3,17,11,15,159.0,316.0,0.4,9.35,432.5,444.04,349.31
2018,3,17,11,30,177.0,323.0,0.4,9.4,455.0,458.93,360.09
2018,3,17,11,45,143.0,325.0,0.45,9.5,432.5,428.03,335.94
2018,3,17,12,0,109.0,327.0,0.5,9.6,410.0,397.96,312.76
2018,3,17,12,15,247.0,323.5,0.5,9.65,512.5,490.28,384.5
2018,3,17,12,30,385.0,320.0,0.5,9.7,615.0,569.79,443.08
2018,3,17,12,45,388.5,321.5,0.5,9.75,617.0,556.7,431.85
2018,3,17,13,0,392.0,323.0,0.5,9.8,619.0,542.2,420.62
2018,3,17,13,15,425.0,301.0,0.5,9.8,616.5,522.87,406.33
2018,3,17,13,30,458.0,279.0,0.5,9.8,614.0,499.83,388.87
2018,3,17,13,45,491.0,258.0,0.5,9.8,608.0,474.48,369.05
2018,3,17,14,0,524.0,237.0,0.5,9.8,602.0,445.84,345.97
2018,3,17,14,15,405.0,236.0,0.5,9.75,511.0,367.37,285.47
2018,3,17,14,30,286.0,235.0,0.5,9.7,420.0,303.23,236.17
2018,3,17,14,45,269.0,232.5,0.5,9.65,399.0,278.0,215.55
2018,3,17,15,0,252.0,230.0,0.5,9.6,378.0,253.94,195.58
2018,3,17,15,15,332.0,210.5,0.5,9.6,391.0,239.42,179.76
2018,3,17,15,30,412.0,191.0,0.5,9.6,404.0,210.65,152.08
2018,3,17,15,45,424.5,169.5,0.5,9.45,372.0,170.0,119.28
2018,3,17,16,0,437.0,148.0,0.5,9.3,340.0,128.27,89.78
2018,3,17,16,15,464.0,124.0,0.5,9.0,306.5,84.55,70.72
2018,3,17,16,30,491.0,100.0,0.5,8.7,273.0,69.68,57.77
2018,3,17,16,45,515.0,82.5,0.5,8.4,239.0,58.48,47.83
2018,3,17,17,0,539.0,65.0,0.5,8.1,205.0,46.77,37.23
2018,3,17,17,15,436.0,57.5,0.6,7.55,154.5,42.94,33.62
2018,3,17,17,30,333.0,50.0,0.7,7.0,104.0,38.03,28.78
2018,3,17,17,45,233.5,36.5,0.8,6.45,68.0,28.29,19.18
2018,3,17,18,0,134.0,23.0,0.9,5.9,32.0,18.15,3.62
2018,3,17,18,15,67.0,11.5,0.9,5.7,16.0,10.96,0.0
2018,3,17,18,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,18,6,15,0.0,3.5,0.9,3.6,3.5,0.0,0.0
2018,3,18,6,30,0.0,7.0,0.8,4.2,7.0,6.67,0.0
2018,3,18,6,45,0.0,19.0,0.65,4.85,19.0,17.64,6.8
2018,3,18,7,0,0.0,31.0,0.5,5.5,31.0,29.01,19.18
2018,3,18,7,15,0.0,45.5,0.45,6.05,45.5,43.71,32.51
2018,3,18,7,30,0.0,60.0,0.4,6.6,60.0,58.06,45.32
2018,3,18,7,45,20.5,89.5,0.4,7.15,96.0,109.84,90.61
2018,3,18,8,0,41.0,119.0,0.4,7.7,132.0,157.68,131.31
2018,3,18,8,15,63.5,144.0,0.4,8.2,168.0,201.47,167.66
2018,3,18,8,30,86.0,169.0,0.4,8.7,204.0,245.79,203.48
2018,3,18,8,45,93.5,190.0,0.45,9.15,232.5,274.25,225.46
2018,3,18,9,0,101.0,211.0,0.5,9.6,261.0,302.51,247.0
2018,3,18,9,15,99.5,232.0,0.5,9.9,284.5,323.35,262.03
2018,3,18,9,30,98.0,253.0,0.5,10.2,308.0,343.56,276.4
2018,3,18,9,45,148.0,272.5,0.5,10.45,362.0,414.72,331.03
2018,3,18,10,0,198.0,292.0,0.5,10.7,416.0,474.15,375.0
2018,3,18,10,15,242.5,301.0,0.5,10.9,461.0,516.87,405.88
2018,3,18,10,30,287.0,310.0,0.5,11.1,506.0,569.1,443.06
2018,3,18,10,45,266.5,327.0,0.5,11.3,514.0,564.29,437.17
2018,3,18,11,0,246.0,344.0,0.5,11.5,522.0,549.43,424.97
2018,3,18,11,15,238.0,354.5,0.5,11.55,530.0,546.58,422.12
2018,3,18,11,30,230.0,365.0,0.5,11.6,538.0,542.83,418.53
2018,3,18,11,45,225.0,370.5,0.5,11.65,541.5,535.64,412.67
2018,3,18,12,0,220.0,376.0,0.5,11.7,545.0,527.72,406.38
2018,3,18,12,15,228.0,374.5,0.5,11.5,550.0,521.86,402.31
2018,3,18,12,30,236.0,373.0,0.5,11.3,555.0,514.91,397.39
2018,3,18,12,45,258.5,364.0,0.5,11.1,562.0,511.19,395.07
2018,3,18,13,0,281.0,355.0,0.5,10.9,569.0,502.82,389.19
2018,3,18,13,15,365.5,322.5,0.5,10.75,595.0,508.21,393.96
2018,3,18,13,30,450.0,290.0,0.5,10.6,621.0,506.38,392.57
2018,3,18,13,45,396.5,297.5,0.45,10.4,583.0,463.41,359.11
2018,3,18,14,0,343.0,305.0,0.4,10.2,545.0,422.9,327.79
2018,3,18,14,15,368.5,282.5,0.4,10.05,531.0,394.78,305.59
2018,3,18,14,30,394.0,260.0,0.4,9.9,517.0,364.22,280.54
2018,3,18,14,45,376.0,248.0,0.35,9.75,482.5,325.41,248.89
2018,3,18,15,0,358.0,236.0,0.3,9.6,448.0,288.08,218.24
2018,3,18,15,15,283.0,230.5,0.3,9.6,390.5,244.67,185.04
2018,3,18,15,30,208.0,225.0,0.3,9.6,333.0,214.9,163.84
2018,3,18,15,45,190.5,207.0,0.25,9.25,299.0,184.45,140.76
2018,3,18,16,0,173.0,189.0,0.2,8.9,265.0,155.92,120.7
2018,3,18,16,15,169.0,164.5,0.25,8.6,232.0,125.47,106.68
2018,3,18,16,30,165.0,140.0,0.3,8.3,199.0,108.69,92.46
2018,3,18,16,45,139.0,119.5,0.3,8.0,164.0,94.24,79.92
2018,3,18,17,0,113.0,99.0,0.3,7.7,129.0,79.36,66.67
2018,3,18,17,15,93.5,79.5,0.35,7.45,100.5,64.73,53.31
2018,3,18,17,30,74.0,60.0,0.4,7.2,72.0,49.7,39.26
2018,3,18,17,45,51.0,42.0,0.5,6.95,49.0,35.35,25.43
2018,3,18,18,0,28.0,24.0,0.6,6.7,26.0,20.71,6.5
2018,3,18,18,15,17.5,13.0,0.6,6.6,14.0,12.39,0.0
2018,3,18,18,30,7.0,2.0,0.6,6.5,2.0,0.0,0.0
2018,3,18,18,45,3.5,1.0,0.65,6.4,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,19,6,15,91.0,8.5,0.9,3.55,11.5,0.0,0.0
2018,3,19,6,30,182.0,17.0,0.8,4.5,23.0,98.5,0.0
2018,3,19,6,45,336.5,27.5,0.7,5.45,62.5,227.33,161.09
2018,3,19,7,0,491.0,38.0,0.6,6.4,102.0,337.73,274.48
2018,3,19,7,15,577.0,44.0,0.6,7.0,152.0,412.73,340.82
2018,3,19,7,30,663.0,50.0,0.6,7.6,202.0,488.42,404.16
2018,3,19,7,45,716.0,55.0,0.6,8.25,255.5,551.09,453.81
2018,3,19,8,0,769.0,60.0,0.6,8.9,309.0,615.04,501.54
2018,3,19,8,15,776.5,68.0,0.65,9.35,354.5,651.22,526.53
2018,3,19,8,30,784.0,76.0,0.7,9.8,400.0,685.24,549.46
2018,3,19,8,45,831.5,75.0,0.75,10.3,455.0,736.51,584.12
2018,3,19,9,0,879.0,74.0,0.8,10.8,510.0,780.77,612.77
2018,3,19,9,15,896.5,76.5,0.8,11.1,555.0,810.36,630.41
2018,3,19,9,30,914.0,79.0,0.8,11.4,600.0,837.4,646.28
2018,3,19,9,45,925.5,81.0,0.8,11.75,638.5,856.14,656.29
2018,3,19,10,0,937.0,83.0,0.8,12.1,677.0,871.79,664.33
2018,3,19,10,15,915.5,95.0,0.75,12.25,699.0,868.11,659.05
2018,3,19,10,30,894.0,107.0,0.7,12.4,721.0,860.6,651.65
2018,3,19,10,45,743.0,170.5,0.7,12.6,693.0,806.54,613.82
2018,3,19,11,0,592.0,234.0,0.7,12.8,665.0,735.73,561.82
2018,3,19,11,15,583.0,245.5,0.65,12.9,678.0,729.12,556.06
2018,3,19,11,30,574.0,257.0,0.6,13.0,691.0,720.26,547.95
2018,3,19,11,45,501.5,288.5,0.6,13.15,671.0,680.02,517.47
2018,3,19,12,0,429.0,320.0,0.6,13.3,651.0,639.68,487.2
2018,3,19,12,15,555.0,270.0,0.6,13.35,699.5,667.19,508.94
2018,3,19,12,30,681.0,220.0,0.6,13.4,748.0,688.46,524.79
2018,3,19,12,45,676.0,220.0,0.6,13.5,740.5,659.39,502.92
2018,3,19,13,0,671.0,220.0,0.6,13.6,733.0,628.77,480.28
2018,3,19,13,15,572.0,252.5,0.55,13.65,684.0,569.64,435.46
2018,3,19,13,30,473.0,285.0,0.5,13.7,635.0,516.14,394.73
2018,3,19,13,45,326.5,309.0,0.5,13.8,547.5,438.67,336.67
2018,3,19,14,0,180.0,333.0,0.5,13.9,460.0,374.04,288.17
2018,3,19,14,15,132.5,313.5,0.45,13.75,405.0,325.53,251.83
2018,3,19,14,30,85.0,294.0,0.4,13.6,350.0,286.14,222.28
2018,3,19,14,45,72.0,274.0,0.35,13.45,319.5,258.43,201.24
2018,3,19,15,0,59.0,254.0,0.3,13.3,289.0,232.24,181.26
2018,3,19,15,15,99.5,241.5,0.3,13.3,295.5,224.96,174.26
2018,3,19,15,30,140.0,229.0,0.3,13.3,302.0,206.99,158.33
2018,3,19,15,45,181.5,208.0,0.25,13.0,294.0,184.9,139.52
2018,3,19,16,0,223.0,187.0,0.2,12.7,286.0,158.57,119.29
2018,3,19,16,15,233.0,158.0,0.25,12.45,251.0,115.56,96.53
2018,3,19,16,30,243.0,129.0,0.3,12.2,216.0,95.64,79.72
2018,3,19,16,45,295.0,108.5,0.35,11.95,198.0,82.33,68.27
2018,3,19,17,0,347.0,88.0,0.4,11.7,180.0,64.02,52.07
2018,3,19,17,15,310.0,71.5,0.45,11.4,140.5,53.12,42.21
2018,3,19,17,30,273.0,55.0,0.5,11.1,101.0,41.71,31.62
2018,3,19,17,45,272.5,40.5,0.6,10.85,73.0,31.42,21.71
2018,3,19,18,0,272.0,26.0,0.7,10.6,45.0,21.6,8.12
2018,3,19,18,15,146.0,14.5,0.65,10.4,23.5,13.82,0.0
2018,3,19,18,30,20.0,3.0,0.6,10.2,2.0,0.0,0.0
2018,3,19,18,45,10.0,1.5,0.6,10.05,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,20,6,15,1.5,1.5,0.7,7.8,1.5,0.0,0.0
2018,3,20,6,30,3.0,3.0,0.7,8.0,3.0,4.23,0.0
2018,3,20,6,45,1.5,6.0,0.75,8.25,6.0,6.3,0.0
2018,3,20,7,0,0.0,9.0,0.8,8.5,9.0,8.33,1.46
2018,3,20,7,15,0.0,12.5,0.8,8.7,12.5,11.57,4.42
2018,3,20,7,30,0.0,16.0,0.8,8.9,16.0,14.82,7.35
2018,3,20,7,45,0.0,25.0,0.85,9.1,25.0,23.18,14.71
2018,3,20,8,0,0.0,34.0,0.9,9.3,34.0,31.56,22.0
2018,3,20,8,15,0.0,41.5,0.9,9.65,41.5,38.54,27.97
2018,3,20,8,30,0.0,49.0,0.9,10.0,49.0,45.54,33.87
2018,3,20,8,45,1.5,86.0,0.9,10.35,87.0,81.46,64.42
2018,3,20,9,0,3.0,123.0,0.9,10.7,125.0,119.47,96.02
2018,3,20,9,15,9.0,145.0,0.95,10.8,150.5,146.0,117.82
2018,3,20,9,30,15.0,167.0,1.0,10.9,176.0,172.57,139.39
2018,3,20,9,45,20.5,199.5,1.0,11.0,212.5,209.44,168.92
2018,3,20,10,0,26.0,232.0,1.0,11.1,249.0,255.95,205.56
2018,3,20,10,15,51.5,273.5,1.0,11.05,308.5,319.27,255.43
2018,3,20,10,30,77.0,315.0,1.0,11.0,368.0,381.73,303.37
2018,3,20,10,45,64.5,307.5,1.05,10.95,353.0,359.86,285.57
2018,3,20,11,0,52.0,300.0,1.1,10.9,338.0,338.52,268.75
2018,3,20,11,15,40.0,296.5,1.1,10.8,326.0,322.14,255.62
2018,3,20,11,30,28.0,293.0,1.1,10.7,314.0,306.18,242.8
2018,3,20,11,45,21.5,274.0,1.15,10.6,290.5,274.83,218.3
2018,3,20,12,0,15.0,255.0,1.2,10.5,267.0,250.52,199.22
2018,3,20,12,15,12.5,238.0,1.25,10.45,248.0,231.58,184.33
2018,3,20,12,30,10.0,221.0,1.3,10.4,229.0,213.0,169.63
2018,3,20,12,45,9.5,215.0,1.3,10.3,222.5,206.25,164.37
2018,3,20,13,0,9.0,209.0,1.3,10.2,216.0,199.55,159.12
2018,3,20,13,15,8.0,202.0,1.25,10.15,208.0,191.71,152.89
2018,3,20,13,30,7.0,195.0,1.2,10.1,200.0,183.99,146.76
2018,3,20,13,45,4.5,174.5,1.15,10.05,177.5,163.44,130.25
2018,3,20,14,0,2.0,154.0,1.1,10.0,155.0,143.23,113.99
2018,3,20,14,15,1.0,149.0,1.15,9.85,149.5,137.92,109.94
2018,3,20,14,30,0.0,144.0,1.2,9.7,144.0,132.7,105.94
2018,3,20,14,45,0.0,122.0,1.2,9.6,122.0,112.81,89.72
2018,3,20,15,0,0.0,100.0,1.2,9.5,100.0,92.96,73.41
2018,3,20,15,15,0.0,85.5,1.2,9.5,85.5,79.66,62.43
2018,3,20,15,30,0.0,71.0,1.2,9.5,71.0,66.09,51.12
2018,3,20,15,45,0.0,49.5,1.2,9.35,49.5,46.02,34.14
2018,3,20,16,0,0.0,28.0,1.2,9.2,28.0,26.0,16.97
2018,3,20,16,15,1.0,45.5,1.2,9.15,46.0,42.28,32.88
2018,3,20,16,30,2.0,63.0,1.2,9.1,64.0,58.6,47.74
2018,3,20,16,45,1.0,38.0,1.15,9.05,38.5,35.28,26.64
2018,3,20,17,0,0.0,13.0,1.1,9.0,13.0,12.04,5.4
2018,3,20,17,15,0.0,10.0,1.05,8.95,10.0,9.26,2.82
2018,3,20,17,30,0.0,7.0,1.0,8.9,7.0,6.48,0.21
2018,3,20,17,45,0.0,5.5,0.95,8.85,5.5,5.09,0.0
2018,3,20,18,0,0.0,4.0,0.9,8.8,4.0,3.7,0.0
2018,3,20,18,15,0.0,2.0,0.95,8.85,2.0,1.91,0.0
2018,3,20,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.5,0.7,9.95,2.5,2.38,0.0
2018,3,21,6,30,0.0,5.0,0.7,10.0,5.0,4.77,0.0
2018,3,21,6,45,0.0,9.5,0.7,10.05,9.5,8.79,1.27
2018,3,21,7,0,0.0,14.0,0.7,10.1,14.0,12.97,5.39
2018,3,21,7,15,0.0,17.0,0.7,10.2,17.0,15.75,8.0
2018,3,21,7,30,0.0,20.0,0.7,10.3,20.0,18.54,10.53
2018,3,21,7,45,0.0,24.0,0.7,10.35,24.0,22.25,13.82
2018,3,21,8,0,0.0,28.0,0.7,10.4,28.0,25.98,17.05
2018,3,21,8,15,0.0,38.0,0.7,10.5,38.0,35.29,25.06
2018,3,21,8,30,0.0,48.0,0.7,10.6,48.0,44.61,32.99
2018,3,21,8,45,0.0,58.0,0.7,10.7,58.0,53.94,40.84
2018,3,21,9,0,0.0,68.0,0.7,10.8,68.0,63.28,48.61
2018,3,21,9,15,0.0,94.0,0.7,10.9,94.0,87.79,69.06
2018,3,21,9,30,0.0,120.0,0.7,11.0,120.0,113.11,89.86
2018,3,21,9,45,0.0,131.5,0.7,11.1,131.5,124.15,98.61
2018,3,21,10,0,0.0,143.0,0.7,11.2,143.0,135.14,107.32
2018,3,21,10,15,1.5,155.5,0.7,11.35,156.5,148.31,117.78
2018,3,21,10,30,3.0,168.0,0.7,11.5,170.0,161.4,128.11
2018,3,21,10,45,5.0,183.5,0.7,11.6,187.0,177.74,141.01
2018,3,21,11,0,7.0,199.0,0.7,11.7,204.0,193.91,153.68
2018,3,21,11,15,7.5,200.5,0.7,11.8,206.0,195.19,154.42
2018,3,21,11,30,8.0,202.0,0.7,11.9,208.0,196.45,155.24
2018,3,21,11,45,8.5,209.5,0.7,11.95,216.0,203.37,160.58
2018,3,21,12,0,9.0,217.0,0.7,12.0,224.0,210.15,165.81
2018,3,21,12,15,9.0,213.5,0.7,12.1,220.5,206.12,162.48
2018,3,21,12,30,9.0,210.0,0.7,12.2,217.0,202.11,159.26
2018,3,21,12,45,8.0,204.0,0.7,12.3,210.0,195.12,153.68
2018,3,21,13,0,7.0,198.0,0.7,12.4,203.0,188.23,148.22
2018,3,21,13,15,7.5,199.5,0.7,12.5,205.0,189.18,149.03
2018,3,21,13,30,8.0,201.0,0.7,12.6,207.0,190.01,149.73
2018,3,21,13,45,11.5,219.5,0.7,12.7,228.0,207.45,163.63
2018,3,21,14,0,15.0,238.0,0.7,12.8,249.0,224.05,176.7
2018,3,21,14,15,18.5,236.0,0.75,12.85,249.0,221.98,175.19
2018,3,21,14,30,22.0,234.0,0.8,12.9,249.0,219.4,173.34
2018,3,21,14,45,15.5,206.5,0.8,13.0,216.5,191.49,151.42
2018,3,21,15,0,9.0,179.0,0.8,13.1,184.0,164.43,130.16
2018,3,21,15,15,7.0,162.0,0.8,13.1,166.0,148.11,117.37
2018,3,21,15,30,5.0,145.0,0.8,13.1,148.0,132.1,104.71
2018,3,21,15,45,15.0,147.5,0.85,13.0,154.5,133.89,106.17
2018,3,21,16,0,25.0,150.0,0.9,12.9,161.0,128.29,101.69
2018,3,21,16,15,21.0,135.5,0.9,12.8,144.0,119.08,95.13
2018,3,21,16,30,17.0,121.0,0.9,12.7,127.0,106.25,89.01
2018,3,21,16,45,12.5,102.0,0.9,12.6,106.0,90.3,75.19
2018,3,21,17,0,8.0,83.0,0.9,12.5,85.0,74.17,60.95
2018,3,21,17,15,4.0,63.5,0.9,12.4,64.5,57.46,45.92
2018,3,21,17,30,0.0,44.0,0.9,12.3,44.0,40.5,30.45
2018,3,21,17,45,0.0,31.0,0.9,12.25,31.0,28.74,19.4
2018,3,21,18,0,0.0,18.0,0.9,12.2,18.0,16.7,6.34
2018,3,21,18,15,0.0,9.5,0.9,12.15,9.5,9.05,0.0
2018,3,21,18,30,0.0,1.0,0.9,12.1,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,0.9,12.05,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,1.0,10.2,1.5,1.43,0.0
2018,3,22,6,30,0.0,3.0,1.0,10.0,3.0,2.77,0.0
2018,3,22,6,45,0.0,5.0,1.0,9.85,5.0,4.62,0.0
2018,3,22,7,0,0.0,7.0,1.0,9.7,7.0,6.48,0.0
2018,3,22,7,15,0.0,10.5,1.0,9.45,10.5,9.72,2.8
2018,3,22,7,30,0.0,14.0,1.0,9.2,14.0,12.97,5.72
2018,3,22,7,45,0.0,24.5,1.05,8.95,24.5,22.72,14.31
2018,3,22,8,0,0.0,35.0,1.1,8.7,35.0,32.49,22.85
2018,3,22,8,15,2.0,58.5,1.1,8.55,59.5,55.84,43.16
2018,3,22,8,30,4.0,82.0,1.1,8.4,84.0,79.57,63.52
2018,3,22,8,45,3.5,85.0,1.1,8.3,87.0,81.97,65.34
2018,3,22,9,0,3.0,88.0,1.1,8.2,90.0,84.41,67.21
2018,3,22,9,15,2.5,106.5,1.15,8.4,108.0,102.05,81.85
2018,3,22,9,30,2.0,125.0,1.2,8.6,126.0,119.66,96.28
2018,3,22,9,45,11.0,176.5,1.2,8.8,183.5,178.1,144.62
2018,3,22,10,0,20.0,228.0,1.2,9.0,241.0,236.97,192.02
2018,3,22,10,15,21.0,242.0,1.2,9.35,256.0,250.77,202.16
2018,3,22,10,30,22.0,256.0,1.2,9.7,271.0,264.39,212.32
2018,3,22,10,45,19.0,252.5,1.25,10.05,266.0,257.11,205.85
2018,3,22,11,0,16.0,249.0,1.3,10.4,261.0,250.02,199.71
2018,3,22,11,15,42.5,294.0,1.35,10.6,326.5,321.75,256.57
2018,3,22,11,30,69.0,339.0,1.4,10.8,392.0,384.57,304.92
2018,3,22,11,45,140.5,355.0,1.4,10.95,465.0,457.6,361.39
2018,3,22,12,0,212.0,371.0,1.4,11.1,538.0,519.64,408.2
2018,3,22,12,15,225.5,364.5,1.4,11.1,542.0,513.51,403.13
2018,3,22,12,30,239.0,358.0,1.4,11.1,546.0,508.75,399.56
2018,3,22,12,45,269.0,351.0,1.4,11.05,561.0,509.58,400.46
2018,3,22,13,0,299.0,344.0,1.4,11.0,576.0,507.92,399.25
2018,3,22,13,15,364.0,321.5,1.4,10.9,599.0,510.95,401.95
2018,3,22,13,30,429.0,299.0,1.4,10.8,622.0,507.81,399.42
2018,3,22,13,45,600.0,231.5,1.4,10.7,668.5,516.11,405.49
2018,3,22,14,0,771.0,164.0,1.4,10.6,715.0,508.4,397.53
2018,3,22,14,15,786.5,151.0,1.4,10.45,693.5,465.23,361.26
2018,3,22,14,30,802.0,138.0,1.4,10.3,672.0,423.7,325.16
2018,3,22,14,45,828.0,120.5,1.4,10.15,646.0,375.51,282.42
2018,3,22,15,0,854.0,103.0,1.4,10.0,620.0,324.01,235.68
2018,3,22,15,15,852.0,96.0,1.4,10.0,582.0,271.54,188.13
2018,3,22,15,30,850.0,89.0,1.4,10.0,544.0,218.63,140.98
2018,3,22,15,45,853.5,82.0,1.4,9.5,505.0,166.14,97.14
2018,3,22,16,0,857.0,75.0,1.4,9.0,466.0,112.98,59.75
2018,3,22,16,15,828.5,71.5,1.4,8.7,414.5,61.54,38.76
2018,3,22,16,30,800.0,68.0,1.4,8.4,363.0,48.88,39.02
2018,3,22,16,45,754.5,63.0,1.35,8.1,308.5,46.73,37.2
2018,3,22,17,0,709.0,58.0,1.3,7.8,254.0,44.53,35.23
2018,3,22,17,15,614.0,53.5,1.25,7.4,198.0,38.91,30.03
2018,3,22,17,30,519.0,49.0,1.2,7.0,142.0,37.39,28.36
2018,3,22,17,45,409.5,38.5,1.2,6.65,97.0,30.37,21.41
2018,3,22,18,0,300.0,28.0,1.2,6.3,52.0,23.02,11.91
2018,3,22,18,15,161.0,16.0,1.15,6.1,27.5,15.25,0.0
2018,3,22,18,30,22.0,4.0,1.1,5.9,3.0,0.0,0.0
2018,3,22,18,45,11.0,2.0,1.1,5.7,1.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,23,6,15,2.0,5.0,0.8,6.7,5.0,5.62,0.0
2018,3,23,6,30,4.0,10.0,0.8,6.9,10.0,11.27,0.0
2018,3,23,6,45,3.0,20.0,0.8,7.15,20.0,20.09,10.92
2018,3,23,7,0,2.0,30.0,0.8,7.4,30.0,28.96,19.37
2018,3,23,7,15,6.0,42.5,0.8,7.6,44.0,43.06,32.09
2018,3,23,7,30,10.0,55.0,0.8,7.8,58.0,57.71,45.17
2018,3,23,7,45,5.0,49.5,0.85,8.05,51.0,49.33,37.78
2018,3,23,8,0,0.0,44.0,0.9,8.3,44.0,40.87,30.19
2018,3,23,8,15,0.0,55.5,0.9,8.45,55.5,51.59,39.41
2018,3,23,8,30,0.0,67.0,0.9,8.6,67.0,62.33,48.51
2018,3,23,8,45,4.5,87.5,0.95,8.8,90.0,85.21,68.01
2018,3,23,9,0,9.0,108.0,1.0,9.0,113.0,108.95,87.95
2018,3,23,9,15,4.5,116.5,1.0,9.1,119.0,113.55,91.26
2018,3,23,9,30,0.0,125.0,1.0,9.2,125.0,117.98,94.47
2018,3,23,9,45,1.5,146.5,1.0,9.35,147.5,140.14,112.58
2018,3,23,10,0,3.0,168.0,1.0,9.5,170.0,162.25,130.4
2018,3,23,10,15,46.0,222.0,1.05,9.55,254.5,260.05,210.59
2018,3,23,10,30,89.0,276.0,1.1,9.6,339.0,350.7,282.22
2018,3,23,10,45,172.0,312.0,1.1,9.7,438.5,464.24,370.08
2018,3,23,11,0,255.0,348.0,1.1,9.8,538.0,573.75,451.34
2018,3,23,11,15,198.0,358.5,1.1,9.85,508.0,521.74,409.87
2018,3,23,11,30,141.0,369.0,1.1,9.9,478.0,479.21,376.59
2018,3,23,11,45,166.5,358.5,1.1,9.95,489.0,481.72,379.22
2018,3,23,12,0,192.0,348.0,1.1,10.0,500.0,483.03,380.53
2018,3,23,12,15,108.5,305.0,1.1,10.05,391.0,372.18,294.82
2018,3,23,12,30,25.0,262.0,1.1,10.1,282.0,263.71,209.27
2018,3,23,12,45,19.5,246.5,1.15,10.15,262.0,242.16,192.75
2018,3,23,13,0,14.0,231.0,1.2,10.2,242.0,223.03,177.61
2018,3,23,13,15,34.0,246.5,1.2,10.2,272.5,247.18,197.3
2018,3,23,13,30,54.0,262.0,1.2,10.2,303.0,269.07,214.74
2018,3,23,13,45,52.5,238.5,1.2,10.15,277.5,243.59,194.5
2018,3,23,14,0,51.0,215.0,1.2,10.1,252.0,218.54,174.66
2018,3,23,14,15,57.0,233.0,1.2,10.0,272.5,232.46,185.84
2018,3,23,14,30,63.0,251.0,1.2,9.9,293.0,244.73,195.46
2018,3,23,14,45,66.5,251.5,1.2,9.8,294.0,240.46,191.87
2018,3,23,15,0,70.0,252.0,1.2,9.7,295.0,235.26,187.55
2018,3,23,15,15,162.5,240.5,1.2,9.7,330.5,234.95,183.92
2018,3,23,15,30,255.0,229.0,1.2,9.7,366.0,223.78,170.49
2018,3,23,15,45,234.5,207.0,1.2,9.3,324.5,187.21,141.83
2018,3,23,16,0,214.0,185.0,1.2,8.9,283.0,160.29,122.8
2018,3,23,16,15,151.5,167.0,1.15,8.75,232.5,130.7,104.54
2018,3,23,16,30,89.0,149.0,1.1,8.6,182.0,120.51,103.06
2018,3,23,16,45,209.0,120.0,1.1,8.4,182.5,89.83,75.97
2018,3,23,17,0,329.0,91.0,1.1,8.2,183.0,65.67,54.33
2018,3,23,17,15,304.5,75.5,1.1,8.15,147.0,55.72,45.19
2018,3,23,17,30,280.0,60.0,1.1,8.1,111.0,45.27,35.35
2018,3,23,17,45,202.5,45.5,1.1,8.05,76.0,35.04,25.47
2018,3,23,18,0,125.0,31.0,1.1,8.0,41.0,25.44,14.23
2018,3,23,18,15,67.5,17.0,1.1,8.0,22.0,16.2,0.0
2018,3,23,18,30,10.0,3.0,1.1,8.0,3.0,0.0,0.0
2018,3,23,18,45,5.0,1.5,1.1,8.0,1.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,0.65,3.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.75,2.8,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,0.85,2.9,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,24,6,15,126.0,12.0,0.8,3.65,19.5,65.95,0.0
2018,3,24,6,30,252.0,24.0,0.7,4.3,39.0,166.39,46.05
2018,3,24,6,45,396.0,33.5,0.55,4.95,83.5,274.84,219.02
2018,3,24,7,0,540.0,43.0,0.4,5.6,128.0,382.26,314.38
2018,3,24,7,15,617.5,49.0,0.45,5.85,180.5,456.09,378.17
2018,3,24,7,30,695.0,55.0,0.5,6.1,233.0,529.87,439.21
2018,3,24,7,45,674.0,68.0,0.5,6.4,271.5,559.03,461.59
2018,3,24,8,0,653.0,81.0,0.5,6.7,310.0,580.2,476.9
2018,3,24,8,15,600.0,104.0,0.55,7.0,338.5,586.05,479.65
2018,3,24,8,30,547.0,127.0,0.6,7.3,367.0,580.92,473.91
2018,3,24,8,45,370.5,173.0,0.6,7.6,343.5,493.89,402.96
2018,3,24,9,0,194.0,219.0,0.6,7.9,320.0,398.39,324.45
2018,3,24,9,15,187.5,244.0,0.65,8.15,348.5,421.31,341.76
2018,3,24,9,30,181.0,269.0,0.7,8.4,377.0,442.87,356.69
2018,3,24,9,45,196.0,287.0,0.7,8.65,410.5,473.19,378.51
2018,3,24,10,0,211.0,305.0,0.7,8.9,444.0,502.72,399.34
2018,3,24,10,15,184.0,318.0,0.75,9.0,443.5,490.31,388.37
2018,3,24,10,30,157.0,331.0,0.8,9.1,443.0,477.01,377.19
2018,3,24,10,45,142.5,339.5,0.85,9.25,443.5,468.8,370.23
2018,3,24,11,0,128.0,348.0,0.9,9.4,444.0,460.14,362.92
2018,3,24,11,15,100.5,348.0,0.9,9.35,424.5,423.84,334.61
2018,3,24,11,30,73.0,348.0,0.9,9.3,405.0,397.01,313.48
2018,3,24,11,45,74.0,356.0,0.95,9.3,414.5,401.17,316.79
2018,3,24,12,0,75.0,364.0,1.0,9.3,424.0,404.84,319.51
2018,3,24,12,15,97.5,374.0,1.0,9.15,452.0,425.72,335.81
2018,3,24,12,30,120.0,384.0,1.0,9.0,480.0,447.29,352.32
2018,3,24,12,45,162.5,380.0,1.0,8.85,508.5,463.9,365.5
2018,3,24,13,0,205.0,376.0,1.0,8.7,537.0,477.35,376.08
2018,3,24,13,15,189.5,371.5,1.0,8.5,518.0,451.69,356.37
2018,3,24,13,30,174.0,367.0,1.0,8.3,499.0,426.77,337.45
2018,3,24,13,45,149.0,347.0,1.05,8.15,458.0,384.86,305.57
2018,3,24,14,0,124.0,327.0,1.1,8.0,417.0,345.28,275.22
2018,3,24,14,15,273.5,287.5,1.1,7.75,475.0,364.21,289.61
2018,3,24,14,30,423.0,248.0,1.1,7.5,533.0,368.92,290.34
2018,3,24,14,45,283.0,249.5,1.1,7.3,436.0,302.05,237.88
2018,3,24,15,0,143.0,251.0,1.1,7.1,339.0,250.34,199.06
2018,3,24,15,15,75.5,200.5,1.1,7.1,246.5,190.77,152.58
2018,3,24,15,30,8.0,150.0,1.1,7.1,154.0,137.08,111.06
2018,3,24,15,45,15.0,128.0,1.1,6.75,135.0,118.19,95.43
2018,3,24,16,0,22.0,106.0,1.1,6.4,116.0,95.29,76.2
2018,3,24,16,15,21.0,97.0,1.05,6.3,106.0,85.78,68.88
2018,3,24,16,30,20.0,88.0,1.0,6.2,96.0,77.62,65.48
2018,3,24,16,45,218.0,84.0,0.95,6.05,147.0,64.69,53.9
2018,3,24,17,0,416.0,80.0,0.9,5.9,198.0,57.55,47.44
2018,3,24,17,15,402.0,69.5,0.9,5.85,164.5,51.22,41.53
2018,3,24,17,30,388.0,59.0,0.9,5.8,131.0,44.57,35.1
2018,3,24,17,45,285.0,47.5,0.85,5.7,91.5,36.67,27.27
2018,3,24,18,0,182.0,36.0,0.8,5.6,52.0,28.49,17.36
2018,3,24,18,15,96.5,20.5,0.8,5.5,28.5,19.54,0.0
2018,3,24,18,30,11.0,5.0,0.8,5.4,5.0,0.0,0.0
2018,3,24,18,45,5.5,2.5,0.8,5.3,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.65,4.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,25,6,15,25.5,11.0,0.7,4.95,12.5,21.62,0.0
2018,3,25,6,30,51.0,22.0,0.7,5.1,25.0,62.49,24.45
2018,3,25,6,45,199.5,38.0,0.7,5.3,68.0,178.49,143.72
2018,3,25,7,0,348.0,54.0,0.7,5.5,111.0,287.91,240.58
2018,3,25,7,15,344.5,65.0,0.75,5.7,138.0,310.29,262.36
2018,3,25,7,30,341.0,76.0,0.8,5.9,165.0,331.96,282.19
