Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,7,45,393.5,91.0,0.8,6.15,214.5,395.59,334.99
2018,3,25,8,0,446.0,106.0,0.8,6.4,264.0,461.32,387.18
2018,3,25,8,15,568.5,104.0,0.8,6.7,336.5,565.47,468.26
2018,3,25,8,30,691.0,102.0,0.8,7.0,409.0,669.55,544.68
2018,3,25,8,45,770.5,94.5,0.8,7.3,471.5,732.76,587.34
2018,3,25,9,0,850.0,87.0,0.8,7.6,534.0,801.12,632.95
2018,3,25,9,15,871.5,88.0,0.85,7.9,579.0,831.66,651.75
2018,3,25,9,30,893.0,89.0,0.9,8.2,624.0,853.38,664.86
2018,3,25,9,45,891.0,95.5,0.9,8.5,657.5,865.43,670.57
2018,3,25,10,0,889.0,102.0,0.9,8.8,691.0,874.11,674.21
2018,3,25,10,15,808.0,138.0,0.9,9.0,692.5,850.6,656.23
2018,3,25,10,30,727.0,174.0,0.9,9.2,694.0,820.23,634.11
2018,3,25,10,45,628.5,219.0,0.9,9.45,679.0,776.35,600.94
2018,3,25,11,0,530.0,264.0,0.9,9.7,664.0,727.39,563.31
2018,3,25,11,15,588.5,245.0,0.9,9.9,698.5,745.33,576.79
2018,3,25,11,30,647.0,226.0,0.9,10.1,733.0,762.79,588.82
2018,3,25,11,45,733.5,192.5,0.95,10.25,773.5,781.38,603.09
2018,3,25,12,0,820.0,159.0,1.0,10.4,814.0,792.83,611.68
2018,3,25,12,15,656.0,198.0,1.0,10.5,722.5,685.91,533.25
2018,3,25,12,30,492.0,237.0,1.0,10.6,631.0,581.4,455.51
2018,3,25,12,45,408.5,272.0,1.0,10.7,597.0,536.74,421.19
2018,3,25,13,0,325.0,307.0,1.0,10.8,563.0,494.18,387.66
2018,3,25,13,15,299.0,312.0,1.0,10.85,544.5,466.19,366.04
2018,3,25,13,30,273.0,317.0,1.0,10.9,526.0,439.23,344.95
2018,3,25,13,45,476.0,254.0,1.0,10.9,605.0,474.83,372.52
2018,3,25,14,0,679.0,191.0,1.0,10.9,684.0,493.83,384.78
2018,3,25,14,15,646.0,190.5,1.0,10.9,644.5,444.09,344.2
2018,3,25,14,30,613.0,190.0,1.0,10.9,605.0,396.46,305.1
2018,3,25,14,45,705.5,153.5,1.0,10.85,607.0,363.91,274.83
2018,3,25,15,0,798.0,117.0,1.0,10.8,609.0,326.79,238.74
2018,3,25,15,15,743.0,122.0,1.0,10.8,555.5,269.25,189.74
2018,3,25,15,30,688.0,127.0,1.0,10.8,502.0,221.21,149.48
2018,3,25,15,45,707.0,112.0,1.0,10.5,468.5,172.6,108.08
2018,3,25,16,0,726.0,97.0,1.0,10.2,435.0,122.02,70.14
2018,3,25,16,15,693.5,91.5,1.0,9.85,385.5,75.37,47.64
2018,3,25,16,30,661.0,86.0,1.0,9.5,336.0,56.83,45.99
2018,3,25,16,45,666.5,73.0,1.0,9.15,294.0,49.46,39.51
2018,3,25,17,0,672.0,60.0,1.0,8.8,252.0,45.72,36.19
2018,3,25,17,15,618.0,53.5,1.05,8.25,202.5,38.45,29.55
2018,3,25,17,30,564.0,47.0,1.1,7.7,153.0,35.16,26.35
2018,3,25,17,45,453.5,38.5,1.2,7.15,107.0,29.89,21.11
2018,3,25,18,0,343.0,30.0,1.3,6.6,61.0,24.46,14.41
2018,3,25,18,15,193.5,18.5,1.25,6.35,33.5,17.63,0.0
2018,3,25,18,30,44.0,7.0,1.2,6.1,6.0,0.0,0.0
2018,3,25,18,45,22.0,3.5,1.2,5.85,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,26,5,45,10.0,1.5,1.05,2.85,1.0,0.0,0.0
2018,3,26,6,0,20.0,3.0,1.0,3.0,2.0,0.0,0.0
2018,3,26,6,15,121.0,15.0,1.0,3.8,22.0,67.65,0.0
2018,3,26,6,30,222.0,27.0,1.0,4.6,42.0,161.15,89.43
2018,3,26,6,45,379.5,35.0,0.95,5.35,87.5,271.45,220.57
2018,3,26,7,0,537.0,43.0,0.9,6.1,133.0,385.32,320.45
2018,3,26,7,15,619.0,48.0,0.9,6.7,186.0,456.39,381.64
2018,3,26,7,30,701.0,53.0,0.9,7.3,239.0,537.6,447.68
2018,3,26,7,45,744.5,57.0,0.9,7.95,292.0,595.11,491.63
2018,3,26,8,0,788.0,61.0,0.9,8.6,345.0,653.23,532.96
2018,3,26,8,15,816.0,64.5,0.9,9.1,396.0,699.45,564.12
2018,3,26,8,30,844.0,68.0,0.9,9.6,447.0,744.6,593.62
2018,3,26,8,45,864.0,71.5,0.95,10.05,495.5,775.69,613.16
2018,3,26,9,0,884.0,75.0,1.0,10.5,544.0,811.04,635.6
2018,3,26,9,15,899.0,76.5,1.0,10.9,587.0,837.57,650.9
2018,3,26,9,30,914.0,78.0,1.0,11.3,630.0,861.47,664.36
2018,3,26,9,45,925.5,79.5,1.0,11.7,668.0,879.55,673.83
2018,3,26,10,0,937.0,81.0,1.0,12.1,706.0,894.54,681.31
2018,3,26,10,15,945.0,82.5,1.0,12.4,738.0,903.29,684.97
2018,3,26,10,30,953.0,84.0,1.0,12.7,770.0,908.66,686.58
2018,3,26,10,45,958.0,85.0,0.95,13.0,794.0,907.5,683.15
2018,3,26,11,0,963.0,86.0,0.9,13.3,818.0,902.89,677.66
2018,3,26,11,15,965.0,87.5,0.9,13.55,834.5,892.86,669.82
2018,3,26,11,30,967.0,89.0,0.9,13.8,851.0,879.44,659.94
2018,3,26,11,45,967.5,90.0,0.9,14.0,859.5,860.98,647.0
2018,3,26,12,0,968.0,91.0,0.9,14.2,868.0,839.33,632.06
2018,3,26,12,15,966.5,91.5,0.9,14.35,868.0,812.59,613.9
2018,3,26,12,30,965.0,92.0,0.9,14.5,868.0,782.99,593.83
2018,3,26,12,45,931.0,107.0,0.85,14.6,850.5,742.09,564.91
2018,3,26,13,0,897.0,122.0,0.8,14.7,833.0,700.15,533.42
2018,3,26,13,15,899.5,117.5,0.8,14.7,819.0,662.72,506.02
2018,3,26,13,30,902.0,113.0,0.8,14.7,805.0,622.99,476.2
2018,3,26,13,45,885.0,115.0,0.85,14.75,778.0,576.37,440.84
2018,3,26,14,0,868.0,117.0,0.9,14.8,751.0,526.33,402.03
2018,3,26,14,15,865.0,111.5,0.9,14.7,722.0,478.08,363.18
2018,3,26,14,30,862.0,106.0,0.9,14.6,693.0,428.75,322.21
2018,3,26,14,45,854.5,100.5,0.9,14.5,656.5,376.96,278.18
2018,3,26,15,0,847.0,95.0,0.9,14.4,620.0,324.91,232.87
2018,3,26,15,15,817.0,95.5,0.9,14.4,574.0,272.27,187.18
2018,3,26,15,30,787.0,96.0,0.9,14.4,528.0,222.05,144.15
2018,3,26,15,45,789.0,87.5,0.95,13.95,489.0,171.5,102.12
2018,3,26,16,0,791.0,79.0,1.0,13.5,450.0,120.53,65.02
2018,3,26,16,15,769.0,74.0,1.0,13.05,402.5,71.38,41.1
2018,3,26,16,30,747.0,69.0,1.0,12.6,355.0,48.89,38.32
2018,3,26,16,45,708.0,64.0,1.05,12.15,303.5,46.81,36.64
2018,3,26,17,0,669.0,59.0,1.1,11.7,252.0,44.66,34.81
2018,3,26,17,15,597.5,53.5,1.15,11.05,200.5,38.26,29.03
2018,3,26,17,30,526.0,48.0,1.2,10.4,149.0,35.81,26.65
2018,3,26,17,45,412.0,40.0,1.25,9.75,104.0,31.05,21.94
2018,3,26,18,0,298.0,32.0,1.3,9.1,59.0,26.22,15.98
2018,3,26,18,15,169.0,19.0,1.25,8.9,32.5,18.11,0.0
2018,3,26,18,30,40.0,6.0,1.2,8.7,6.0,5.72,0.0
2018,3,26,18,45,20.0,3.0,1.15,8.45,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,27,5,45,8.5,1.5,1.0,7.1,1.0,0.0,0.0
2018,3,27,6,0,17.0,3.0,1.0,7.3,2.0,0.0,0.0
2018,3,27,6,15,148.0,15.5,1.05,8.05,25.0,80.64,0.0
2018,3,27,6,30,279.0,28.0,1.1,8.8,48.0,193.36,120.82
2018,3,27,6,45,395.5,37.0,1.1,9.5,91.5,283.85,228.55
2018,3,27,7,0,512.0,46.0,1.1,10.2,135.0,376.99,310.36
2018,3,27,7,15,583.0,52.5,1.05,10.75,185.5,447.39,370.0
2018,3,27,7,30,654.0,59.0,1.0,11.3,236.0,521.65,429.54
2018,3,27,7,45,686.5,65.5,1.0,11.8,285.5,572.87,468.72
2018,3,27,8,0,719.0,72.0,1.0,12.3,335.0,620.58,502.76
2018,3,27,8,15,763.5,73.5,1.0,12.9,388.5,674.88,539.89
2018,3,27,8,30,808.0,75.0,1.0,13.5,442.0,729.0,575.54
2018,3,27,8,45,762.5,95.5,0.95,14.05,471.0,733.82,574.72
2018,3,27,9,0,717.0,116.0,0.9,14.6,500.0,737.66,573.83
2018,3,27,9,15,648.0,149.0,0.9,15.0,517.0,727.35,564.08
2018,3,27,9,30,579.0,182.0,0.9,15.4,534.0,705.86,545.71
2018,3,27,9,45,590.0,191.5,0.85,15.85,569.5,732.68,561.76
2018,3,27,10,0,601.0,201.0,0.8,16.3,605.0,752.35,572.16
2018,3,27,10,15,621.5,206.0,0.8,16.6,640.5,773.07,584.52
2018,3,27,10,30,642.0,211.0,0.8,16.9,676.0,791.22,595.05
2018,3,27,10,45,717.0,186.0,0.75,17.25,721.0,822.15,614.19
2018,3,27,11,0,792.0,161.0,0.7,17.6,766.0,845.83,627.06
2018,3,27,11,15,861.5,131.5,0.7,17.8,802.5,860.58,635.33
2018,3,27,11,30,931.0,102.0,0.7,18.0,839.0,866.6,638.11
2018,3,27,11,45,943.0,97.5,0.7,18.25,851.0,852.16,627.66
2018,3,27,12,0,955.0,93.0,0.7,18.5,863.0,834.29,615.37
2018,3,27,12,15,956.5,91.5,0.7,18.6,863.5,808.08,598.03
2018,3,27,12,30,958.0,90.0,0.7,18.7,864.0,778.94,578.84
2018,3,27,12,45,958.0,88.5,0.7,18.8,857.0,745.93,557.02
2018,3,27,13,0,958.0,87.0,0.7,18.9,850.0,710.32,531.92
2018,3,27,13,15,952.5,88.0,0.75,18.9,834.5,671.14,504.2
2018,3,27,13,30,947.0,89.0,0.8,18.9,819.0,630.0,474.28
2018,3,27,13,45,939.0,89.5,0.8,18.9,796.0,585.3,440.42
2018,3,27,14,0,931.0,90.0,0.8,18.9,773.0,539.25,404.62
2018,3,27,14,15,921.0,89.5,0.8,18.8,742.5,490.31,365.77
2018,3,27,14,30,911.0,89.0,0.8,18.7,712.0,440.66,325.18
2018,3,27,14,45,890.0,89.0,0.8,18.55,671.5,387.12,280.73
2018,3,27,15,0,869.0,89.0,0.8,18.4,631.0,334.4,235.94
2018,3,27,15,15,852.5,85.5,0.8,18.4,587.5,281.04,189.96
2018,3,27,15,30,836.0,82.0,0.8,18.4,544.0,222.27,140.2
2018,3,27,15,45,820.0,79.0,0.85,18.2,500.0,171.2,98.76
2018,3,27,16,0,804.0,76.0,0.9,18.0,456.0,121.5,63.65
2018,3,27,16,15,779.5,72.5,0.95,17.5,408.0,72.71,40.0
2018,3,27,16,30,755.0,69.0,1.0,17.0,360.0,48.76,37.5
2018,3,27,16,45,700.5,65.0,1.0,16.45,305.0,47.47,36.57
2018,3,27,17,0,646.0,61.0,1.0,15.9,250.0,42.05,31.88
2018,3,27,17,15,572.0,55.5,1.1,15.3,198.5,39.7,29.8
2018,3,27,17,30,498.0,50.0,1.2,14.7,147.0,37.35,27.53
2018,3,27,17,45,401.0,41.0,1.3,14.1,104.0,31.79,22.19
2018,3,27,18,0,304.0,32.0,1.4,13.5,61.0,26.02,15.74
2018,3,27,18,15,176.5,19.0,1.4,13.15,33.5,15.84,0.0
2018,3,27,18,30,49.0,6.0,1.4,12.8,6.0,5.72,0.0
2018,3,27,18,45,24.5,3.0,1.4,12.45,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,28,5,45,12.0,2.0,0.95,10.3,1.5,0.0,0.0
2018,3,28,6,0,24.0,4.0,0.9,10.4,3.0,0.0,0.0
2018,3,28,6,15,179.0,16.0,0.75,11.05,28.5,95.66,0.0
2018,3,28,6,30,334.0,28.0,0.6,11.7,54.0,224.48,150.15
2018,3,28,6,45,449.0,36.0,0.5,12.35,99.0,313.2,248.71
2018,3,28,7,0,564.0,44.0,0.4,13.0,144.0,406.74,327.71
2018,3,28,7,15,630.0,49.0,0.35,13.55,195.0,469.88,379.44
2018,3,28,7,30,696.0,54.0,0.3,14.1,246.0,541.61,434.54
2018,3,28,7,45,738.0,58.0,0.3,14.6,298.5,598.18,475.4
2018,3,28,8,0,780.0,62.0,0.3,15.1,351.0,655.28,514.08
2018,3,28,8,15,809.5,65.5,0.3,15.6,402.5,702.52,544.28
2018,3,28,8,30,839.0,69.0,0.3,16.1,454.0,748.78,572.93
2018,3,28,8,45,859.5,71.5,0.25,16.65,502.0,778.88,588.92
2018,3,28,9,0,880.0,74.0,0.2,17.2,550.0,813.39,607.71
2018,3,28,9,15,895.5,75.5,0.2,17.6,593.0,840.3,622.25
2018,3,28,9,30,911.0,77.0,0.2,18.0,636.0,864.59,635.07
2018,3,28,9,45,923.0,78.0,0.2,18.4,674.0,882.47,643.74
2018,3,28,10,0,935.0,79.0,0.2,18.8,712.0,897.29,650.58
2018,3,28,10,15,943.5,80.0,0.2,19.1,743.5,905.87,653.84
2018,3,28,10,30,952.0,81.0,0.2,19.4,775.0,911.09,655.21
2018,3,28,10,45,957.5,82.5,0.2,19.7,799.5,910.87,653.35
2018,3,28,11,0,963.0,84.0,0.2,20.0,824.0,907.17,649.55
2018,3,28,11,15,967.0,84.5,0.2,20.2,841.0,897.67,642.56
2018,3,28,11,30,971.0,85.0,0.2,20.4,858.0,884.76,633.65
2018,3,28,11,45,973.0,85.5,0.25,20.6,867.0,866.87,622.66
2018,3,28,12,0,975.0,86.0,0.3,20.8,876.0,845.73,609.75
2018,3,28,12,15,975.0,86.0,0.35,20.9,877.0,819.42,593.8
2018,3,28,12,30,975.0,86.0,0.4,21.0,878.0,790.17,575.94
2018,3,28,12,45,973.5,85.5,0.4,21.05,870.5,756.56,554.39
2018,3,28,13,0,972.0,85.0,0.4,21.1,863.0,720.38,529.89
2018,3,28,13,15,968.0,85.0,0.4,21.1,847.5,680.68,501.91
2018,3,28,13,30,964.0,85.0,0.4,21.1,832.0,638.88,471.8
2018,3,28,13,45,957.5,84.5,0.45,21.1,808.5,593.4,438.87
2018,3,28,14,0,951.0,84.0,0.5,21.1,785.0,546.43,403.74
2018,3,28,14,15,943.0,82.5,0.5,21.1,754.5,496.64,364.9
2018,3,28,14,30,935.0,81.0,0.5,21.1,724.0,445.95,324.16
2018,3,28,14,45,924.0,79.5,0.5,21.1,687.0,393.54,280.92
2018,3,28,15,0,913.0,78.0,0.5,21.1,650.0,340.95,236.48
2018,3,28,15,15,898.0,76.0,0.5,21.1,607.5,287.03,190.53
2018,3,28,15,30,883.0,74.0,0.5,21.1,565.0,233.8,145.5
2018,3,28,15,45,862.5,72.0,0.5,21.0,518.0,180.7,103.0
2018,3,28,16,0,842.0,70.0,0.5,20.9,471.0,129.28,67.1
2018,3,28,16,15,810.5,67.5,0.55,20.25,419.5,72.1,37.15
2018,3,28,16,30,779.0,65.0,0.6,19.6,368.0,45.53,34.27
2018,3,28,16,45,733.0,62.0,0.6,18.95,315.0,44.93,33.96
2018,3,28,17,0,687.0,59.0,0.6,18.3,262.0,44.4,33.63
2018,3,28,17,15,619.0,53.5,0.75,17.65,209.5,38.02,28.03
2018,3,28,17,30,551.0,48.0,0.9,17.0,157.0,35.54,25.7
2018,3,28,17,45,450.5,40.0,1.0,16.4,111.5,30.77,21.13
2018,3,28,18,0,350.0,32.0,1.1,15.8,66.0,25.87,15.66
2018,3,28,18,15,210.0,20.5,1.15,15.6,37.5,17.21,0.0
2018,3,28,18,30,70.0,9.0,1.2,15.4,9.0,8.58,0.0
2018,3,28,18,45,35.0,4.5,1.25,15.2,4.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,3.0,1.05,14.4,2.5,0.0,0.0
2018,3,29,6,0,43.0,6.0,1.0,14.5,5.0,0.0,0.0
2018,3,29,6,15,194.0,17.5,0.85,14.95,31.5,104.64,0.0
2018,3,29,6,30,345.0,29.0,0.7,15.4,58.0,234.86,163.36
2018,3,29,6,45,456.0,37.5,0.6,15.85,104.0,320.67,252.6
2018,3,29,7,0,567.0,46.0,0.5,16.3,150.0,413.39,329.96
2018,3,29,7,15,637.5,51.5,0.45,17.05,203.0,480.17,383.41
2018,3,29,7,30,708.0,57.0,0.4,17.8,256.0,556.09,440.34
2018,3,29,7,45,751.5,61.0,0.3,18.5,310.0,614.33,479.89
2018,3,29,8,0,795.0,65.0,0.2,19.2,364.0,673.09,517.06
2018,3,29,8,15,824.0,68.5,0.2,19.95,416.0,720.46,545.89
2018,3,29,8,30,853.0,72.0,0.2,20.7,468.0,766.75,573.14
2018,3,29,8,45,874.0,74.5,0.15,21.5,516.5,797.5,588.48
2018,3,29,9,0,895.0,77.0,0.1,22.3,565.0,832.66,606.57
2018,3,29,9,15,910.5,79.0,0.1,22.25,609.5,860.35,622.15
2018,3,29,9,30,926.0,81.0,0.1,22.2,654.0,885.34,636.05
2018,3,29,9,45,937.0,82.5,0.1,22.2,692.0,902.99,645.24
2018,3,29,10,0,948.0,84.0,0.1,22.2,730.0,917.49,652.65
2018,3,29,10,15,939.0,91.5,0.15,22.4,755.5,918.09,651.88
2018,3,29,10,30,930.0,99.0,0.2,22.6,781.0,915.08,649.35
2018,3,29,10,45,933.0,102.5,0.2,22.8,805.0,914.59,647.72
2018,3,29,11,0,936.0,106.0,0.2,23.0,829.0,910.67,644.07
2018,3,29,11,15,958.0,99.0,0.2,22.9,852.5,908.38,642.38
2018,3,29,11,30,980.0,92.0,0.2,22.8,876.0,902.4,638.5
2018,3,29,11,45,973.0,96.0,0.25,22.75,881.5,880.49,625.66
2018,3,29,12,0,966.0,100.0,0.3,22.7,887.0,855.58,611.21
2018,3,29,12,15,861.0,150.5,0.3,22.5,852.5,801.34,577.43
2018,3,29,12,30,756.0,201.0,0.3,22.3,818.0,745.78,540.26
2018,3,29,12,45,746.5,203.0,0.35,22.15,807.5,712.79,519.37
2018,3,29,13,0,737.0,205.0,0.4,22.0,797.0,678.33,496.67
2018,3,29,13,15,751.5,193.0,0.4,21.85,787.0,644.95,473.89
2018,3,29,13,30,766.0,181.0,0.4,21.7,777.0,608.97,448.64
2018,3,29,13,45,806.0,156.5,0.4,21.55,768.0,575.73,424.66
2018,3,29,14,0,846.0,132.0,0.4,21.4,759.0,535.81,394.89
2018,3,29,14,15,882.5,113.5,0.4,21.35,744.5,498.46,365.33
2018,3,29,14,30,919.0,95.0,0.4,21.3,730.0,453.95,329.19
2018,3,29,14,45,914.0,90.5,0.4,21.25,694.5,401.73,286.45
2018,3,29,15,0,909.0,86.0,0.4,21.2,659.0,348.83,242.07
2018,3,29,15,15,893.5,83.0,0.4,21.2,615.0,294.03,195.77
2018,3,29,15,30,878.0,80.0,0.4,21.2,571.0,240.01,150.35
2018,3,29,15,45,867.5,76.5,0.4,20.9,527.5,187.32,107.87
2018,3,29,16,0,857.0,73.0,0.4,20.6,484.0,128.48,65.43
2018,3,29,16,15,826.0,71.5,0.4,19.95,432.5,78.07,40.55
2018,3,29,16,30,795.0,70.0,0.4,19.3,381.0,49.41,37.68
2018,3,29,16,45,751.0,66.0,0.45,18.6,327.0,48.16,36.85
2018,3,29,17,0,707.0,62.0,0.5,17.9,273.0,46.93,35.92
2018,3,29,17,15,621.0,58.0,0.6,17.15,217.5,41.58,31.24
2018,3,29,17,30,535.0,54.0,0.7,16.4,162.0,40.61,30.26
2018,3,29,17,45,425.0,44.0,0.8,15.7,114.0,34.24,24.27
2018,3,29,18,0,315.0,34.0,0.9,15.0,66.0,27.61,17.36
2018,3,29,18,15,190.0,22.0,0.95,14.8,38.0,18.57,0.0
2018,3,29,18,30,65.0,10.0,1.0,14.6,10.0,9.53,0.0
2018,3,29,18,45,32.5,5.0,1.05,14.35,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,5,45,14.5,2.5,1.05,13.15,2.5,0.0,0.0
2018,3,30,6,0,29.0,5.0,1.0,13.2,5.0,0.0,0.0
2018,3,30,6,15,103.0,18.0,0.9,13.5,26.0,64.3,0.0
2018,3,30,6,30,177.0,31.0,0.8,13.8,47.0,156.22,112.72
2018,3,30,6,45,286.5,43.5,0.7,14.15,89.0,235.26,188.35
2018,3,30,7,0,396.0,56.0,0.6,14.5,131.0,327.13,265.99
2018,3,30,7,15,445.0,67.5,0.55,15.05,175.5,386.47,314.64
2018,3,30,7,30,494.0,79.0,0.5,15.6,220.0,448.23,362.82
2018,3,30,7,45,504.0,93.5,0.4,16.2,262.0,488.11,391.18
2018,3,30,8,0,514.0,108.0,0.3,16.8,304.0,521.85,413.75
2018,3,30,8,15,493.5,130.5,0.25,17.05,339.5,546.0,428.62
2018,3,30,8,30,473.0,153.0,0.2,17.3,375.0,566.74,440.59
2018,3,30,8,45,473.5,170.5,0.2,17.55,412.0,595.43,458.87
2018,3,30,9,0,474.0,188.0,0.2,17.8,449.0,622.11,475.28
2018,3,30,9,15,623.5,158.0,0.2,18.2,529.5,724.1,546.05
2018,3,30,9,30,773.0,128.0,0.2,18.6,610.0,822.75,607.92
2018,3,30,9,45,855.5,111.0,0.2,19.0,673.5,875.3,637.98
2018,3,30,10,0,938.0,94.0,0.2,19.4,737.0,923.41,665.33
2018,3,30,10,15,891.0,116.5,0.2,19.6,749.0,913.5,656.59
2018,3,30,10,30,844.0,139.0,0.2,19.8,761.0,892.93,642.29
2018,3,30,10,45,760.5,180.5,0.2,19.95,754.5,860.95,621.14
2018,3,30,11,0,677.0,222.0,0.2,20.1,748.0,821.67,594.57
2018,3,30,11,15,640.0,244.5,0.2,20.15,750.0,800.03,579.35
2018,3,30,11,30,603.0,267.0,0.2,20.2,752.0,774.85,561.62
2018,3,30,11,45,535.5,298.0,0.2,20.2,732.0,734.28,533.27
2018,3,30,12,0,468.0,329.0,0.2,20.2,712.0,693.44,504.76
2018,3,30,12,15,477.5,325.5,0.2,20.15,716.5,679.49,495.85
2018,3,30,12,30,487.0,322.0,0.2,20.1,721.0,663.62,485.17
2018,3,30,12,45,479.5,320.0,0.25,20.05,710.0,635.36,466.42
2018,3,30,13,0,472.0,318.0,0.3,20.0,699.0,606.34,447.02
2018,3,30,13,15,539.5,286.0,0.3,20.1,714.0,597.28,441.21
2018,3,30,13,30,607.0,254.0,0.3,20.2,729.0,582.53,430.64
2018,3,30,13,45,553.0,265.0,0.3,20.3,688.0,532.54,394.04
2018,3,30,14,0,499.0,276.0,0.3,20.4,647.0,485.75,359.65
2018,3,30,14,15,463.5,276.5,0.35,20.45,610.5,442.34,327.73
2018,3,30,14,30,428.0,277.0,0.4,20.5,574.0,401.49,297.09
2018,3,30,14,45,451.0,252.5,0.4,20.5,551.0,364.32,267.66
2018,3,30,15,0,474.0,228.0,0.4,20.5,528.0,324.84,235.49
2018,3,30,15,15,430.0,223.0,0.4,20.5,481.5,281.24,201.44
2018,3,30,15,30,386.0,218.0,0.4,20.5,435.0,247.98,175.85
2018,3,30,15,45,411.0,193.0,0.45,20.05,406.5,202.23,139.2
2018,3,30,16,0,436.0,168.0,0.5,19.6,378.0,160.18,107.36
2018,3,30,16,15,395.5,155.0,0.55,19.0,330.0,121.97,85.54
2018,3,30,16,30,355.0,142.0,0.6,18.4,282.0,104.15,85.01
2018,3,30,16,45,313.5,126.0,0.6,17.8,237.0,93.98,76.71
2018,3,30,17,0,272.0,110.0,0.6,17.2,192.0,83.38,67.83
2018,3,30,17,15,231.5,92.0,0.7,16.45,152.5,70.97,57.13
2018,3,30,17,30,191.0,74.0,0.8,15.7,113.0,58.08,45.68
2018,3,30,17,45,149.0,56.0,0.85,14.95,81.0,44.73,33.51
2018,3,30,18,0,107.0,38.0,0.9,14.2,49.0,30.92,20.36
2018,3,30,18,15,66.5,22.5,0.95,13.9,28.0,18.62,0.0
2018,3,30,18,30,26.0,7.0,1.0,13.6,7.0,6.67,0.0
2018,3,30,18,45,13.0,3.5,1.0,13.3,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,5,45,14.0,3.0,1.4,10.9,3.0,0.0,0.0
2018,3,31,6,0,28.0,6.0,1.4,11.0,6.0,5.72,0.0
2018,3,31,6,15,108.0,19.5,1.3,11.25,28.5,88.9,0.0
2018,3,31,6,30,188.0,33.0,1.2,11.5,51.0,164.84,123.39
2018,3,31,6,45,255.0,47.5,1.1,11.75,87.5,224.56,182.33
2018,3,31,7,0,322.0,62.0,1.0,12.0,124.0,290.27,239.97
2018,3,31,7,15,317.0,81.0,0.95,12.7,157.5,321.36,266.36
2018,3,31,7,30,312.0,100.0,0.9,13.4,191.0,350.83,289.85
2018,3,31,7,45,271.5,126.5,0.8,14.1,216.5,350.8,287.98
2018,3,31,8,0,231.0,153.0,0.7,14.8,242.0,359.11,291.89
2018,3,31,8,15,326.0,158.5,0.7,15.1,303.0,440.61,355.62
2018,3,31,8,30,421.0,164.0,0.7,15.4,364.0,540.44,429.73
2018,3,31,8,45,512.5,159.0,0.65,15.65,426.5,615.35,482.9
2018,3,31,9,0,604.0,154.0,0.6,15.9,489.0,698.23,539.8
2018,3,31,9,15,723.0,131.5,0.6,16.4,563.0,780.53,593.23
2018,3,31,9,30,842.0,109.0,0.6,16.9,637.0,859.23,642.11
2018,3,31,9,45,885.0,100.5,0.6,17.35,684.5,885.17,655.38
2018,3,31,10,0,928.0,92.0,0.6,17.8,732.0,915.68,672.3
2018,3,31,10,15,934.5,93.0,0.6,18.0,762.0,922.18,674.29
2018,3,31,10,30,941.0,94.0,0.6,18.2,792.0,925.35,674.67
2018,3,31,10,45,843.5,142.5,0.6,18.45,783.0,891.58,651.46
2018,3,31,11,0,746.0,191.0,0.6,18.7,774.0,851.29,624.57
2018,3,31,11,15,652.0,239.5,0.6,18.7,756.5,807.25,593.95
2018,3,31,11,30,558.0,288.0,0.6,18.7,739.0,760.22,560.36
2018,3,31,11,45,552.0,295.5,0.6,18.75,745.5,746.75,551.07
2018,3,31,12,0,546.0,303.0,0.6,18.8,752.0,731.4,540.05
2018,3,31,12,15,542.5,304.0,0.65,18.6,750.5,710.14,526.42
2018,3,31,12,30,539.0,305.0,0.7,18.4,749.0,687.34,511.59
2018,3,31,12,45,560.0,294.0,0.75,18.25,751.5,669.4,500.24
2018,3,31,13,0,581.0,283.0,0.8,18.1,754.0,648.84,486.67
2018,3,31,13,15,566.5,281.0,0.8,18.0,733.5,611.26,459.79
2018,3,31,13,30,552.0,279.0,0.8,17.9,713.0,573.5,432.48
2018,3,31,13,45,580.5,256.0,0.8,17.8,700.5,541.33,409.03
2018,3,31,14,0,609.0,233.0,0.8,17.7,688.0,505.96,382.36
2018,3,31,14,15,689.5,189.5,0.8,17.6,685.5,473.42,356.65
2018,3,31,14,30,770.0,146.0,0.8,17.5,683.0,433.24,323.51
2018,3,31,14,45,783.0,131.0,0.8,17.35,653.0,388.87,286.12
2018,3,31,15,0,796.0,116.0,0.8,17.2,623.0,338.35,242.9
2018,3,31,15,15,778.0,110.5,0.8,17.2,579.0,285.93,198.04
2018,3,31,15,30,760.0,105.0,0.8,17.2,535.0,234.81,154.41
2018,3,31,15,45,762.0,94.0,0.8,16.7,494.5,183.69,111.77
2018,3,31,16,0,764.0,83.0,0.8,16.2,454.0,132.23,72.87
2018,3,31,16,15,732.5,80.5,0.8,15.75,405.5,85.93,47.97
2018,3,31,16,30,701.0,78.0,0.8,15.3,357.0,49.9,38.73
2018,3,31,16,45,670.0,70.5,0.8,14.85,307.5,46.58,36.01
2018,3,31,17,0,639.0,63.0,0.8,14.4,258.0,43.01,32.95
2018,3,31,17,15,575.0,57.0,0.8,13.7,207.5,40.34,30.62
2018,3,31,17,30,511.0,51.0,0.8,13.0,157.0,37.58,28.05
2018,3,31,17,45,405.5,43.0,0.85,12.3,112.0,32.93,23.57
2018,3,31,18,0,300.0,35.0,0.9,11.6,67.0,28.17,18.44
2018,3,31,18,15,175.0,21.5,0.9,11.3,38.0,17.02,0.13
2018,3,31,18,30,50.0,8.0,0.9,11.0,9.0,7.63,0.0
2018,3,31,18,45,25.0,4.0,0.95,10.75,4.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,5,45,21.5,4.0,1.35,9.7,4.0,0.0,0.0
2018,4,1,6,0,43.0,8.0,1.3,9.9,8.0,25.84,0.0
2018,4,1,6,15,171.0,22.0,1.2,10.45,37.0,123.63,0.0
2018,4,1,6,30,299.0,36.0,1.1,11.0,66.0,223.93,171.85
2018,4,1,6,45,409.0,45.5,1.0,11.55,112.0,309.51,251.63
2018,4,1,7,0,519.0,55.0,0.9,12.1,158.0,402.87,330.54
2018,4,1,7,15,588.0,61.0,0.85,12.5,210.0,473.4,388.24
2018,4,1,7,30,657.0,67.0,0.8,12.9,262.0,547.34,445.65
2018,4,1,7,45,704.0,71.5,0.75,13.35,315.5,606.83,488.86
2018,4,1,8,0,751.0,76.0,0.7,13.8,369.0,663.63,527.26
2018,4,1,8,15,781.5,79.0,0.7,14.3,420.0,710.56,557.66
2018,4,1,8,30,812.0,82.0,0.7,14.8,471.0,756.51,586.57
2018,4,1,8,45,834.5,85.0,0.7,15.25,519.5,794.68,609.49
2018,4,1,9,0,857.0,88.0,0.7,15.7,568.0,830.9,630.74
2018,4,1,9,15,874.5,89.5,0.7,16.05,611.5,852.17,641.93
2018,4,1,9,30,892.0,91.0,0.7,16.4,655.0,877.66,656.08
2018,4,1,9,45,905.5,92.5,0.75,16.75,693.5,896.94,666.97
2018,4,1,10,0,919.0,94.0,0.8,17.1,732.0,913.2,676.04
2018,4,1,10,15,927.0,96.0,0.8,17.3,763.5,922.01,679.82
2018,4,1,10,30,935.0,98.0,0.8,17.5,795.0,927.5,681.68
2018,4,1,10,45,940.0,99.5,0.85,17.65,819.0,926.44,680.6
2018,4,1,11,0,945.0,101.0,0.9,17.8,843.0,921.98,677.54
2018,4,1,11,15,947.5,102.0,0.95,17.85,859.0,911.48,670.96
2018,4,1,11,30,950.0,103.0,1.0,17.9,875.0,897.66,662.39
2018,4,1,11,45,950.5,104.0,1.0,17.9,883.0,878.96,650.01
2018,4,1,12,0,951.0,105.0,1.0,17.9,891.0,857.15,635.7
2018,4,1,12,15,951.0,104.5,1.05,17.85,891.0,830.48,619.08
2018,4,1,12,30,951.0,104.0,1.1,17.8,891.0,800.98,600.48
2018,4,1,12,45,860.5,148.0,1.1,17.75,855.0,747.75,563.72
2018,4,1,13,0,770.0,192.0,1.1,17.7,819.0,694.46,524.79
2018,4,1,13,15,762.5,190.5,1.15,17.55,802.0,655.68,497.65
2018,4,1,13,30,755.0,189.0,1.2,17.4,785.0,615.71,468.74
2018,4,1,13,45,838.5,145.0,1.2,17.25,789.0,589.76,449.49
2018,4,1,14,0,922.0,101.0,1.2,17.1,793.0,556.94,423.75
2018,4,1,14,15,867.0,117.0,1.25,16.85,747.5,497.83,377.67
2018,4,1,14,30,812.0,133.0,1.3,16.6,702.0,445.39,335.63
2018,4,1,14,45,841.0,115.0,1.3,16.35,678.0,398.24,295.44
2018,4,1,15,0,870.0,97.0,1.3,16.1,654.0,353.06,255.08
2018,4,1,15,15,857.0,93.5,1.3,16.1,612.0,294.37,204.14
2018,4,1,15,30,844.0,90.0,1.3,16.1,570.0,241.86,158.18
2018,4,1,15,45,822.5,87.0,1.3,15.45,522.5,189.34,114.61
2018,4,1,16,0,801.0,84.0,1.3,14.8,475.0,138.82,76.99
2018,4,1,16,15,771.5,79.0,1.3,14.35,423.5,88.54,48.49
2018,4,1,16,30,742.0,74.0,1.3,13.9,372.0,51.97,40.78
2018,4,1,16,45,702.5,70.0,1.3,13.5,321.0,50.9,40.05
2018,4,1,17,0,663.0,66.0,1.3,13.1,270.0,45.27,35.14
2018,4,1,17,15,586.0,60.0,1.3,12.55,215.5,42.67,32.85
2018,4,1,17,30,509.0,54.0,1.3,12.0,161.0,40.02,30.35
2018,4,1,17,45,408.5,45.5,1.3,11.5,116.0,35.05,25.55
2018,4,1,18,0,308.0,37.0,1.3,11.0,71.0,29.95,20.12
2018,4,1,18,15,183.5,23.0,1.3,10.7,40.5,18.21,2.5
2018,4,1,18,30,59.0,9.0,1.3,10.4,10.0,8.58,0.0
2018,4,1,18,45,29.5,4.5,1.25,10.15,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,2,5,45,2.5,2.5,1.0,9.1,2.5,0.0,0.0
2018,4,2,6,0,5.0,5.0,1.0,9.2,5.0,6.9,0.0
2018,4,2,6,15,16.0,19.5,1.05,9.35,21.0,29.73,0.0
2018,4,2,6,30,27.0,34.0,1.1,9.5,37.0,53.96,38.62
2018,4,2,6,45,40.0,51.5,1.1,9.7,58.5,81.41,64.17
2018,4,2,7,0,53.0,69.0,1.1,9.9,80.0,109.07,89.02
2018,4,2,7,15,99.5,90.5,1.1,10.2,118.0,174.1,145.49
2018,4,2,7,30,146.0,112.0,1.1,10.5,156.0,232.55,195.18
2018,4,2,7,45,330.0,116.0,1.1,10.85,239.5,393.52,328.69
2018,4,2,8,0,514.0,120.0,1.1,11.2,323.0,542.42,445.51
2018,4,2,8,15,619.0,113.5,1.1,11.6,390.0,633.78,512.84
2018,4,2,8,30,724.0,107.0,1.1,12.0,457.0,723.49,575.19
2018,4,2,8,45,751.0,110.5,1.1,12.4,505.0,763.64,600.17
2018,4,2,9,0,778.0,114.0,1.1,12.8,553.0,802.25,624.18
2018,4,2,9,15,808.5,111.5,1.05,13.2,598.0,831.41,640.54
2018,4,2,9,30,839.0,109.0,1.0,13.6,643.0,862.54,658.09
2018,4,2,9,45,868.5,103.5,1.0,13.95,684.5,880.18,667.23
2018,4,2,10,0,898.0,98.0,1.0,14.3,726.0,902.31,679.58
2018,4,2,10,15,905.5,100.5,0.95,14.65,757.0,911.1,682.14
2018,4,2,10,30,913.0,103.0,0.9,15.0,788.0,916.61,682.81
2018,4,2,10,45,918.0,105.0,0.9,15.4,812.0,916.07,680.48
2018,4,2,11,0,923.0,107.0,0.9,15.8,836.0,912.19,676.21
2018,4,2,11,15,928.0,107.5,0.9,16.0,853.0,903.42,669.43
2018,4,2,11,30,933.0,108.0,0.9,16.2,870.0,891.35,660.7
2018,4,2,11,45,936.0,108.0,0.9,16.45,879.0,873.88,648.46
2018,4,2,12,0,939.0,108.0,0.9,16.7,888.0,853.28,634.32
2018,4,2,12,15,940.0,108.0,0.9,16.8,889.0,828.08,617.56
2018,4,2,12,30,941.0,108.0,0.9,16.9,890.0,800.02,598.94
2018,4,2,12,45,940.0,108.0,0.9,17.0,883.0,767.78,577.47
2018,4,2,13,0,939.0,108.0,0.9,17.1,876.0,733.04,553.05
2018,4,2,13,15,917.5,115.5,0.9,17.1,854.5,689.69,521.59
2018,4,2,13,30,896.0,123.0,0.9,17.1,833.0,645.49,488.95
2018,4,2,13,45,913.5,110.5,0.9,17.1,816.5,605.03,458.57
2018,4,2,14,0,931.0,98.0,0.9,17.1,800.0,561.32,424.73
2018,4,2,14,15,894.5,107.5,0.85,16.95,760.5,508.35,382.8
2018,4,2,14,30,858.0,117.0,0.8,16.8,721.0,452.77,338.16
2018,4,2,14,45,845.0,113.5,0.8,16.65,683.0,400.63,295.1
2018,4,2,15,0,832.0,110.0,0.8,16.5,645.0,348.79,251.1
2018,4,2,15,15,847.0,98.5,0.8,16.5,612.5,298.15,206.32
2018,4,2,15,30,862.0,87.0,0.8,16.5,580.0,245.47,159.63
2018,4,2,15,45,838.0,85.5,0.75,16.4,532.0,192.79,115.9
2018,4,2,16,0,814.0,84.0,0.7,16.3,484.0,142.35,78.34
2018,4,2,16,15,782.0,81.5,0.7,15.9,433.0,93.21,50.75
2018,4,2,16,30,750.0,79.0,0.7,15.5,382.0,55.9,43.95
2018,4,2,16,45,707.0,74.5,0.7,15.05,329.5,49.4,38.47
2018,4,2,17,0,664.0,70.0,0.7,14.6,277.0,48.28,37.62
2018,4,2,17,15,588.0,65.0,0.75,13.95,223.0,46.68,36.26
2018,4,2,17,30,512.0,60.0,0.8,13.3,169.0,45.18,34.81
2018,4,2,17,45,413.0,49.5,0.85,12.65,122.0,38.6,28.6
2018,4,2,18,0,314.0,39.0,0.9,12.0,75.0,31.73,21.67
2018,4,2,18,15,186.0,24.5,1.0,11.7,43.0,19.4,4.62
2018,4,2,18,30,58.0,10.0,1.1,11.4,11.0,9.53,0.0
2018,4,2,18,45,29.0,5.0,1.15,11.1,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,3,5,45,17.0,4.5,1.15,9.4,4.5,0.0,0.0
2018,4,3,6,0,34.0,9.0,1.1,9.5,9.0,23.24,0.0
2018,4,3,6,15,129.5,24.5,1.0,9.85,37.0,111.51,34.73
2018,4,3,6,30,225.0,40.0,0.9,10.2,65.0,194.85,153.2
2018,4,3,6,45,364.5,51.0,0.8,10.55,116.0,293.83,240.85
2018,4,3,7,0,504.0,62.0,0.7,10.9,167.0,406.07,334.44
2018,4,3,7,15,569.0,69.0,0.7,11.25,218.5,475.59,390.89
2018,4,3,7,30,634.0,76.0,0.7,11.6,270.0,548.08,447.24
2018,4,3,7,45,677.0,81.5,0.65,11.9,322.5,605.65,489.28
2018,4,3,8,0,720.0,87.0,0.6,12.2,375.0,663.88,528.95
2018,4,3,8,15,751.0,91.0,0.55,12.65,426.0,711.24,558.97
2018,4,3,8,30,782.0,95.0,0.5,13.1,477.0,753.99,584.86
2018,4,3,8,45,789.0,102.0,0.5,13.6,519.5,783.45,601.68
2018,4,3,9,0,796.0,109.0,0.5,14.1,562.0,810.38,616.7
2018,4,3,9,15,830.0,107.0,0.5,14.4,610.5,847.48,638.85
2018,4,3,9,30,864.0,105.0,0.5,14.7,659.0,882.48,659.14
2018,4,3,9,45,879.0,105.5,0.5,15.05,697.0,894.47,664.11
2018,4,3,10,0,894.0,106.0,0.5,15.4,735.0,910.57,672.2
2018,4,3,10,15,902.5,107.5,0.5,15.65,765.5,918.96,675.56
2018,4,3,10,30,911.0,109.0,0.5,15.9,796.0,924.13,677.1
2018,4,3,10,45,918.0,109.5,0.5,16.1,820.0,923.62,675.31
2018,4,3,11,0,925.0,110.0,0.5,16.3,844.0,919.79,671.64
2018,4,3,11,15,928.5,110.5,0.5,16.45,860.0,909.63,664.23
2018,4,3,11,30,932.0,111.0,0.5,16.6,876.0,896.21,654.97
2018,4,3,11,45,882.0,139.0,0.5,16.75,868.5,862.69,632.85
2018,4,3,12,0,832.0,167.0,0.5,16.9,861.0,831.79,612.69
2018,4,3,12,15,744.0,213.5,0.5,16.95,834.0,785.09,580.56
2018,4,3,12,30,656.0,260.0,0.5,17.0,807.0,737.0,546.27
2018,4,3,12,45,659.5,254.5,0.5,17.0,800.5,708.49,527.08
2018,4,3,13,0,663.0,249.0,0.5,17.0,794.0,678.12,506.0
2018,4,3,13,15,686.5,231.5,0.55,16.95,786.5,648.03,485.82
2018,4,3,13,30,710.0,214.0,0.6,16.9,779.0,614.89,462.78
2018,4,3,13,45,727.5,197.0,0.6,16.8,761.5,575.81,434.24
2018,4,3,14,0,745.0,180.0,0.6,16.7,744.0,534.17,402.96
2018,4,3,14,15,763.5,162.0,0.6,16.5,720.5,489.64,368.59
2018,4,3,14,30,782.0,144.0,0.6,16.3,697.0,446.6,333.89
2018,4,3,14,45,788.5,132.0,0.6,16.15,665.5,397.86,293.65
2018,4,3,15,0,795.0,120.0,0.6,16.0,634.0,347.7,251.07
2018,4,3,15,15,782.5,116.0,0.6,16.0,594.5,297.92,208.19
2018,4,3,15,30,770.0,112.0,0.6,16.0,555.0,248.87,165.9
2018,4,3,15,45,748.0,109.0,0.65,15.45,510.0,194.47,121.44
2018,4,3,16,0,726.0,106.0,0.7,14.9,465.0,147.31,86.2
2018,4,3,16,15,702.0,101.0,0.7,14.4,418.5,100.83,58.79
2018,4,3,16,30,678.0,96.0,0.7,13.9,372.0,62.69,50.22
2018,4,3,16,45,635.5,90.0,0.7,13.4,321.0,61.08,49.1
2018,4,3,17,0,593.0,84.0,0.7,12.9,270.0,59.39,47.79
2018,4,3,17,15,529.0,75.5,0.75,12.35,219.0,55.42,44.32
2018,4,3,17,30,465.0,67.0,0.8,11.8,168.0,51.29,40.5
2018,4,3,17,45,370.5,55.5,0.8,11.2,122.0,42.31,32.11
2018,4,3,18,0,276.0,44.0,0.8,10.6,76.0,34.33,24.17
2018,4,3,18,15,164.5,28.0,0.8,10.45,44.5,22.24,7.67
2018,4,3,18,30,53.0,12.0,0.8,10.3,13.0,11.44,0.0
2018,4,3,18,45,26.5,6.0,0.8,10.1,6.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,5,45,0.0,1.5,1.1,9.25,1.5,0.0,0.0
2018,4,4,6,0,0.0,3.0,1.0,9.4,3.0,2.86,0.0
2018,4,4,6,15,0.0,12.0,0.95,9.9,12.0,11.12,0.0
2018,4,4,6,30,0.0,21.0,0.9,10.4,21.0,19.48,10.53
2018,4,4,6,45,0.0,34.5,0.8,10.85,34.5,32.04,21.77
2018,4,4,7,0,0.0,48.0,0.7,11.3,48.0,44.81,33.05
2018,4,4,7,15,0.5,69.5,0.65,11.8,69.5,67.4,52.53
2018,4,4,7,30,1.0,91.0,0.6,12.3,91.0,89.8,71.45
2018,4,4,7,45,31.0,123.0,0.6,12.75,135.5,153.69,125.47
2018,4,4,8,0,61.0,155.0,0.6,13.2,180.0,212.56,173.62
2018,4,4,8,15,104.0,185.0,0.55,13.8,233.5,292.1,236.73
2018,4,4,8,30,147.0,215.0,0.5,14.4,287.0,361.29,289.31
2018,4,4,8,45,141.0,234.0,0.45,15.0,308.5,377.76,299.13
2018,4,4,9,0,135.0,253.0,0.4,15.6,330.0,393.31,308.51
2018,4,4,9,15,130.5,275.5,0.4,15.9,354.5,413.29,321.69
2018,4,4,9,30,126.0,298.0,0.4,16.2,379.0,432.27,333.95
