Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,9,45,168.0,316.5,0.4,16.55,431.5,486.59,373.06
2018,4,4,10,0,210.0,335.0,0.4,16.9,484.0,540.52,410.58
2018,4,4,10,15,206.0,351.0,0.4,16.95,502.0,550.21,415.64
2018,4,4,10,30,202.0,367.0,0.4,17.0,520.0,558.82,420.49
2018,4,4,10,45,234.5,371.5,0.4,17.05,554.5,586.31,439.67
2018,4,4,11,0,267.0,376.0,0.4,17.1,589.0,621.45,463.53
2018,4,4,11,15,290.5,380.0,0.45,17.0,616.0,636.69,474.29
2018,4,4,11,30,314.0,384.0,0.5,16.9,643.0,650.08,484.03
2018,4,4,11,45,313.5,389.5,0.5,16.8,650.0,643.21,478.8
2018,4,4,12,0,313.0,395.0,0.5,16.7,657.0,635.11,473.01
2018,4,4,12,15,289.0,400.5,0.5,16.45,642.5,607.72,453.76
2018,4,4,12,30,265.0,406.0,0.5,16.2,628.0,580.55,434.77
2018,4,4,12,45,299.5,392.5,0.5,15.9,641.5,578.24,434.4
2018,4,4,13,0,334.0,379.0,0.5,15.6,655.0,573.25,431.67
2018,4,4,13,15,318.0,377.0,0.5,15.35,635.5,543.17,410.18
2018,4,4,13,30,302.0,375.0,0.5,15.1,616.0,513.59,389.08
2018,4,4,13,45,278.0,363.5,0.5,14.8,580.5,472.29,359.36
2018,4,4,14,0,254.0,352.0,0.5,14.5,545.0,432.81,330.64
2018,4,4,14,15,191.0,342.0,0.45,14.45,484.0,382.91,293.21
2018,4,4,14,30,128.0,332.0,0.4,14.4,423.0,334.82,257.3
2018,4,4,14,45,154.5,313.5,0.4,14.4,418.0,319.28,245.23
2018,4,4,15,0,181.0,295.0,0.4,14.4,413.0,301.21,230.39
2018,4,4,15,15,219.0,271.5,0.4,14.4,405.0,279.97,212.25
2018,4,4,15,30,257.0,248.0,0.4,14.4,397.0,248.05,185.24
2018,4,4,15,45,172.5,222.0,0.4,14.2,318.5,204.84,154.54
2018,4,4,16,0,88.0,196.0,0.4,14.0,240.0,171.12,132.17
2018,4,4,16,15,66.0,163.0,0.4,13.7,194.0,138.57,108.25
2018,4,4,16,30,44.0,130.0,0.4,13.4,148.0,109.21,90.85
2018,4,4,16,45,101.5,125.0,0.45,13.05,159.0,98.92,82.38
2018,4,4,17,0,159.0,120.0,0.5,12.7,170.0,94.83,79.1
2018,4,4,17,15,177.5,100.0,0.5,12.3,146.5,76.38,62.91
2018,4,4,17,30,196.0,80.0,0.5,11.9,123.0,62.41,50.38
2018,4,4,17,45,157.5,61.5,0.5,11.55,90.0,48.85,37.89
2018,4,4,18,0,119.0,43.0,0.5,11.2,57.0,34.82,24.64
2018,4,4,18,15,74.5,26.5,0.5,11.05,34.0,21.85,8.57
2018,4,4,18,30,30.0,10.0,0.5,10.9,11.0,9.53,0.0
2018,4,4,18,45,15.0,5.0,0.5,10.75,5.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,5,5,45,3.5,3.0,0.55,8.85,3.0,0.0,0.0
2018,4,5,6,0,7.0,6.0,0.5,9.0,6.0,8.79,0.0
2018,4,5,6,15,3.5,14.0,0.5,9.4,14.0,14.67,3.26
2018,4,5,6,30,0.0,22.0,0.5,9.8,22.0,20.41,11.46
2018,4,5,6,45,0.0,33.5,0.45,10.15,33.5,31.11,21.12
2018,4,5,7,0,0.0,45.0,0.4,10.5,45.0,41.82,30.64
2018,4,5,7,15,0.0,43.5,0.4,10.95,43.5,40.4,29.5
2018,4,5,7,30,0.0,42.0,0.4,11.4,42.0,39.0,28.26
2018,4,5,7,45,0.0,39.0,0.4,11.9,39.0,36.21,25.74
2018,4,5,8,0,0.0,36.0,0.4,12.4,36.0,33.43,23.22
2018,4,5,8,15,0.0,47.5,0.4,12.7,47.5,44.15,32.25
2018,4,5,8,30,0.0,59.0,0.4,13.0,59.0,54.88,41.16
2018,4,5,8,45,0.0,72.5,0.4,13.3,72.5,67.5,51.52
2018,4,5,9,0,0.0,86.0,0.4,13.6,86.0,80.13,61.76
2018,4,5,9,15,1.5,119.0,0.4,13.65,120.0,113.29,88.85
2018,4,5,9,30,3.0,152.0,0.4,13.7,154.0,146.88,115.72
2018,4,5,9,45,2.0,146.0,0.4,13.7,147.5,139.76,109.53
2018,4,5,10,0,1.0,140.0,0.4,13.7,141.0,132.81,103.7
2018,4,5,10,15,0.5,122.5,0.4,13.55,123.0,115.37,89.52
2018,4,5,10,30,0.0,105.0,0.4,13.4,105.0,98.2,75.56
2018,4,5,10,45,7.0,169.0,0.4,13.2,174.5,165.47,129.95
2018,4,5,11,0,14.0,233.0,0.4,13.0,244.0,232.88,182.69
2018,4,5,11,15,15.0,243.0,0.4,12.8,255.0,242.57,189.7
2018,4,5,11,30,16.0,253.0,0.4,12.6,266.0,252.07,196.98
2018,4,5,11,45,10.0,206.0,0.4,12.4,214.0,201.57,157.58
2018,4,5,12,0,4.0,159.0,0.4,12.2,162.0,151.98,118.57
2018,4,5,12,15,2.5,147.5,0.4,11.95,149.5,139.77,109.1
2018,4,5,12,30,1.0,136.0,0.4,11.7,137.0,127.71,99.52
2018,4,5,12,45,0.5,122.5,0.4,11.5,123.0,114.66,89.12
2018,4,5,13,0,0.0,109.0,0.4,11.3,109.0,101.71,78.73
2018,4,5,13,15,0.0,105.0,0.4,11.25,105.0,97.96,75.78
2018,4,5,13,30,0.0,101.0,0.4,11.2,101.0,94.22,72.82
2018,4,5,13,45,0.0,101.5,0.4,11.15,101.5,94.65,73.29
2018,4,5,14,0,0.0,102.0,0.4,11.1,102.0,95.08,73.75
2018,4,5,14,15,0.0,107.0,0.4,11.1,107.0,99.62,77.6
2018,4,5,14,30,0.0,112.0,0.4,11.1,112.0,104.11,81.41
2018,4,5,14,45,0.0,98.5,0.4,11.05,98.5,91.78,71.41
2018,4,5,15,0,0.0,85.0,0.4,11.0,85.0,79.24,61.22
2018,4,5,15,15,0.5,92.0,0.4,11.0,92.5,85.9,66.96
2018,4,5,15,30,1.0,99.0,0.4,11.0,100.0,92.18,72.34
2018,4,5,15,45,1.0,101.5,0.4,10.85,102.5,94.11,74.2
2018,4,5,16,0,1.0,104.0,0.4,10.7,105.0,95.85,75.94
2018,4,5,16,15,0.5,94.0,0.4,10.6,94.5,86.69,68.55
2018,4,5,16,30,0.0,84.0,0.4,10.5,84.0,77.62,64.19
2018,4,5,16,45,0.0,77.5,0.4,10.4,77.5,71.58,59.05
2018,4,5,17,0,0.0,71.0,0.4,10.3,71.0,65.48,53.73
2018,4,5,17,15,0.0,58.0,0.45,10.2,58.0,53.84,43.29
2018,4,5,17,30,0.0,45.0,0.5,10.1,45.0,41.82,32.31
2018,4,5,17,45,0.0,34.0,0.5,10.0,34.0,31.57,22.78
2018,4,5,18,0,0.0,23.0,0.5,9.9,23.0,21.34,13.11
2018,4,5,18,15,1.0,14.0,0.5,9.8,14.0,12.98,3.4
2018,4,5,18,30,2.0,5.0,0.5,9.7,5.0,4.77,0.0
2018,4,5,18,45,1.0,2.5,0.55,9.65,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.9,10.0,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,0.9,10.1,3.0,2.86,0.0
2018,4,6,6,15,0.0,6.0,0.9,10.2,6.0,5.55,0.0
2018,4,6,6,30,0.0,9.0,0.9,10.3,9.0,8.33,1.35
2018,4,6,6,45,0.0,12.0,0.9,10.45,12.0,11.11,3.92
2018,4,6,7,0,0.0,15.0,0.9,10.6,15.0,13.89,6.44
2018,4,6,7,15,0.0,19.0,0.9,10.75,19.0,17.61,9.73
2018,4,6,7,30,0.0,23.0,0.9,10.9,23.0,21.33,12.96
2018,4,6,7,45,0.0,21.0,0.85,11.05,21.0,19.48,11.31
2018,4,6,8,0,0.0,19.0,0.8,11.2,19.0,17.63,9.65
2018,4,6,8,15,0.0,22.0,0.8,11.3,22.0,20.42,12.01
2018,4,6,8,30,0.0,25.0,0.8,11.4,25.0,23.22,14.35
2018,4,6,8,45,0.0,28.5,0.8,11.5,28.5,26.48,17.08
2018,4,6,9,0,0.0,32.0,0.8,11.6,32.0,29.75,19.79
2018,4,6,9,15,0.0,44.0,0.8,11.75,44.0,40.94,29.18
2018,4,6,9,30,0.0,56.0,0.8,11.9,56.0,52.15,38.5
2018,4,6,9,45,0.0,64.0,0.8,12.0,64.0,59.64,44.63
2018,4,6,10,0,0.0,72.0,0.8,12.1,72.0,67.13,50.74
2018,4,6,10,15,0.0,91.5,0.85,12.25,91.5,85.39,65.7
2018,4,6,10,30,0.0,111.0,0.9,12.4,111.0,103.91,80.71
2018,4,6,10,45,0.0,95.0,0.9,12.55,95.0,88.75,68.11
2018,4,6,11,0,0.0,79.0,0.9,12.7,79.0,73.76,55.71
2018,4,6,11,15,0.5,97.5,0.9,12.8,98.0,91.57,70.29
2018,4,6,11,30,1.0,116.0,0.9,12.9,117.0,109.39,84.71
2018,4,6,11,45,2.5,140.0,0.9,13.05,142.0,133.13,103.81
2018,4,6,12,0,4.0,164.0,0.9,13.2,167.0,156.68,122.56
2018,4,6,12,15,6.0,178.0,0.9,13.2,183.0,171.01,133.92
2018,4,6,12,30,8.0,192.0,0.9,13.2,199.0,185.08,145.07
2018,4,6,12,45,5.0,167.5,0.85,13.25,172.0,159.65,124.7
2018,4,6,13,0,2.0,143.0,0.8,13.3,145.0,134.56,104.65
2018,4,6,13,15,3.0,151.0,0.8,13.25,153.5,142.34,111.09
2018,4,6,13,30,4.0,159.0,0.8,13.2,162.0,149.95,117.28
2018,4,6,13,45,2.0,138.5,0.75,13.15,140.0,129.73,101.08
2018,4,6,14,0,0.0,118.0,0.7,13.1,118.0,109.75,85.07
2018,4,6,14,15,7.5,153.0,0.7,13.05,158.5,144.86,113.73
2018,4,6,14,30,15.0,188.0,0.7,13.0,199.0,178.38,140.59
2018,4,6,14,45,34.5,220.5,0.65,12.95,243.5,207.25,163.24
2018,4,6,15,0,54.0,253.0,0.6,12.9,288.0,235.45,184.9
2018,4,6,15,15,54.0,230.5,0.6,12.9,264.0,212.32,166.49
2018,4,6,15,30,54.0,208.0,0.6,12.9,240.0,189.47,148.46
2018,4,6,15,45,51.5,196.5,0.6,12.75,225.0,174.64,136.99
2018,4,6,16,0,49.0,185.0,0.6,12.6,210.0,159.96,125.78
2018,4,6,16,15,41.0,153.5,0.6,12.5,173.0,131.22,103.54
2018,4,6,16,30,33.0,122.0,0.6,12.4,136.0,103.73,86.51
2018,4,6,16,45,30.0,108.0,0.6,12.3,119.5,92.56,77.08
2018,4,6,17,0,27.0,94.0,0.6,12.2,103.0,81.24,67.28
2018,4,6,17,15,30.5,88.0,0.6,12.1,96.5,75.53,62.26
2018,4,6,17,30,34.0,82.0,0.6,12.0,90.0,69.42,56.63
2018,4,6,17,45,20.5,62.0,0.65,11.9,66.5,53.31,41.84
2018,4,6,18,0,7.0,42.0,0.7,11.8,43.0,37.62,27.16
2018,4,6,18,15,5.0,25.5,0.7,11.75,26.0,23.13,11.1
2018,4,6,18,30,3.0,9.0,0.7,11.7,9.0,8.58,0.0
2018,4,6,18,45,1.5,4.5,0.7,11.65,4.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.0,0.8,10.4,3.0,0.0,0.0
2018,4,7,6,0,0.0,6.0,0.8,10.4,6.0,5.72,0.0
2018,4,7,6,15,0.0,18.0,0.8,10.45,18.0,16.7,6.33
2018,4,7,6,30,0.0,30.0,0.8,10.5,30.0,27.87,17.81
2018,4,7,6,45,20.5,45.5,0.8,10.6,50.0,59.2,45.52
2018,4,7,7,0,41.0,61.0,0.8,10.7,70.0,89.19,72.14
2018,4,7,7,15,20.5,68.0,0.85,10.85,72.5,83.02,66.62
2018,4,7,7,30,0.0,75.0,0.9,11.0,75.0,70.95,55.68
2018,4,7,7,45,0.0,85.5,0.9,11.15,85.5,80.97,64.09
2018,4,7,8,0,0.0,96.0,0.9,11.3,96.0,91.0,72.33
2018,4,7,8,15,2.5,110.0,0.9,11.4,111.5,106.62,85.25
2018,4,7,8,30,5.0,124.0,0.9,11.5,127.0,122.31,98.07
2018,4,7,8,45,3.0,122.0,0.9,11.65,124.0,118.09,94.07
2018,4,7,9,0,1.0,120.0,0.9,11.8,121.0,114.05,90.31
2018,4,7,9,15,2.0,130.0,0.9,11.95,131.5,124.52,98.68
2018,4,7,9,30,3.0,140.0,0.9,12.1,142.0,134.98,106.94
2018,4,7,9,45,5.5,162.0,0.9,12.25,166.0,158.56,125.83
2018,4,7,10,0,8.0,184.0,0.9,12.4,190.0,182.07,144.4
2018,4,7,10,15,12.5,211.0,0.9,12.55,220.5,212.18,168.07
2018,4,7,10,30,17.0,238.0,0.9,12.7,251.0,242.08,191.23
2018,4,7,10,45,72.0,279.5,0.9,12.9,337.5,339.25,267.71
2018,4,7,11,0,127.0,321.0,0.9,13.1,424.0,435.66,340.45
2018,4,7,11,15,199.0,324.5,0.9,13.15,489.0,496.17,385.88
2018,4,7,11,30,271.0,328.0,0.9,13.2,554.0,560.51,433.19
2018,4,7,11,45,239.5,335.5,0.9,13.3,536.5,531.72,410.34
2018,4,7,12,0,208.0,343.0,0.9,13.4,519.0,503.2,388.58
2018,4,7,12,15,184.0,361.0,0.85,13.35,517.0,487.78,376.27
2018,4,7,12,30,160.0,379.0,0.8,13.3,515.0,476.87,367.16
2018,4,7,12,45,172.5,367.0,0.8,13.3,512.5,465.37,359.05
2018,4,7,13,0,185.0,355.0,0.8,13.3,510.0,452.92,350.13
2018,4,7,13,15,335.5,316.5,0.85,13.25,590.5,503.85,390.32
2018,4,7,13,30,486.0,278.0,0.9,13.2,671.0,542.44,419.49
2018,4,7,13,45,429.5,293.5,0.9,13.15,633.5,498.41,385.18
2018,4,7,14,0,373.0,309.0,0.9,13.1,596.0,461.13,356.4
2018,4,7,14,15,506.0,257.5,0.9,13.0,631.0,456.35,352.04
2018,4,7,14,30,639.0,206.0,0.9,12.9,666.0,441.64,338.05
2018,4,7,14,45,510.5,230.5,0.95,12.8,586.0,378.65,288.88
2018,4,7,15,0,382.0,255.0,1.0,12.7,506.0,331.8,252.96
2018,4,7,15,15,424.5,226.5,1.0,12.7,489.0,291.87,218.55
2018,4,7,15,30,467.0,198.0,1.0,12.7,472.0,253.32,184.23
2018,4,7,15,45,514.5,175.0,1.0,12.35,454.5,215.61,150.54
2018,4,7,16,0,562.0,152.0,1.0,12.0,437.0,173.16,114.78
2018,4,7,16,15,540.0,139.0,1.0,11.75,390.0,128.95,85.4
2018,4,7,16,30,518.0,126.0,1.0,11.5,343.0,87.32,72.45
2018,4,7,16,45,475.5,113.0,0.95,11.25,292.0,77.95,64.51
2018,4,7,17,0,433.0,100.0,0.9,11.0,241.0,70.62,58.17
2018,4,7,17,15,374.0,88.0,0.9,10.7,194.5,63.59,51.96
2018,4,7,17,30,315.0,76.0,0.9,10.4,148.0,56.22,45.22
2018,4,7,17,45,249.0,61.5,0.85,10.05,109.5,46.49,36.14
2018,4,7,18,0,183.0,47.0,0.8,9.7,71.0,37.95,27.78
2018,4,7,18,15,105.5,30.0,0.8,9.6,42.5,24.63,12.99
2018,4,7,18,30,28.0,13.0,0.8,9.5,14.0,12.39,0.0
2018,4,7,18,45,14.0,6.5,0.8,9.35,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,5,45,1.0,4.5,0.7,7.8,4.5,0.0,0.0
2018,4,8,6,0,2.0,9.0,0.7,7.9,9.0,9.48,0.0
2018,4,8,6,15,1.0,23.0,0.7,8.1,23.0,22.35,11.28
2018,4,8,6,30,0.0,37.0,0.7,8.3,37.0,36.17,25.12
2018,4,8,6,45,6.0,58.5,0.7,8.45,60.0,63.01,48.94
2018,4,8,7,0,12.0,80.0,0.7,8.6,83.0,89.45,72.24
2018,4,8,7,15,140.5,101.5,0.7,8.85,147.5,215.31,181.8
2018,4,8,7,30,269.0,123.0,0.7,9.1,212.0,345.23,289.64
2018,4,8,7,45,429.5,121.5,0.7,9.35,291.0,479.77,396.85
2018,4,8,8,0,590.0,120.0,0.7,9.6,370.0,616.59,500.35
2018,4,8,8,15,654.0,120.5,0.7,10.0,429.0,683.24,545.98
2018,4,8,8,30,718.0,121.0,0.7,10.4,488.0,750.65,590.86
2018,4,8,8,45,555.5,173.0,0.7,10.8,472.5,681.63,536.79
2018,4,8,9,0,393.0,225.0,0.7,11.2,457.0,595.52,469.67
2018,4,8,9,15,450.0,224.5,0.7,11.55,508.5,660.73,516.87
2018,4,8,9,30,507.0,224.0,0.7,11.9,560.0,712.55,551.96
2018,4,8,9,45,594.0,208.0,0.7,12.3,622.5,777.92,596.47
2018,4,8,10,0,681.0,192.0,0.7,12.7,685.0,838.71,636.0
2018,4,8,10,15,760.5,169.0,0.7,13.0,740.5,882.7,662.7
2018,4,8,10,30,840.0,146.0,0.7,13.3,796.0,920.16,684.97
2018,4,8,10,45,864.0,139.5,0.7,13.65,825.5,926.76,686.97
2018,4,8,11,0,888.0,133.0,0.7,14.0,855.0,923.86,683.39
2018,4,8,11,15,892.0,133.5,0.7,14.25,870.5,914.04,675.85
2018,4,8,11,30,896.0,134.0,0.7,14.5,886.0,901.08,666.52
2018,4,8,11,45,897.0,135.0,0.7,14.75,893.5,883.02,654.01
2018,4,8,12,0,898.0,136.0,0.7,15.0,901.0,862.03,639.73
2018,4,8,12,15,899.5,135.5,0.7,15.15,901.5,837.2,623.23
2018,4,8,12,30,901.0,135.0,0.7,15.3,902.0,809.65,604.98
2018,4,8,12,45,901.5,133.0,0.7,15.45,894.5,777.41,583.55
2018,4,8,13,0,902.0,131.0,0.7,15.6,887.0,742.76,559.27
2018,4,8,13,15,896.5,130.0,0.75,15.65,870.0,702.82,531.38
2018,4,8,13,30,891.0,129.0,0.8,15.7,853.0,661.19,501.56
2018,4,8,13,45,882.5,128.5,0.8,15.75,828.5,616.76,468.33
2018,4,8,14,0,874.0,128.0,0.8,15.8,804.0,568.61,431.59
2018,4,8,14,15,862.0,127.5,0.8,15.7,772.5,519.92,393.59
2018,4,8,14,30,850.0,127.0,0.8,15.6,741.0,470.95,354.22
2018,4,8,14,45,834.0,126.0,0.85,15.5,703.5,420.0,312.51
2018,4,8,15,0,818.0,125.0,0.9,15.4,666.0,369.67,270.08
2018,4,8,15,15,801.0,121.5,0.9,15.4,623.0,317.81,225.43
2018,4,8,15,30,784.0,118.0,0.9,15.4,580.0,267.16,181.61
2018,4,8,15,45,756.0,115.5,0.95,14.95,532.0,210.99,135.2
2018,4,8,16,0,728.0,113.0,1.0,14.5,484.0,162.93,98.12
2018,4,8,16,15,689.0,110.5,1.0,14.1,433.0,117.16,69.35
2018,4,8,16,30,650.0,108.0,1.0,13.7,382.0,75.79,61.73
2018,4,8,16,45,601.0,101.5,1.0,13.3,329.5,69.17,56.24
2018,4,8,17,0,552.0,95.0,1.0,12.9,277.0,67.51,54.98
2018,4,8,17,15,486.5,86.0,1.0,12.3,226.0,62.27,50.45
2018,4,8,17,30,421.0,77.0,1.0,11.7,175.0,57.11,45.8
2018,4,8,17,45,327.5,64.5,1.0,11.1,129.0,48.9,38.15
2018,4,8,18,0,234.0,52.0,1.0,10.5,83.0,40.37,29.86
2018,4,8,18,15,139.5,33.5,1.0,10.2,50.0,27.33,15.58
2018,4,8,18,30,45.0,15.0,1.0,9.9,17.0,14.3,0.0
2018,4,8,18,45,22.5,7.5,0.95,9.55,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,5,45,5.0,7.5,1.1,10.25,7.5,0.0,0.0
2018,4,9,6,0,10.0,15.0,1.0,10.5,15.0,18.84,0.0
2018,4,9,6,15,33.5,32.0,0.85,11.2,36.0,65.14,44.66
2018,4,9,6,30,57.0,49.0,0.7,11.9,57.0,97.62,76.59
2018,4,9,6,45,90.0,70.0,0.5,12.65,88.5,143.42,116.59
2018,4,9,7,0,123.0,91.0,0.3,13.4,120.0,190.85,156.68
2018,4,9,7,15,198.5,107.5,0.3,13.75,168.0,273.42,224.9
2018,4,9,7,30,274.0,124.0,0.3,14.1,216.0,350.64,286.36
2018,4,9,7,45,319.0,140.0,0.25,14.45,264.0,409.23,330.49
2018,4,9,8,0,364.0,156.0,0.2,14.8,312.0,469.71,374.57
2018,4,9,8,15,368.5,176.0,0.2,15.3,350.0,504.28,397.5
2018,4,9,8,30,373.0,196.0,0.2,15.8,388.0,537.57,419.21
2018,4,9,8,45,338.5,223.5,0.2,16.25,410.0,545.51,421.44
2018,4,9,9,0,304.0,251.0,0.2,16.7,432.0,550.27,421.68
2018,4,9,9,15,289.0,272.5,0.2,17.15,454.5,562.35,427.7
2018,4,9,9,30,274.0,294.0,0.2,17.6,477.0,572.52,432.26
2018,4,9,9,45,507.5,235.5,0.2,18.1,596.5,727.81,542.42
2018,4,9,10,0,741.0,177.0,0.2,18.6,716.0,878.54,639.54
2018,4,9,10,15,797.5,161.5,0.2,18.85,763.5,905.4,652.38
2018,4,9,10,30,854.0,146.0,0.2,19.1,811.0,935.07,668.96
2018,4,9,10,45,797.0,178.0,0.2,19.3,812.5,913.48,653.65
2018,4,9,11,0,740.0,210.0,0.2,19.5,814.0,884.87,634.87
2018,4,9,11,15,781.5,193.5,0.15,19.65,842.0,890.32,637.05
2018,4,9,11,30,823.0,177.0,0.1,19.8,870.0,889.13,634.7
2018,4,9,11,45,859.0,159.5,0.1,19.9,889.0,882.36,629.95
2018,4,9,12,0,895.0,142.0,0.1,20.0,908.0,867.48,620.29
2018,4,9,12,15,800.0,190.0,0.15,20.05,874.5,816.29,588.54
2018,4,9,12,30,705.0,238.0,0.2,20.1,841.0,763.54,553.07
2018,4,9,12,45,663.0,258.0,0.2,20.15,821.0,723.89,526.18
2018,4,9,13,0,621.0,278.0,0.2,20.2,801.0,684.72,499.08
2018,4,9,13,15,612.5,273.0,0.2,20.15,780.5,646.52,473.23
2018,4,9,13,30,604.0,268.0,0.2,20.1,760.0,607.76,446.43
2018,4,9,13,45,568.5,272.0,0.2,20.05,725.0,561.28,413.48
2018,4,9,14,0,533.0,276.0,0.2,20.0,690.0,516.21,381.0
2018,4,9,14,15,518.5,267.5,0.2,19.8,657.5,473.06,349.59
2018,4,9,14,30,504.0,259.0,0.2,19.6,625.0,430.69,317.92
2018,4,9,14,45,438.0,265.0,0.25,19.45,571.5,381.15,281.14
2018,4,9,15,0,372.0,271.0,0.3,19.3,518.0,342.86,252.54
2018,4,9,15,15,350.5,258.0,0.3,19.3,479.0,303.51,221.91
2018,4,9,15,30,329.0,245.0,0.3,19.3,440.0,266.27,192.9
2018,4,9,15,45,308.5,227.0,0.35,18.6,398.5,227.84,163.93
2018,4,9,16,0,288.0,209.0,0.4,17.9,357.0,191.73,137.62
2018,4,9,16,15,380.0,169.5,0.4,17.4,344.0,143.48,99.41
2018,4,9,16,30,472.0,130.0,0.4,16.9,331.0,92.64,68.08
2018,4,9,16,45,414.5,121.0,0.45,16.35,281.0,83.16,67.65
2018,4,9,17,0,357.0,112.0,0.5,15.8,231.0,78.92,64.29
2018,4,9,17,15,340.5,94.0,0.5,15.15,191.5,67.77,54.7
2018,4,9,17,30,324.0,76.0,0.5,14.5,152.0,56.01,44.32
2018,4,9,17,45,255.0,61.5,0.5,13.85,112.0,46.31,35.48
2018,4,9,18,0,186.0,47.0,0.5,13.2,72.0,36.15,25.96
2018,4,9,18,15,120.0,31.0,0.5,12.95,44.5,25.46,14.41
2018,4,9,18,30,54.0,15.0,0.5,12.7,17.0,14.3,0.0
2018,4,9,18,45,27.0,7.5,0.5,12.45,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.5,10.0,1.5,1.43,0.0
2018,4,10,6,0,0.0,3.0,0.5,10.1,3.0,2.77,0.0
2018,4,10,6,15,0.0,4.5,0.45,10.25,4.5,4.16,0.0
2018,4,10,6,30,0.0,6.0,0.4,10.4,6.0,5.55,0.0
2018,4,10,6,45,0.0,8.0,0.4,10.55,8.0,7.4,0.77
2018,4,10,7,0,0.0,10.0,0.4,10.7,10.0,9.26,2.44
2018,4,10,7,15,0.0,12.0,0.4,10.8,12.0,11.12,4.08
2018,4,10,7,30,0.0,14.0,0.4,10.9,14.0,12.98,5.7
2018,4,10,7,45,0.0,17.5,0.4,11.0,17.5,16.23,8.5
2018,4,10,8,0,0.0,21.0,0.4,11.1,21.0,19.49,11.28
2018,4,10,8,15,0.0,24.5,0.4,11.25,24.5,22.75,14.03
2018,4,10,8,30,0.0,28.0,0.4,11.4,28.0,26.01,16.75
2018,4,10,8,45,0.0,31.5,0.45,11.55,31.5,29.28,19.46
2018,4,10,9,0,0.0,35.0,0.5,11.7,35.0,32.55,22.14
2018,4,10,9,15,0.0,39.5,0.5,11.85,39.5,36.76,25.61
2018,4,10,9,30,0.0,44.0,0.5,12.0,44.0,40.96,29.06
2018,4,10,9,45,1.5,92.0,0.5,12.1,93.0,87.17,67.51
2018,4,10,10,0,3.0,140.0,0.5,12.2,142.0,134.58,105.98
2018,4,10,10,15,5.5,174.5,0.5,12.3,178.5,170.1,134.17
2018,4,10,10,30,8.0,209.0,0.5,12.4,215.0,205.57,161.88
2018,4,10,10,45,7.0,195.5,0.5,12.5,201.0,191.07,149.96
2018,4,10,11,0,6.0,182.0,0.5,12.6,187.0,176.8,138.52
2018,4,10,11,15,9.0,208.5,0.5,12.7,216.0,204.36,160.23
2018,4,10,11,30,12.0,235.0,0.5,12.8,245.0,231.6,181.21
2018,4,10,11,45,17.5,275.0,0.5,12.9,290.0,273.34,213.16
2018,4,10,12,0,23.0,315.0,0.5,13.0,335.0,314.31,243.91
2018,4,10,12,15,25.5,321.0,0.55,13.05,343.0,323.09,250.35
2018,4,10,12,30,28.0,327.0,0.6,13.1,351.0,327.41,253.71
2018,4,10,12,45,36.0,346.0,0.6,13.1,376.5,347.17,268.69
2018,4,10,13,0,44.0,365.0,0.6,13.1,402.0,365.66,282.5
2018,4,10,13,15,58.5,367.5,0.65,13.25,416.0,372.49,287.85
2018,4,10,13,30,73.0,370.0,0.7,13.4,430.0,377.85,292.14
2018,4,10,13,45,156.5,368.0,0.7,13.5,491.5,414.12,319.94
2018,4,10,14,0,240.0,366.0,0.7,13.6,553.0,444.9,342.34
2018,4,10,14,15,262.5,345.5,0.75,13.65,543.0,418.62,322.25
2018,4,10,14,30,285.0,325.0,0.8,13.7,533.0,394.46,303.55
2018,4,10,14,45,370.5,283.5,0.85,13.7,539.5,376.05,287.8
2018,4,10,15,0,456.0,242.0,0.9,13.7,546.0,343.73,259.74
2018,4,10,15,15,598.5,187.0,0.9,13.7,559.5,313.12,229.46
2018,4,10,15,30,741.0,132.0,0.9,13.7,573.0,267.07,184.7
2018,4,10,15,45,693.5,131.5,0.9,13.35,518.5,216.53,143.23
2018,4,10,16,0,646.0,131.0,0.9,13.0,464.0,170.93,108.44
2018,4,10,16,15,703.0,108.5,0.9,12.7,437.5,120.44,70.76
2018,4,10,16,30,760.0,86.0,0.9,12.4,411.0,70.48,46.96
2018,4,10,16,45,719.5,81.5,0.9,12.05,357.5,53.43,42.47
2018,4,10,17,0,679.0,77.0,0.9,11.7,304.0,52.54,41.87
2018,4,10,17,15,619.5,71.0,0.9,11.25,251.0,50.37,40.01
2018,4,10,17,30,560.0,65.0,0.9,10.8,198.0,48.16,37.98
2018,4,10,17,45,439.5,56.5,0.85,10.3,145.0,43.54,33.57
2018,4,10,18,0,319.0,48.0,0.8,9.8,92.0,37.04,27.18
2018,4,10,18,15,213.0,34.0,0.8,9.5,58.0,26.77,16.08
2018,4,10,18,30,107.0,20.0,0.8,9.2,24.0,19.06,0.0
2018,4,10,18,45,53.5,10.0,0.8,8.9,12.0,9.53,0.0
2018,4,10,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,11,5,45,2.0,3.5,0.75,8.4,3.5,4.17,0.0
2018,4,11,6,0,4.0,7.0,0.7,8.5,7.0,8.42,0.0
2018,4,11,6,15,2.0,11.0,0.7,8.65,11.0,11.2,3.46
2018,4,11,6,30,0.0,15.0,0.7,8.8,15.0,13.89,6.28
2018,4,11,6,45,0.0,22.5,0.7,8.95,22.5,20.86,12.53
2018,4,11,7,0,0.0,30.0,0.7,9.1,30.0,27.83,18.74
2018,4,11,7,15,0.0,40.0,0.65,9.2,40.0,37.14,26.9
2018,4,11,7,30,0.0,50.0,0.6,9.3,50.0,46.46,34.95
2018,4,11,7,45,8.0,84.5,0.6,9.4,88.0,85.54,68.71
2018,4,11,8,0,16.0,119.0,0.6,9.5,126.0,127.13,103.79
2018,4,11,8,15,8.0,99.0,0.6,9.55,102.5,99.61,79.9
2018,4,11,8,30,0.0,79.0,0.6,9.6,79.0,73.56,57.4
2018,4,11,8,45,0.0,98.5,0.6,9.65,98.5,92.15,72.91
2018,4,11,9,0,0.0,118.0,0.6,9.7,118.0,111.12,88.44
2018,4,11,9,15,1.0,136.5,0.65,9.75,137.0,129.98,103.76
2018,4,11,9,30,2.0,155.0,0.7,9.8,156.0,148.82,118.91
2018,4,11,9,45,15.0,209.5,0.75,9.85,220.5,214.28,172.0
2018,4,11,10,0,28.0,264.0,0.8,9.9,285.0,290.62,232.05
2018,4,11,10,15,32.5,271.5,0.85,9.9,296.5,300.46,239.1
2018,4,11,10,30,37.0,279.0,0.9,9.9,308.0,310.12,246.48
2018,4,11,10,45,112.5,342.5,0.9,9.95,434.5,450.62,355.31
2018,4,11,11,0,188.0,406.0,0.9,10.0,561.0,577.46,448.26
2018,4,11,11,15,198.5,413.5,0.95,10.0,580.0,586.85,453.83
2018,4,11,11,30,209.0,421.0,1.0,10.0,599.0,595.02,459.82
2018,4,11,11,45,282.5,405.5,1.0,10.0,648.0,637.95,492.1
2018,4,11,12,0,356.0,390.0,1.0,10.0,697.0,670.5,516.2
2018,4,11,12,15,345.0,380.5,1.05,10.05,678.0,637.8,492.56
2018,4,11,12,30,334.0,371.0,1.1,10.1,659.0,604.97,469.27
2018,4,11,12,45,179.0,324.5,1.15,10.15,478.5,433.13,340.52
2018,4,11,13,0,24.0,278.0,1.2,10.2,298.0,273.48,215.92
2018,4,11,13,15,17.0,248.0,1.2,10.15,262.0,240.22,190.59
2018,4,11,13,30,10.0,218.0,1.2,10.1,226.0,207.4,164.7
2018,4,11,13,45,13.5,240.5,1.2,10.1,251.0,228.53,181.83
2018,4,11,14,0,17.0,263.0,1.2,10.1,276.0,248.76,197.94
2018,4,11,14,15,16.0,251.0,1.25,10.0,263.0,235.88,187.96
2018,4,11,14,30,15.0,239.0,1.3,9.9,250.0,223.15,178.21
2018,4,11,14,45,27.5,240.5,1.3,9.75,259.5,221.65,177.25
2018,4,11,15,0,40.0,242.0,1.3,9.6,269.0,223.32,178.6
2018,4,11,15,15,25.0,188.0,1.3,9.6,204.5,171.77,137.32
2018,4,11,15,30,10.0,134.0,1.3,9.6,140.0,125.12,99.74
2018,4,11,15,45,37.5,157.5,1.3,9.3,177.5,143.73,114.51
2018,4,11,16,0,65.0,181.0,1.3,9.0,215.0,160.64,127.72
2018,4,11,16,15,92.0,157.0,1.3,8.85,199.5,131.97,103.71
2018,4,11,16,30,119.0,133.0,1.3,8.7,184.0,107.67,85.61
2018,4,11,16,45,173.5,124.0,1.3,8.5,188.0,91.62,77.39
2018,4,11,17,0,228.0,115.0,1.3,8.3,192.0,86.36,72.93
2018,4,11,17,15,227.0,101.0,1.3,8.15,166.5,77.11,64.7
2018,4,11,17,30,226.0,87.0,1.3,8.0,141.0,67.45,55.87
2018,4,11,17,45,186.0,68.5,1.3,7.85,106.0,54.08,43.41
2018,4,11,18,0,146.0,50.0,1.3,7.7,71.0,40.22,30.28
2018,4,11,18,15,89.0,33.0,1.3,7.55,44.0,27.02,16.74
2018,4,11,18,30,32.0,16.0,1.3,7.4,17.0,14.06,0.0
2018,4,11,18,45,16.0,8.0,1.3,7.3,8.5,7.63,0.0
2018,4,11,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,12,5,45,48.5,12.0,0.8,5.05,14.5,31.92,0.0
2018,4,12,6,0,97.0,24.0,0.8,5.2,29.0,86.74,6.53
2018,4,12,6,15,171.5,39.0,0.8,5.45,60.5,164.95,129.87
2018,4,12,6,30,246.0,54.0,0.8,5.7,92.0,229.48,190.95
2018,4,12,6,45,335.5,67.0,0.8,5.95,139.5,307.09,259.36
2018,4,12,7,0,425.0,80.0,0.8,6.2,187.0,391.79,331.11
2018,4,12,7,15,300.5,76.0,0.8,6.5,160.0,315.26,268.0
2018,4,12,7,30,176.0,72.0,0.8,6.8,133.0,215.64,184.03
2018,4,12,7,45,128.5,103.5,0.8,7.1,152.0,212.0,179.68
2018,4,12,8,0,81.0,135.0,0.8,7.4,171.0,214.3,179.29
2018,4,12,8,15,282.5,155.5,0.75,7.7,301.5,413.17,344.09
2018,4,12,8,30,484.0,176.0,0.7,8.0,432.0,623.39,503.65
2018,4,12,8,45,310.5,211.0,0.7,8.35,380.5,509.63,410.5
2018,4,12,9,0,137.0,246.0,0.7,8.7,329.0,388.18,312.6
2018,4,12,9,15,100.5,251.0,0.7,8.9,314.0,360.17,289.82
2018,4,12,9,30,64.0,256.0,0.7,9.1,299.0,318.59,255.65
2018,4,12,9,45,66.5,279.0,0.7,9.35,326.0,343.73,274.61
2018,4,12,10,0,69.0,302.0,0.7,9.6,353.0,368.29,292.41
2018,4,12,10,15,175.0,311.5,0.7,9.8,448.0,483.26,381.48
2018,4,12,10,30,281.0,321.0,0.7,10.0,543.0,596.0,464.37
2018,4,12,10,45,228.0,326.0,0.7,10.15,509.5,547.4,425.66
2018,4,12,11,0,175.0,331.0,0.7,10.3,476.0,489.8,382.01
2018,4,12,11,15,125.5,346.0,0.75,10.4,451.0,455.59,355.48
2018,4,12,11,30,76.0,361.0,0.8,10.5,426.0,414.85,323.66
2018,4,12,11,45,273.5,314.0,0.85,10.55,550.5,541.96,424.05
2018,4,12,12,0,471.0,267.0,0.9,10.6,675.0,652.63,507.18
2018,4,12,12,15,292.5,313.0,0.9,10.65,566.5,533.48,415.35
2018,4,12,12,30,114.0,359.0,0.9,10.7,458.0,425.2,331.43
2018,4,12,12,45,344.0,313.5,0.9,10.7,607.0,544.53,425.78
2018,4,12,13,0,574.0,268.0,0.9,10.7,756.0,647.38,501.99
2018,4,12,13,15,504.0,290.0,0.95,10.75,713.0,594.76,461.33
2018,4,12,13,30,434.0,312.0,1.0,10.8,670.0,545.24,424.18
2018,4,12,13,45,362.0,326.0,1.0,10.8,619.0,494.59,385.54
2018,4,12,14,0,290.0,340.0,1.0,10.8,568.0,447.21,349.12
2018,4,12,14,15,502.5,264.0,1.0,10.75,640.5,466.16,363.34
2018,4,12,14,30,715.0,188.0,1.0,10.7,713.0,467.48,361.0
2018,4,12,14,45,686.5,187.5,1.0,10.6,671.5,417.59,319.6
2018,4,12,15,0,658.0,187.0,1.0,10.5,630.0,369.87,279.52
2018,4,12,15,15,660.0,174.0,1.0,10.5,594.5,323.01,238.73
2018,4,12,15,30,662.0,161.0,1.0,10.5,559.0,275.69,197.09
2018,4,12,15,45,691.0,142.0,1.0,10.2,528.5,228.12,154.71
2018,4,12,16,0,720.0,123.0,1.0,9.9,498.0,177.62,111.81
2018,4,12,16,15,684.5,115.0,1.0,9.7,443.0,128.0,77.57
2018,4,12,16,30,649.0,107.0,1.0,9.5,388.0,82.39,56.04
2018,4,12,16,45,612.5,98.5,1.0,9.25,337.0,65.85,54.11
2018,4,12,17,0,576.0,90.0,1.0,9.0,286.0,62.4,51.21
2018,4,12,17,15,529.0,83.5,0.95,8.65,240.0,60.42,49.54
2018,4,12,17,30,482.0,77.0,0.9,8.3,194.0,58.45,47.71
2018,4,12,17,45,396.0,65.0,0.9,7.9,146.0,49.02,38.89
2018,4,12,18,0,310.0,53.0,0.9,7.5,98.0,40.89,30.98
2018,4,12,18,15,196.0,36.5,0.9,7.15,61.0,28.67,18.44
2018,4,12,18,30,82.0,20.0,0.9,6.8,24.0,16.6,0.0
2018,4,12,18,45,41.0,10.0,0.9,6.45,12.0,9.53,0.0
2018,4,12,19,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,13,5,45,59.0,12.0,0.8,5.35,15.5,36.55,0.0
2018,4,13,6,0,118.0,24.0,0.8,5.9,31.0,104.29,30.37
2018,4,13,6,15,231.5,38.5,0.75,6.55,69.0,194.99,154.96
2018,4,13,6,30,345.0,53.0,0.7,7.2,107.0,283.98,235.2
2018,4,13,6,45,418.0,63.0,0.7,7.85,153.0,354.72,296.48
2018,4,13,7,0,491.0,73.0,0.7,8.5,199.0,430.38,359.08
2018,4,13,7,15,566.5,78.5,0.7,9.15,255.0,506.8,419.45
2018,4,13,7,30,642.0,84.0,0.7,9.8,311.0,586.88,479.79
2018,4,13,7,45,678.5,89.5,0.7,10.45,362.5,640.89,516.91
2018,4,13,8,0,715.0,95.0,0.7,11.1,414.0,695.1,552.96
2018,4,13,8,15,742.0,99.5,0.7,11.6,464.0,740.23,581.67
2018,4,13,8,30,769.0,104.0,0.7,12.1,514.0,780.3,606.24
2018,4,13,8,45,789.0,107.5,0.7,12.6,560.0,816.13,627.44
2018,4,13,9,0,809.0,111.0,0.7,13.1,606.0,849.96,646.98
2018,4,13,9,15,827.0,113.0,0.7,13.45,649.0,878.06,662.81
2018,4,13,9,30,845.0,115.0,0.7,13.8,692.0,903.65,676.94
2018,4,13,9,45,860.0,115.5,0.7,14.2,729.0,922.12,686.24
2018,4,13,10,0,875.0,116.0,0.7,14.6,766.0,930.47,689.11
2018,4,13,10,15,882.5,117.5,0.7,14.85,795.5,937.47,691.76
2018,4,13,10,30,890.0,119.0,0.7,15.1,825.0,941.31,692.52
2018,4,13,10,45,895.0,120.5,0.7,15.4,847.5,939.67,689.81
2018,4,13,11,0,900.0,122.0,0.7,15.7,870.0,934.81,685.27
2018,4,13,11,15,847.0,154.5,0.7,15.9,868.5,912.89,670.18
2018,4,13,11,30,794.0,187.0,0.7,16.1,867.0,881.94,649.55
2018,4,13,11,45,793.0,189.5,0.65,16.3,873.5,864.12,636.7
2018,4,13,12,0,792.0,192.0,0.6,16.5,880.0,843.7,622.07
2018,4,13,12,15,765.5,207.5,0.65,16.6,872.0,814.8,603.43
2018,4,13,12,30,739.0,223.0,0.7,16.7,864.0,782.14,581.36
2018,4,13,12,45,794.0,189.0,0.7,16.8,872.0,762.37,568.9
2018,4,13,13,0,849.0,155.0,0.7,16.9,880.0,738.86,553.29
2018,4,13,13,15,872.5,139.0,0.7,16.85,872.0,705.31,529.99
2018,4,13,13,30,896.0,123.0,0.7,16.8,864.0,669.55,504.58
2018,4,13,13,45,877.0,128.0,0.75,16.75,836.5,623.57,471.23
2018,4,13,14,0,858.0,133.0,0.8,16.7,809.0,574.8,435.04
2018,4,13,14,15,827.0,139.0,0.8,16.55,770.5,523.05,395.34
2018,4,13,14,30,796.0,145.0,0.8,16.4,732.0,472.81,355.72
2018,4,13,14,45,799.5,134.0,0.8,16.25,698.5,423.49,315.51
2018,4,13,15,0,803.0,123.0,0.8,16.1,665.0,373.04,273.11
2018,4,13,15,15,766.5,125.0,0.8,16.1,616.5,320.87,229.11
2018,4,13,15,30,730.0,127.0,0.8,16.1,568.0,266.28,183.23
2018,4,13,15,45,722.0,119.5,0.85,15.55,527.0,217.89,142.25
2018,4,13,16,0,714.0,112.0,0.9,15.0,486.0,170.25,103.84
2018,4,13,16,15,673.5,108.0,0.9,14.65,433.0,123.63,72.42
2018,4,13,16,30,633.0,104.0,0.9,14.3,380.0,81.52,53.35
2018,4,13,16,45,617.5,94.0,0.9,13.9,335.5,62.1,49.8
2018,4,13,17,0,602.0,84.0,0.9,13.5,291.0,57.36,45.82
2018,4,13,17,15,557.0,75.0,0.9,13.0,241.5,53.0,42.07
2018,4,13,17,30,512.0,66.0,0.9,12.5,192.0,48.35,37.92
2018,4,13,17,45,431.5,56.5,0.9,11.95,145.5,42.92,32.86
2018,4,13,18,0,351.0,47.0,0.9,11.4,99.0,37.25,27.33
2018,4,13,18,15,236.0,34.5,0.9,11.05,63.5,26.99,16.95
2018,4,13,18,30,121.0,22.0,0.9,10.7,28.0,17.57,0.0
2018,4,13,18,45,60.5,11.0,0.9,10.4,14.0,10.48,0.0
2018,4,13,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,14,5,45,75.0,13.0,0.8,7.75,18.0,44.57,0.0
2018,4,14,6,0,150.0,26.0,0.8,8.1,36.0,124.1,54.15
2018,4,14,6,15,270.0,40.0,0.8,8.7,76.5,217.43,172.97
2018,4,14,6,30,390.0,54.0,0.8,9.3,117.0,311.51,256.44
2018,4,14,6,45,446.0,64.5,0.75,9.9,161.5,374.93,310.92
2018,4,14,7,0,502.0,75.0,0.7,10.5,206.0,441.53,365.28
2018,4,14,7,15,569.0,81.5,0.7,11.1,261.0,513.99,421.92
2018,4,14,7,30,636.0,88.0,0.7,11.7,316.0,589.52,478.2
2018,4,14,7,45,688.0,91.0,0.65,12.35,371.5,652.09,520.79
2018,4,14,8,0,740.0,94.0,0.6,13.0,427.0,715.74,562.16
2018,4,14,8,15,767.5,98.0,0.55,13.6,478.0,757.25,586.55
2018,4,14,8,30,795.0,102.0,0.5,14.2,529.0,802.12,612.74
2018,4,14,8,45,816.5,104.5,0.5,14.85,576.0,838.62,633.34
2018,4,14,9,0,838.0,107.0,0.5,15.5,623.0,873.1,652.33
2018,4,14,9,15,855.0,108.5,0.45,15.8,666.0,900.17,666.05
2018,4,14,9,30,872.0,110.0,0.4,16.1,709.0,924.62,678.04
2018,4,14,9,45,886.5,110.5,0.4,16.45,746.5,935.59,682.34
2018,4,14,10,0,901.0,111.0,0.4,16.8,784.0,951.06,689.82
2018,4,14,10,15,909.0,112.5,0.4,17.05,814.0,958.58,692.54
2018,4,14,10,30,917.0,114.0,0.4,17.3,844.0,962.86,693.49
2018,4,14,10,45,922.5,115.0,0.4,17.5,867.0,961.04,690.94
2018,4,14,11,0,928.0,116.0,0.4,17.7,890.0,955.91,686.58
2018,4,14,11,15,931.5,116.0,0.45,17.8,905.0,944.7,679.94
2018,4,14,11,30,935.0,116.0,0.5,17.9,920.0,930.28,671.46
2018,4,14,11,45,937.0,116.5,0.5,18.0,927.5,911.92,659.53
2018,4,14,12,0,939.0,117.0,0.5,18.1,935.0,890.5,645.78
2018,4,14,12,15,939.5,116.5,0.5,18.1,935.0,863.97,629.06
2018,4,14,12,30,940.0,116.0,0.5,18.1,935.0,834.68,610.58
2018,4,14,12,45,938.5,115.0,0.55,18.1,926.0,800.83,589.94
2018,4,14,13,0,937.0,114.0,0.6,18.1,917.0,764.61,567.51
2018,4,14,13,15,933.0,113.0,0.6,18.0,900.0,724.51,539.93
2018,4,14,13,30,929.0,112.0,0.6,17.9,883.0,682.53,510.28
2018,4,14,13,45,922.5,111.5,0.6,17.85,859.0,637.84,477.83
2018,4,14,14,0,916.0,111.0,0.6,17.8,835.0,591.84,443.52
2018,4,14,14,15,907.5,110.0,0.65,17.55,804.5,543.31,407.11
2018,4,14,14,30,899.0,109.0,0.7,17.3,774.0,494.06,368.8
