Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,14,45,710.0,180.5,0.5,17.7,702.5,440.73,327.11
2018,4,24,15,0,695.0,175.0,0.5,17.5,664.0,392.33,288.36
2018,4,24,15,15,722.5,153.5,0.5,17.5,635.0,345.47,248.74
2018,4,24,15,30,750.0,132.0,0.5,17.5,606.0,295.76,205.72
2018,4,24,15,45,677.5,143.0,0.5,16.7,547.0,247.48,167.41
2018,4,24,16,0,605.0,154.0,0.5,15.9,488.0,206.94,136.85
2018,4,24,16,15,535.0,151.0,0.5,15.4,426.5,163.58,106.7
2018,4,24,16,30,465.0,148.0,0.5,14.9,365.0,126.39,85.73
2018,4,24,16,45,405.0,139.5,0.45,14.4,312.5,93.85,77.2
2018,4,24,17,0,345.0,131.0,0.4,13.9,260.0,90.45,74.71
2018,4,24,17,15,346.5,110.0,0.4,13.4,223.0,77.72,63.83
2018,4,24,17,30,348.0,89.0,0.4,12.9,186.0,64.29,52.1
2018,4,24,17,45,307.0,73.5,0.4,12.4,146.0,54.27,43.13
2018,4,24,18,0,266.0,58.0,0.4,11.9,106.0,43.75,33.45
2018,4,24,18,15,203.5,43.5,0.45,11.5,73.5,33.48,23.73
2018,4,24,18,30,141.0,29.0,0.5,11.1,41.0,22.75,11.83
2018,4,24,18,45,77.5,16.5,0.55,10.7,22.5,15.73,0.0
2018,4,24,19,0,14.0,4.0,0.6,10.3,4.0,0.0,0.0
2018,4,24,19,15,7.0,2.0,0.6,10.1,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,15,20.5,4.5,0.9,8.4,5.0,0.0,0.0
2018,4,25,5,30,41.0,9.0,0.8,8.8,10.0,25.81,0.0
2018,4,25,5,45,151.5,25.5,0.75,9.2,40.5,122.08,50.15
2018,4,25,6,0,262.0,42.0,0.7,9.6,71.0,214.04,168.88
2018,4,25,6,15,363.0,53.0,0.6,10.3,116.0,292.38,239.09
2018,4,25,6,30,464.0,64.0,0.5,11.0,161.0,382.44,314.31
2018,4,25,6,45,532.5,72.0,0.4,11.75,212.5,455.55,372.36
2018,4,25,7,0,601.0,80.0,0.3,12.5,264.0,532.57,430.11
2018,4,25,7,15,647.5,86.0,0.3,13.4,317.5,594.93,474.62
2018,4,25,7,30,694.0,92.0,0.3,14.3,371.0,658.73,517.2
2018,4,25,7,45,682.5,103.0,0.25,15.2,408.0,684.01,530.11
2018,4,25,8,0,671.0,114.0,0.2,16.1,445.0,706.39,541.09
2018,4,25,8,15,740.0,111.0,0.2,16.55,510.0,777.03,586.22
2018,4,25,8,30,809.0,108.0,0.2,17.0,575.0,844.71,627.18
2018,4,25,8,45,827.5,111.0,0.2,17.45,621.5,879.38,645.7
2018,4,25,9,0,846.0,114.0,0.2,17.9,668.0,911.87,663.1
2018,4,25,9,15,860.0,116.0,0.2,18.2,709.5,936.7,675.88
2018,4,25,9,30,874.0,118.0,0.2,18.5,751.0,958.82,687.04
2018,4,25,9,45,885.0,119.5,0.25,18.8,787.0,966.9,690.57
2018,4,25,10,0,896.0,121.0,0.3,19.1,823.0,979.91,697.57
2018,4,25,10,15,902.5,123.0,0.3,19.25,851.5,986.12,699.73
2018,4,25,10,30,909.0,125.0,0.3,19.4,880.0,989.12,700.17
2018,4,25,10,45,914.0,126.0,0.3,19.55,902.0,986.44,697.32
2018,4,25,11,0,919.0,127.0,0.3,19.7,924.0,980.53,692.73
2018,4,25,11,15,922.0,128.0,0.35,19.75,938.5,969.58,686.58
2018,4,25,11,30,925.0,129.0,0.4,19.8,953.0,955.49,678.67
2018,4,25,11,45,925.5,129.0,0.4,19.8,958.5,935.17,666.05
2018,4,25,12,0,926.0,129.0,0.4,19.8,964.0,911.99,651.76
2018,4,25,12,15,927.0,127.5,0.4,19.8,963.0,885.05,635.16
2018,4,25,12,30,928.0,126.0,0.4,19.8,962.0,855.46,616.87
2018,4,25,12,45,928.0,124.0,0.4,19.8,953.0,822.13,596.13
2018,4,25,13,0,928.0,122.0,0.4,19.8,944.0,786.45,573.76
2018,4,25,13,15,923.5,121.0,0.4,19.7,926.5,746.35,547.76
2018,4,25,13,30,919.0,120.0,0.4,19.6,909.0,704.5,519.09
2018,4,25,13,45,913.0,118.5,0.45,19.45,884.5,659.74,488.46
2018,4,25,14,0,907.0,117.0,0.5,19.3,860.0,613.72,455.91
2018,4,25,14,15,898.5,116.0,0.5,19.1,829.0,565.75,420.35
2018,4,25,14,30,890.0,115.0,0.5,18.9,798.0,517.12,383.14
2018,4,25,14,45,879.0,112.5,0.5,18.65,760.5,465.76,342.82
2018,4,25,15,0,868.0,110.0,0.5,18.4,723.0,414.43,301.22
2018,4,25,15,15,853.5,108.0,0.5,18.4,680.5,356.81,253.63
2018,4,25,15,30,839.0,106.0,0.5,18.4,638.0,305.45,209.9
2018,4,25,15,45,819.0,103.0,0.5,17.85,590.5,253.2,166.01
2018,4,25,16,0,799.0,100.0,0.5,17.3,543.0,202.85,124.77
2018,4,25,16,15,772.5,96.0,0.5,17.0,492.0,153.08,87.53
2018,4,25,16,30,746.0,92.0,0.5,16.7,441.0,100.53,54.78
2018,4,25,16,45,710.5,87.5,0.5,16.35,389.0,56.01,43.81
2018,4,25,17,0,675.0,83.0,0.5,16.0,337.0,54.75,43.0
2018,4,25,17,15,625.0,77.0,0.55,15.2,284.5,52.75,41.47
2018,4,25,17,30,575.0,71.0,0.6,14.4,232.0,50.65,39.75
2018,4,25,17,45,502.0,63.0,0.6,13.6,182.5,46.67,36.2
2018,4,25,18,0,429.0,55.0,0.6,12.8,133.0,42.54,32.28
2018,4,25,18,15,321.0,43.5,0.6,12.25,91.5,34.81,24.85
2018,4,25,18,30,213.0,32.0,0.6,11.7,50.0,25.22,14.13
2018,4,25,18,45,115.5,18.0,0.6,11.1,27.0,17.16,0.0
2018,4,25,19,0,18.0,4.0,0.6,10.5,4.0,0.0,0.0
2018,4,25,19,15,9.0,2.0,0.6,10.4,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,26,5,15,3.0,3.0,0.7,8.0,3.0,0.0,0.0
2018,4,26,5,30,6.0,6.0,0.7,8.4,6.0,8.26,0.0
2018,4,26,5,45,5.5,17.5,0.7,8.75,18.0,20.12,5.54
2018,4,26,6,0,5.0,29.0,0.7,9.1,30.0,29.82,19.29
2018,4,26,6,15,16.5,46.5,0.65,9.55,50.0,59.26,45.4
2018,4,26,6,30,28.0,64.0,0.6,10.0,70.0,85.91,68.99
2018,4,26,6,45,40.5,85.0,0.6,10.45,96.0,118.25,97.03
2018,4,26,7,0,53.0,106.0,0.6,10.9,122.0,150.96,124.74
2018,4,26,7,15,59.0,127.0,0.6,11.35,148.0,179.4,148.04
2018,4,26,7,30,65.0,148.0,0.6,11.8,174.0,207.82,170.74
2018,4,26,7,45,87.0,169.5,0.6,12.25,209.5,249.46,204.05
2018,4,26,8,0,109.0,191.0,0.6,12.7,245.0,304.65,247.03
2018,4,26,8,15,216.5,200.5,0.6,13.1,321.5,419.83,337.34
2018,4,26,8,30,324.0,210.0,0.6,13.5,398.0,526.31,416.83
2018,4,26,8,45,481.0,189.0,0.6,13.85,493.0,660.39,514.11
2018,4,26,9,0,638.0,168.0,0.6,14.2,588.0,791.16,603.1
2018,4,26,9,15,708.0,157.5,0.6,14.55,650.5,850.17,638.6
2018,4,26,9,30,778.0,147.0,0.6,14.9,713.0,903.34,670.48
2018,4,26,9,45,832.0,132.0,0.6,15.25,763.0,940.72,691.66
2018,4,26,10,0,886.0,117.0,0.6,15.6,813.0,967.97,706.38
2018,4,26,10,15,894.0,118.0,0.6,15.85,842.0,974.58,708.42
2018,4,26,10,30,902.0,119.0,0.6,16.1,871.0,978.03,708.93
2018,4,26,10,45,907.0,120.5,0.6,16.3,893.0,976.0,706.3
2018,4,26,11,0,912.0,122.0,0.6,16.5,915.0,970.74,701.87
2018,4,26,11,15,915.5,122.5,0.65,16.6,929.5,959.92,695.46
2018,4,26,11,30,919.0,123.0,0.7,16.7,944.0,945.97,687.21
2018,4,26,11,45,921.0,123.0,0.7,16.8,951.0,927.17,674.94
2018,4,26,12,0,923.0,123.0,0.7,16.9,958.0,905.45,660.92
2018,4,26,12,15,923.5,122.5,0.7,16.85,957.0,879.2,644.39
2018,4,26,12,30,924.0,122.0,0.7,16.8,956.0,850.32,626.17
2018,4,26,12,45,922.5,121.5,0.75,16.8,947.5,817.4,605.95
2018,4,26,13,0,921.0,121.0,0.8,16.8,939.0,782.22,584.02
2018,4,26,13,15,918.0,119.5,0.8,16.65,922.0,743.01,558.02
2018,4,26,13,30,915.0,118.0,0.8,16.5,905.0,701.96,529.17
2018,4,26,13,45,909.5,116.5,0.8,16.4,881.0,657.72,497.23
2018,4,26,14,0,904.0,115.0,0.8,16.3,857.0,612.18,463.48
2018,4,26,14,15,896.5,113.5,0.8,16.15,826.5,564.5,427.26
2018,4,26,14,30,889.0,112.0,0.8,16.0,796.0,516.09,389.33
2018,4,26,14,45,878.5,110.0,0.85,15.8,759.5,465.46,348.94
2018,4,26,15,0,868.0,108.0,0.9,15.6,723.0,414.8,307.13
2018,4,26,15,15,854.0,105.5,0.9,15.6,680.5,356.92,258.32
2018,4,26,15,30,840.0,103.0,0.9,15.6,638.0,305.3,213.47
2018,4,26,15,45,821.0,100.5,0.9,15.05,591.5,253.65,169.1
2018,4,26,16,0,802.0,98.0,0.9,14.5,545.0,203.78,127.31
2018,4,26,16,15,777.5,94.5,0.9,14.1,495.0,154.47,89.51
2018,4,26,16,30,753.0,91.0,0.9,13.7,445.0,107.92,60.77
2018,4,26,16,45,719.5,86.0,0.9,13.35,393.0,57.04,45.26
2018,4,26,17,0,686.0,81.0,0.9,13.0,341.0,53.12,42.06
2018,4,26,17,15,639.0,75.0,0.9,12.5,289.0,51.05,40.4
2018,4,26,17,30,592.0,69.0,0.9,12.0,237.0,48.85,38.53
2018,4,26,17,45,522.0,61.5,0.9,11.45,187.5,45.22,35.23
2018,4,26,18,0,452.0,54.0,0.9,10.9,138.0,41.45,31.59
2018,4,26,18,15,345.0,43.5,0.85,10.5,96.0,34.64,24.94
2018,4,26,18,30,238.0,33.0,0.8,10.1,54.0,26.0,15.25
2018,4,26,18,45,130.5,19.0,0.8,9.7,29.5,18.11,0.0
2018,4,26,19,0,23.0,5.0,0.8,9.3,5.0,4.77,0.0
2018,4,26,19,15,11.5,2.5,0.8,9.2,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,27,5,15,36.0,6.5,0.45,9.0,7.5,0.0,0.0
2018,4,27,5,30,72.0,13.0,0.4,9.3,15.0,43.06,0.0
2018,4,27,5,45,197.0,27.0,0.4,9.55,47.0,148.7,85.66
2018,4,27,6,0,322.0,41.0,0.4,9.8,79.0,243.07,193.25
2018,4,27,6,15,411.5,50.0,0.4,10.1,123.5,319.37,261.0
2018,4,27,6,30,501.0,59.0,0.4,10.4,168.0,402.25,330.68
2018,4,27,6,45,325.0,76.0,0.4,10.75,154.0,324.33,268.75
2018,4,27,7,0,149.0,93.0,0.4,11.1,140.0,221.67,183.99
2018,4,27,7,15,75.5,91.0,0.45,11.35,115.0,157.35,129.94
2018,4,27,7,30,2.0,89.0,0.5,11.6,90.0,85.49,67.45
2018,4,27,7,45,165.0,123.5,0.5,11.9,206.0,279.93,232.18
2018,4,27,8,0,328.0,158.0,0.5,12.2,322.0,458.05,371.62
2018,4,27,8,15,209.0,191.0,0.5,12.45,299.5,402.45,322.71
2018,4,27,8,30,90.0,224.0,0.5,12.7,277.0,312.41,249.25
2018,4,27,8,45,217.0,241.0,0.5,12.9,381.5,470.91,372.78
2018,4,27,9,0,344.0,258.0,0.5,13.1,486.0,606.06,470.91
2018,4,27,9,15,336.0,288.0,0.5,13.3,521.5,633.75,486.51
2018,4,27,9,30,328.0,318.0,0.5,13.5,557.0,659.3,501.82
2018,4,27,9,45,219.5,327.5,0.5,13.7,491.0,552.94,422.8
2018,4,27,10,0,111.0,337.0,0.5,13.9,425.0,457.98,351.24
2018,4,27,10,15,77.5,341.0,0.5,14.0,403.5,415.3,319.28
2018,4,27,10,30,44.0,345.0,0.5,14.1,382.0,384.89,295.47
2018,4,27,10,45,53.5,352.5,0.5,14.2,398.5,398.38,305.55
2018,4,27,11,0,63.0,360.0,0.5,14.3,415.0,411.4,314.87
2018,4,27,11,15,41.0,324.5,0.55,14.35,360.5,352.5,270.74
2018,4,27,11,30,19.0,289.0,0.6,14.4,306.0,289.66,223.4
2018,4,27,11,45,26.5,318.0,0.6,14.45,342.0,327.46,252.32
2018,4,27,12,0,34.0,347.0,0.6,14.5,378.0,358.62,275.25
2018,4,27,12,15,76.0,370.0,0.6,14.45,439.0,411.29,315.03
2018,4,27,12,30,118.0,393.0,0.6,14.4,500.0,462.84,353.0
2018,4,27,12,45,124.5,415.0,0.6,14.4,527.0,479.28,364.17
2018,4,27,13,0,131.0,437.0,0.6,14.4,554.0,494.12,374.5
2018,4,27,13,15,128.0,428.5,0.6,14.3,541.0,474.54,360.35
2018,4,27,13,30,125.0,420.0,0.6,14.2,528.0,455.12,346.58
2018,4,27,13,45,140.0,411.0,0.6,14.1,529.0,446.42,340.77
2018,4,27,14,0,155.0,402.0,0.6,14.0,530.0,436.33,333.65
2018,4,27,14,15,192.5,380.5,0.6,13.9,533.5,426.53,326.73
2018,4,27,14,30,230.0,359.0,0.6,13.8,537.0,413.44,316.83
2018,4,27,14,45,301.5,324.5,0.65,13.7,546.0,394.72,302.26
2018,4,27,15,0,373.0,290.0,0.7,13.6,555.0,375.35,285.85
2018,4,27,15,15,378.5,271.0,0.7,13.6,526.0,339.6,256.6
2018,4,27,15,30,384.0,252.0,0.7,13.6,497.0,303.36,226.56
2018,4,27,15,45,454.5,213.5,0.7,13.3,483.0,259.4,188.06
2018,4,27,16,0,525.0,175.0,0.7,13.0,469.0,215.2,148.78
2018,4,27,16,15,537.0,153.5,0.7,12.75,430.5,170.14,112.76
2018,4,27,16,30,549.0,132.0,0.7,12.5,392.0,123.29,79.87
2018,4,27,16,45,565.0,115.5,0.7,12.25,356.5,80.04,65.75
2018,4,27,17,0,581.0,99.0,0.7,12.0,321.0,66.65,54.25
2018,4,27,17,15,539.0,93.0,0.7,11.65,275.0,65.34,53.32
2018,4,27,17,30,497.0,87.0,0.7,11.3,229.0,62.86,51.2
2018,4,27,17,45,430.0,76.0,0.7,10.95,181.0,56.17,45.13
2018,4,27,18,0,363.0,65.0,0.7,10.6,133.0,49.17,38.54
2018,4,27,18,15,266.5,51.5,0.7,10.35,93.0,39.79,29.54
2018,4,27,18,30,170.0,38.0,0.7,10.1,53.0,30.02,18.85
2018,4,27,18,45,92.0,21.5,0.65,9.8,29.0,20.49,0.0
2018,4,27,19,0,14.0,5.0,0.6,9.5,5.0,4.77,0.0
2018,4,27,19,15,7.0,2.5,0.6,9.55,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,0.55,9.0,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,0.6,9.1,3.0,2.86,0.0
2018,4,28,5,45,0.0,9.5,0.6,9.2,9.5,8.8,0.27
2018,4,28,6,0,0.0,16.0,0.6,9.3,16.0,14.83,6.85
2018,4,28,6,15,0.0,26.0,0.6,9.45,26.0,24.12,15.19
2018,4,28,6,30,0.0,36.0,0.6,9.6,36.0,33.42,23.48
2018,4,28,6,45,0.0,46.0,0.6,9.75,46.0,42.73,31.68
2018,4,28,7,0,0.0,56.0,0.6,9.9,56.0,52.06,39.73
2018,4,28,7,15,1.0,63.5,0.65,10.0,64.0,59.79,46.32
2018,4,28,7,30,2.0,71.0,0.7,10.1,72.0,67.59,52.87
2018,4,28,7,45,2.0,70.5,0.7,10.25,71.5,67.19,52.3
2018,4,28,8,0,2.0,70.0,0.7,10.4,71.0,66.8,51.75
2018,4,28,8,15,5.0,113.5,0.7,10.6,116.5,111.41,89.11
2018,4,28,8,30,8.0,157.0,0.7,10.8,162.0,157.64,126.81
2018,4,28,8,45,5.5,150.5,0.75,10.95,154.0,148.27,118.46
2018,4,28,9,0,3.0,144.0,0.8,11.1,146.0,139.17,110.6
2018,4,28,9,15,4.5,156.0,0.8,11.3,159.0,152.12,120.87
2018,4,28,9,30,6.0,168.0,0.8,11.5,172.0,165.06,130.97
2018,4,28,9,45,8.0,192.0,0.8,11.7,198.0,190.24,150.79
2018,4,28,10,0,10.0,216.0,0.8,11.9,224.0,215.31,170.22
2018,4,28,10,15,55.0,274.5,0.8,12.1,320.5,324.74,256.45
2018,4,28,10,30,100.0,333.0,0.8,12.3,417.0,436.05,340.05
2018,4,28,10,45,121.5,332.0,0.8,12.5,436.5,451.03,350.25
2018,4,28,11,0,143.0,331.0,0.8,12.7,456.0,465.25,360.69
2018,4,28,11,15,77.0,274.5,0.8,12.8,342.0,343.47,267.88
2018,4,28,11,30,11.0,218.0,0.8,12.9,228.0,214.91,167.48
2018,4,28,11,45,11.0,225.5,0.85,13.05,235.5,221.36,173.04
2018,4,28,12,0,11.0,233.0,0.9,13.2,243.0,227.69,177.85
2018,4,28,12,15,42.0,297.5,0.9,13.25,335.5,315.22,246.05
2018,4,28,12,30,73.0,362.0,0.9,13.3,428.0,396.47,307.09
2018,4,28,12,45,45.5,310.0,0.9,13.35,351.0,322.76,250.55
2018,4,28,13,0,18.0,258.0,0.9,13.4,274.0,252.23,196.42
2018,4,28,13,15,18.0,271.0,0.9,13.3,287.0,262.62,204.95
2018,4,28,13,30,18.0,284.0,0.9,13.2,300.0,272.71,212.82
2018,4,28,13,45,40.5,297.5,0.9,13.15,331.5,293.0,228.92
2018,4,28,14,0,63.0,311.0,0.9,13.1,363.0,313.24,244.67
2018,4,28,14,15,117.5,333.5,0.9,12.95,426.0,350.11,273.06
2018,4,28,14,30,172.0,356.0,0.9,12.8,489.0,384.16,298.33
2018,4,28,14,45,141.5,330.5,0.9,12.65,436.5,338.52,263.34
2018,4,28,15,0,111.0,305.0,0.9,12.5,384.0,296.22,231.25
2018,4,28,15,15,140.0,292.0,0.9,12.5,385.5,286.05,222.66
2018,4,28,15,30,169.0,279.0,0.9,12.5,387.0,272.87,211.01
2018,4,28,15,45,250.0,246.5,0.9,12.1,393.5,246.58,187.0
2018,4,28,16,0,331.0,214.0,0.9,11.7,400.0,219.89,161.92
2018,4,28,16,15,394.5,184.5,0.9,11.45,386.5,177.64,125.64
2018,4,28,16,30,458.0,155.0,0.9,11.2,373.0,136.46,93.93
2018,4,28,16,45,379.0,147.5,0.9,10.95,314.0,103.15,79.55
2018,4,28,17,0,300.0,140.0,0.9,10.7,255.0,102.81,86.61
2018,4,28,17,15,319.0,117.5,0.85,10.4,223.5,88.37,74.08
2018,4,28,17,30,338.0,95.0,0.8,10.1,192.0,68.31,56.3
2018,4,28,17,45,283.5,80.0,0.8,9.85,150.5,58.81,47.71
2018,4,28,18,0,229.0,65.0,0.8,9.6,109.0,51.61,40.91
2018,4,28,18,15,167.5,49.0,0.75,9.45,76.0,39.51,29.46
2018,4,28,18,30,106.0,33.0,0.7,9.3,43.0,27.04,16.77
2018,4,28,18,45,56.5,18.5,0.7,9.15,23.5,15.42,0.0
2018,4,28,19,0,7.0,4.0,0.7,9.0,4.0,3.81,0.0
2018,4,28,19,15,3.5,2.0,0.7,8.9,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,15,16.5,4.5,0.6,8.15,5.0,0.0,0.0
2018,4,29,5,30,33.0,9.0,0.6,8.3,10.0,22.82,0.0
2018,4,29,5,45,27.0,21.0,0.6,8.45,23.0,41.16,23.77
2018,4,29,6,0,21.0,33.0,0.6,8.6,36.0,45.73,33.2
2018,4,29,6,15,70.5,49.5,0.65,8.9,64.5,101.37,82.41
2018,4,29,6,30,120.0,66.0,0.7,9.2,93.0,163.31,136.62
2018,4,29,6,45,86.0,91.5,0.7,9.5,113.5,165.74,138.33
2018,4,29,7,0,52.0,117.0,0.7,9.8,134.0,163.87,135.86
2018,4,29,7,15,58.0,132.0,0.7,10.2,154.0,184.42,152.78
2018,4,29,7,30,64.0,147.0,0.7,10.6,174.0,205.39,169.53
2018,4,29,7,45,35.5,142.5,0.7,11.0,158.0,176.19,143.86
2018,4,29,8,0,7.0,138.0,0.7,11.4,142.0,138.7,111.43
2018,4,29,8,15,5.5,123.0,0.75,11.75,126.0,121.37,96.75
2018,4,29,8,30,4.0,108.0,0.8,12.1,110.0,104.9,82.73
2018,4,29,8,45,17.0,172.5,0.8,12.45,183.5,180.82,144.87
2018,4,29,9,0,30.0,237.0,0.8,12.8,257.0,270.14,215.1
2018,4,29,9,15,53.5,268.5,0.8,13.05,307.0,324.5,256.7
2018,4,29,9,30,77.0,300.0,0.8,13.3,357.0,378.79,297.49
2018,4,29,9,45,69.0,294.5,0.8,13.5,347.0,363.1,284.22
2018,4,29,10,0,61.0,289.0,0.8,13.7,337.0,347.58,271.68
2018,4,29,10,15,60.5,287.0,0.8,13.8,336.0,342.92,267.77
2018,4,29,10,30,60.0,285.0,0.8,13.9,335.0,338.24,263.82
2018,4,29,10,45,67.5,327.5,0.85,14.05,385.5,386.05,299.42
2018,4,29,11,0,75.0,370.0,0.9,14.2,436.0,432.72,333.25
2018,4,29,11,15,130.0,348.5,0.9,14.25,465.0,465.7,358.73
2018,4,29,11,30,185.0,327.0,0.9,14.3,494.0,494.21,380.76
2018,4,29,11,45,246.5,309.0,0.9,14.4,533.0,522.18,402.27
2018,4,29,12,0,308.0,291.0,0.9,14.5,572.0,552.33,424.91
2018,4,29,12,15,316.5,330.5,0.9,14.55,619.0,579.26,442.93
2018,4,29,12,30,325.0,370.0,0.9,14.6,666.0,608.5,462.34
2018,4,29,12,45,429.5,321.0,0.95,14.65,708.0,629.47,479.51
2018,4,29,13,0,534.0,272.0,1.0,14.7,750.0,641.79,490.24
2018,4,29,13,15,705.0,201.5,1.0,14.65,820.5,672.46,514.17
2018,4,29,13,30,876.0,131.0,1.0,14.6,891.0,692.84,529.48
2018,4,29,13,45,673.0,188.0,1.0,14.6,762.5,576.27,442.83
2018,4,29,14,0,470.0,245.0,1.0,14.6,634.0,477.83,368.81
2018,4,29,14,15,567.5,219.5,1.0,14.55,672.0,480.75,370.71
2018,4,29,14,30,665.0,194.0,1.0,14.5,710.0,475.76,364.59
2018,4,29,14,45,748.0,155.5,1.05,14.4,710.5,444.29,337.92
2018,4,29,15,0,831.0,117.0,1.1,14.3,711.0,408.66,306.28
2018,4,29,15,15,841.0,106.5,1.1,14.3,677.5,359.41,263.24
2018,4,29,15,30,851.0,96.0,1.1,14.3,644.0,315.09,223.04
2018,4,29,15,45,835.0,93.0,1.1,14.0,598.0,256.85,172.72
2018,4,29,16,0,819.0,90.0,1.1,13.7,552.0,206.44,129.58
2018,4,29,16,15,797.5,86.0,1.1,13.45,502.5,156.22,89.89
2018,4,29,16,30,776.0,82.0,1.1,13.2,453.0,108.4,58.55
2018,4,29,16,45,745.0,78.0,1.1,13.0,401.5,63.0,41.01
2018,4,29,17,0,714.0,74.0,1.1,12.8,350.0,52.63,41.63
2018,4,29,17,15,670.0,69.5,1.1,12.4,298.5,46.46,36.29
2018,4,29,17,30,626.0,65.0,1.1,12.0,247.0,45.23,35.28
2018,4,29,17,45,561.0,58.0,1.1,11.6,197.0,41.84,32.2
2018,4,29,18,0,496.0,51.0,1.1,11.2,147.0,38.3,28.8
2018,4,29,18,15,368.0,42.0,1.1,10.75,101.5,32.7,23.34
2018,4,29,18,30,240.0,33.0,1.1,10.3,56.0,25.81,15.89
2018,4,29,18,45,138.5,20.0,1.05,9.85,31.5,15.91,0.0
2018,4,29,19,0,37.0,7.0,1.0,9.4,7.0,6.67,0.0
2018,4,29,19,15,18.5,3.5,1.0,9.25,3.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,5,15,8.0,6.0,1.1,7.65,6.5,0.0,0.0
2018,4,30,5,30,16.0,12.0,1.1,7.8,13.0,18.38,0.0
2018,4,30,5,45,53.0,28.5,1.1,7.95,35.0,67.34,44.35
2018,4,30,6,0,90.0,45.0,1.1,8.1,57.0,108.61,86.66
2018,4,30,6,15,62.0,59.5,1.1,8.45,69.5,111.09,90.59
2018,4,30,6,30,34.0,74.0,1.1,8.8,82.0,101.92,83.23
2018,4,30,6,45,24.0,87.5,1.05,9.2,94.0,109.66,89.9
2018,4,30,7,0,14.0,101.0,1.0,9.6,106.0,109.57,89.41
2018,4,30,7,15,21.5,125.0,1.0,10.1,133.5,140.17,115.15
2018,4,30,7,30,29.0,149.0,1.0,10.6,161.0,180.85,148.59
2018,4,30,7,45,70.0,184.0,0.95,11.05,218.5,253.21,207.98
2018,4,30,8,0,111.0,219.0,0.9,11.5,276.0,340.36,276.7
2018,4,30,8,15,187.0,236.5,0.9,11.95,343.0,424.95,342.4
2018,4,30,8,30,263.0,254.0,0.9,12.4,410.0,526.56,418.2
2018,4,30,8,45,312.0,265.0,0.85,12.85,464.0,584.84,458.77
2018,4,30,9,0,361.0,276.0,0.8,13.3,518.0,643.81,499.05
2018,4,30,9,15,388.0,286.5,0.8,13.55,560.5,681.93,524.09
2018,4,30,9,30,415.0,297.0,0.8,13.8,603.0,731.64,556.7
2018,4,30,9,45,481.0,282.5,0.8,14.05,653.5,777.83,587.88
2018,4,30,10,0,547.0,268.0,0.8,14.3,704.0,822.86,617.77
2018,4,30,10,15,624.0,243.0,0.8,14.5,757.0,869.39,648.64
2018,4,30,10,30,701.0,218.0,0.8,14.7,810.0,910.45,674.55
2018,4,30,10,45,790.0,179.5,0.8,14.85,862.0,940.45,692.31
2018,4,30,11,0,879.0,141.0,0.8,15.0,914.0,965.42,706.9
2018,4,30,11,15,896.5,134.5,0.8,15.1,933.5,960.68,702.73
2018,4,30,11,30,914.0,128.0,0.8,15.2,953.0,952.65,697.04
2018,4,30,11,45,914.0,129.0,0.85,15.35,959.0,933.08,684.93
2018,4,30,12,0,914.0,130.0,0.9,15.5,965.0,910.69,671.14
2018,4,30,12,15,914.0,129.5,0.9,15.55,963.5,884.2,654.03
2018,4,30,12,30,914.0,129.0,0.9,15.6,962.0,855.17,635.26
2018,4,30,12,45,911.5,128.5,0.95,15.65,952.5,821.79,614.31
2018,4,30,13,0,909.0,128.0,1.0,15.7,943.0,786.27,591.71
2018,4,30,13,15,903.5,128.0,1.0,15.6,925.5,747.1,565.43
2018,4,30,13,30,898.0,128.0,1.0,15.5,908.0,706.32,536.41
2018,4,30,13,45,890.0,127.5,1.05,15.45,883.5,662.12,504.69
2018,4,30,14,0,882.0,127.0,1.1,15.4,859.0,616.87,471.26
2018,4,30,14,15,873.0,126.0,1.15,15.25,828.5,569.84,435.62
2018,4,30,14,30,864.0,125.0,1.2,15.1,798.0,522.24,398.36
2018,4,30,14,45,852.0,123.5,1.2,15.0,761.0,468.06,354.71
2018,4,30,15,0,840.0,122.0,1.2,14.9,724.0,418.09,312.94
2018,4,30,15,15,825.5,119.0,1.2,14.9,682.0,366.5,268.81
2018,4,30,15,30,811.0,116.0,1.2,14.9,640.0,315.86,224.68
2018,4,30,15,45,790.5,113.0,1.25,14.4,593.0,265.0,180.91
2018,4,30,16,0,770.0,110.0,1.3,13.9,546.0,216.12,139.57
2018,4,30,16,15,744.0,106.0,1.3,13.6,496.5,161.99,96.81
2018,4,30,16,30,718.0,102.0,1.3,13.3,447.0,116.26,66.56
2018,4,30,16,45,683.5,97.0,1.35,13.05,395.5,72.67,48.36
2018,4,30,17,0,649.0,92.0,1.4,12.8,344.0,60.78,48.86
2018,4,30,17,15,601.0,85.5,1.4,12.35,292.5,58.7,47.23
2018,4,30,17,30,553.0,79.0,1.4,11.9,241.0,56.51,45.39
2018,4,30,17,45,460.5,71.5,1.4,11.45,188.5,53.23,42.44
2018,4,30,18,0,368.0,64.0,1.4,11.0,136.0,48.12,37.61
2018,4,30,18,15,264.5,50.5,1.4,10.55,94.5,38.73,28.71
2018,4,30,18,30,161.0,37.0,1.4,10.1,53.0,28.95,18.72
2018,4,30,18,45,88.5,22.0,1.4,9.7,30.0,18.2,0.0
2018,4,30,19,0,16.0,7.0,1.4,9.3,7.0,6.67,0.0
2018,4,30,19,15,8.0,3.5,1.4,9.15,3.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,15,48.5,8.5,1.25,6.75,10.5,8.1,0.0
2018,5,1,5,30,97.0,17.0,1.2,7.3,21.0,58.58,0.0
2018,5,1,5,45,219.5,31.0,1.1,7.85,56.0,172.04,124.4
2018,5,1,6,0,342.0,45.0,1.0,8.4,91.0,261.78,213.26
2018,5,1,6,15,429.5,54.5,1.0,9.0,137.5,339.27,281.65
2018,5,1,6,30,517.0,64.0,1.0,9.6,184.0,423.2,352.38
2018,5,1,6,45,576.0,71.0,1.0,10.15,235.0,491.52,407.7
2018,5,1,7,0,635.0,78.0,1.0,10.7,286.0,563.03,462.98
2018,5,1,7,15,676.5,83.5,1.0,11.25,339.0,622.62,506.07
2018,5,1,7,30,718.0,89.0,1.0,11.8,392.0,683.29,547.79
2018,5,1,7,45,747.5,92.5,0.95,12.35,443.0,732.53,579.18
2018,5,1,8,0,777.0,96.0,0.9,12.9,494.0,777.58,606.67
2018,5,1,8,15,798.5,100.0,0.9,13.35,543.5,819.64,632.3
2018,5,1,8,30,820.0,104.0,0.9,13.8,593.0,860.15,656.4
2018,5,1,8,45,836.5,106.5,0.9,14.2,638.0,892.6,674.81
2018,5,1,9,0,853.0,109.0,0.9,14.6,683.0,922.81,691.63
2018,5,1,9,15,867.0,110.5,0.9,15.0,724.0,939.19,699.29
2018,5,1,9,30,881.0,112.0,0.9,15.4,765.0,960.88,710.63
2018,5,1,9,45,893.0,112.5,0.85,15.75,800.5,976.79,717.28
2018,5,1,10,0,905.0,113.0,0.8,16.1,836.0,989.74,722.13
2018,5,1,10,15,911.0,115.0,0.8,16.35,864.5,995.51,723.86
2018,5,1,10,30,917.0,117.0,0.8,16.6,893.0,998.06,723.81
2018,5,1,10,45,920.5,118.5,0.8,16.9,914.0,994.49,719.95
2018,5,1,11,0,924.0,120.0,0.8,17.2,935.0,987.7,714.31
2018,5,1,11,15,927.0,120.0,0.8,17.4,948.5,975.76,705.86
2018,5,1,11,30,930.0,120.0,0.8,17.6,962.0,960.72,695.65
2018,5,1,11,45,932.0,120.5,0.8,17.75,969.0,942.25,683.52
2018,5,1,12,0,934.0,121.0,0.8,17.9,976.0,920.82,669.62
2018,5,1,12,15,935.5,119.0,0.8,18.0,974.5,893.81,652.31
2018,5,1,12,30,937.0,117.0,0.8,18.1,973.0,864.14,633.33
2018,5,1,12,45,937.0,115.5,0.8,18.2,964.5,831.22,612.18
2018,5,1,13,0,937.0,114.0,0.8,18.3,956.0,795.96,589.39
2018,5,1,13,15,933.5,113.0,0.85,18.25,939.0,756.47,564.63
2018,5,1,13,30,930.0,112.0,0.9,18.2,922.0,715.16,536.36
2018,5,1,13,45,924.5,110.5,0.9,18.15,897.5,670.53,504.33
2018,5,1,14,0,919.0,109.0,0.9,18.1,873.0,624.59,470.53
2018,5,1,14,15,911.5,107.0,0.9,17.95,842.0,576.06,434.05
2018,5,1,14,30,904.0,105.0,0.9,17.8,811.0,526.79,395.88
2018,5,1,14,45,894.0,103.0,0.95,17.65,774.0,475.91,355.59
2018,5,1,15,0,884.0,101.0,1.0,17.5,737.0,424.94,313.83
2018,5,1,15,15,871.0,99.0,1.0,17.5,695.0,373.09,269.86
2018,5,1,15,30,858.0,97.0,1.0,17.5,653.0,321.86,225.55
2018,5,1,15,45,840.0,94.0,1.05,16.95,606.0,262.87,175.67
2018,5,1,16,0,822.0,91.0,1.1,16.4,559.0,211.89,132.69
2018,5,1,16,15,796.5,88.5,1.1,16.0,508.5,162.23,93.67
2018,5,1,16,30,771.0,86.0,1.1,15.6,458.0,115.38,62.76
2018,5,1,16,45,737.5,82.0,1.1,15.15,406.0,70.17,43.76
2018,5,1,17,0,704.0,78.0,1.1,14.7,354.0,50.26,39.18
2018,5,1,17,15,657.0,73.5,1.1,14.15,302.0,49.22,38.47
2018,5,1,17,30,610.0,69.0,1.1,13.6,250.0,48.14,37.64
2018,5,1,17,45,540.5,62.5,1.1,13.05,200.0,45.32,35.12
2018,5,1,18,0,471.0,56.0,1.1,12.5,150.0,42.42,32.35
2018,5,1,18,15,368.5,46.5,1.1,11.95,107.0,36.6,26.73
2018,5,1,18,30,266.0,37.0,1.1,11.4,64.0,28.98,18.82
2018,5,1,18,45,152.5,23.0,1.1,10.9,36.5,18.33,0.0
2018,5,1,19,0,39.0,9.0,1.1,10.4,9.0,8.58,0.0
2018,5,1,19,15,19.5,4.5,1.1,10.3,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,15,70.5,9.0,0.5,8.9,12.0,8.58,0.0
2018,5,2,5,30,141.0,18.0,0.5,9.6,24.0,79.11,0.0
2018,5,2,5,45,269.0,30.0,0.45,10.25,60.0,195.43,143.14
2018,5,2,6,0,397.0,42.0,0.4,10.9,96.0,289.35,232.38
2018,5,2,6,15,478.0,50.0,0.35,11.5,142.5,363.37,295.92
2018,5,2,6,30,559.0,58.0,0.3,12.1,189.0,443.41,360.97
2018,5,2,6,45,611.0,64.5,0.3,12.65,240.0,507.98,411.32
2018,5,2,7,0,663.0,71.0,0.3,13.2,291.0,575.29,461.31
2018,5,2,7,15,699.5,76.5,0.25,13.7,343.0,632.17,499.54
2018,5,2,7,30,736.0,82.0,0.2,14.2,395.0,686.03,534.05
2018,5,2,7,45,762.0,86.5,0.2,14.7,446.0,734.6,564.33
2018,5,2,8,0,788.0,91.0,0.2,15.2,497.0,782.43,593.29
2018,5,2,8,15,806.5,95.0,0.2,15.6,545.0,822.18,616.35
2018,5,2,8,30,825.0,99.0,0.2,16.0,593.0,860.25,637.97
2018,5,2,8,45,838.5,102.5,0.2,16.4,637.5,891.27,654.7
2018,5,2,9,0,852.0,106.0,0.2,16.8,682.0,919.94,669.85
2018,5,2,9,15,862.0,109.5,0.2,17.1,721.5,934.93,676.53
2018,5,2,9,30,872.0,113.0,0.2,17.4,761.0,955.02,686.7
2018,5,2,9,45,879.5,115.5,0.2,17.7,795.0,968.76,692.84
2018,5,2,10,0,887.0,118.0,0.2,18.0,829.0,979.48,697.31
2018,5,2,10,15,892.5,120.5,0.2,18.2,857.0,985.2,699.11
2018,5,2,10,30,898.0,123.0,0.2,18.4,885.0,987.76,699.19
2018,5,2,10,45,900.5,125.5,0.25,18.6,905.5,984.29,696.79
2018,5,2,11,0,903.0,128.0,0.3,18.8,926.0,977.65,692.73
2018,5,2,11,15,904.5,129.0,0.3,18.9,939.0,965.48,684.62
2018,5,2,11,30,906.0,130.0,0.3,19.0,952.0,950.3,674.85
2018,5,2,11,45,905.5,131.0,0.35,19.1,957.5,930.42,663.33
2018,5,2,12,0,905.0,132.0,0.4,19.2,963.0,907.78,650.15
2018,5,2,12,15,909.5,129.0,0.4,19.25,963.0,882.97,634.73
2018,5,2,12,30,914.0,126.0,0.4,19.3,963.0,855.46,617.59
2018,5,2,12,45,919.0,120.5,0.4,19.35,955.0,823.44,597.52
2018,5,2,13,0,924.0,115.0,0.4,19.4,947.0,788.88,575.74
2018,5,2,13,15,919.0,115.0,0.4,19.35,930.0,749.73,551.0
2018,5,2,13,30,914.0,115.0,0.4,19.3,913.0,708.89,523.0
2018,5,2,13,45,907.0,114.5,0.45,19.25,888.5,664.86,492.8
2018,5,2,14,0,900.0,114.0,0.5,19.2,864.0,619.67,460.84
2018,5,2,14,15,891.0,113.0,0.5,19.05,833.0,572.03,425.69
2018,5,2,14,30,882.0,112.0,0.5,18.9,802.0,523.81,389.01
2018,5,2,14,45,870.5,110.5,0.5,18.75,765.0,473.72,349.81
2018,5,2,15,0,859.0,109.0,0.5,18.6,728.0,423.7,309.42
2018,5,2,15,15,845.5,106.0,0.5,18.6,686.0,366.25,262.33
2018,5,2,15,30,832.0,103.0,0.5,18.6,644.0,314.99,218.89
2018,5,2,15,45,815.0,99.5,0.55,18.05,598.0,263.53,175.58
2018,5,2,16,0,798.0,96.0,0.6,17.5,552.0,213.64,134.03
2018,5,2,16,15,778.0,91.5,0.6,17.15,503.5,164.32,95.31
2018,5,2,16,30,758.0,87.0,0.6,16.8,455.0,117.26,63.81
2018,5,2,16,45,730.0,82.5,0.6,16.4,404.5,72.42,44.17
2018,5,2,17,0,702.0,78.0,0.6,16.0,354.0,50.13,38.85
2018,5,2,17,15,661.5,72.5,0.55,15.45,303.0,48.34,37.5
2018,5,2,17,30,621.0,67.0,0.5,14.9,252.0,46.42,35.93
2018,5,2,17,45,562.0,60.0,0.5,14.35,203.0,43.1,33.0
2018,5,2,18,0,503.0,53.0,0.5,13.8,154.0,39.63,29.75
2018,5,2,18,15,408.5,43.5,0.5,13.25,110.5,33.66,24.07
2018,5,2,18,30,314.0,34.0,0.5,12.7,67.0,27.41,17.57
2018,5,2,18,45,187.5,21.5,0.5,12.1,38.5,17.75,0.0
2018,5,2,19,0,61.0,9.0,0.5,11.5,10.0,8.58,0.0
2018,5,2,19,15,30.5,4.5,0.5,11.3,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,4.5,0.75,9.4,4.5,4.29,0.0
2018,5,3,5,30,0.0,9.0,0.7,9.9,9.0,8.34,0.0
2018,5,3,5,45,1.5,22.5,0.6,10.35,22.5,21.62,11.41
2018,5,3,6,0,3.0,36.0,0.5,10.8,36.0,35.89,24.8
2018,5,3,6,15,45.5,54.5,0.5,11.25,65.0,84.78,67.68
2018,5,3,6,30,88.0,73.0,0.5,11.7,94.0,142.55,117.69
2018,5,3,6,45,152.0,99.0,0.5,12.1,145.5,219.07,182.39
2018,5,3,7,0,216.0,125.0,0.5,12.5,197.0,311.34,257.29
2018,5,3,7,15,267.0,141.5,0.45,13.0,245.5,374.18,305.91
2018,5,3,7,30,318.0,158.0,0.4,13.5,294.0,439.89,355.1
2018,5,3,7,45,487.0,141.5,0.4,13.95,379.5,577.83,458.72
2018,5,3,8,0,656.0,125.0,0.4,14.4,465.0,718.48,556.5
2018,5,3,8,15,736.0,114.5,0.4,14.85,530.0,790.25,600.96
2018,5,3,8,30,816.0,104.0,0.4,15.3,595.0,859.7,643.44
2018,5,3,8,45,750.5,135.0,0.4,15.75,613.0,855.31,636.56
2018,5,3,9,0,685.0,166.0,0.4,16.2,631.0,840.79,624.4
2018,5,3,9,15,777.5,140.5,0.4,16.45,697.5,900.23,661.28
2018,5,3,9,30,870.0,115.0,0.4,16.7,764.0,956.79,694.34
2018,5,3,9,45,886.0,113.5,0.4,17.0,800.5,974.19,702.25
2018,5,3,10,0,902.0,112.0,0.4,17.3,837.0,988.77,709.09
2018,5,3,10,15,902.0,116.5,0.4,17.45,863.0,991.46,709.1
2018,5,3,10,30,902.0,121.0,0.4,17.6,889.0,990.89,707.44
2018,5,3,10,45,910.5,120.5,0.4,17.75,911.5,990.01,705.77
2018,5,3,11,0,919.0,120.0,0.4,17.9,934.0,985.94,702.27
2018,5,3,11,15,924.5,119.0,0.45,17.95,949.0,975.37,696.33
2018,5,3,11,30,930.0,118.0,0.5,18.0,964.0,961.68,688.63
2018,5,3,11,45,930.0,118.5,0.5,18.1,969.5,941.49,675.73
2018,5,3,12,0,930.0,119.0,0.5,18.2,975.0,918.45,661.19
2018,5,3,12,15,905.5,134.0,0.5,18.15,966.5,885.68,640.86
2018,5,3,12,30,881.0,149.0,0.5,18.1,958.0,851.11,619.39
2018,5,3,12,45,818.0,185.5,0.5,18.1,931.0,808.0,592.09
2018,5,3,13,0,755.0,222.0,0.5,18.1,904.0,762.91,560.91
2018,5,3,13,15,700.0,249.0,0.5,18.0,872.0,715.85,528.41
2018,5,3,13,30,645.0,276.0,0.5,17.9,840.0,670.79,496.78
2018,5,3,13,45,646.5,264.5,0.5,17.85,817.0,630.63,468.99
2018,5,3,14,0,648.0,253.0,0.5,17.8,794.0,589.47,439.72
2018,5,3,14,15,685.0,222.0,0.5,17.65,776.0,549.84,411.19
2018,5,3,14,30,722.0,191.0,0.5,17.5,758.0,506.39,378.67
2018,5,3,14,45,749.5,168.0,0.5,17.35,732.5,461.59,343.7
2018,5,3,15,0,777.0,145.0,0.5,17.2,707.0,418.44,308.39
2018,5,3,15,15,797.5,128.5,0.5,17.2,676.5,370.54,268.02
2018,5,3,15,30,818.0,112.0,0.5,17.2,646.0,320.27,224.62
2018,5,3,15,45,625.5,156.5,0.55,16.85,547.5,261.24,181.32
2018,5,3,16,0,433.0,201.0,0.6,16.5,449.0,226.29,159.48
2018,5,3,16,15,362.5,197.0,0.65,16.2,392.0,195.8,138.63
2018,5,3,16,30,292.0,193.0,0.7,15.9,335.0,164.71,119.42
2018,5,3,16,45,394.0,151.0,0.7,15.6,320.5,111.9,81.34
2018,5,3,17,0,496.0,109.0,0.7,15.3,306.0,74.11,59.95
2018,5,3,17,15,548.5,90.5,0.7,14.75,279.5,62.08,49.73
2018,5,3,17,30,601.0,72.0,0.7,14.2,253.0,50.27,39.43
2018,5,3,17,45,535.0,65.0,0.75,13.7,203.5,47.14,36.67
2018,5,3,18,0,469.0,58.0,0.8,13.2,154.0,43.89,33.61
2018,5,3,18,15,372.5,48.0,0.8,12.75,111.0,37.67,27.66
2018,5,3,18,30,276.0,38.0,0.8,12.3,68.0,29.67,19.63
2018,5,3,18,45,161.5,23.5,0.8,11.85,39.0,18.64,1.78
2018,5,3,19,0,47.0,9.0,0.8,11.4,10.0,8.58,0.0
2018,5,3,19,15,23.5,4.5,0.8,11.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,4,5,15,70.5,11.0,0.85,9.45,14.5,38.67,0.0
2018,5,4,5,30,141.0,22.0,0.8,10.0,29.0,105.2,0.0
2018,5,4,5,45,231.0,34.0,0.75,10.6,60.5,182.9,138.12
2018,5,4,6,0,321.0,46.0,0.7,11.2,92.0,253.59,205.43
2018,5,4,6,15,375.5,58.0,0.65,11.75,133.0,312.37,256.97
2018,5,4,6,30,430.0,70.0,0.6,12.3,174.0,375.62,309.7
2018,5,4,6,45,541.5,74.0,0.55,12.9,236.5,476.02,389.04
2018,5,4,7,0,653.0,78.0,0.5,13.5,299.0,579.86,466.6
2018,5,4,7,15,668.0,86.5,0.45,14.1,344.5,624.29,495.44
2018,5,4,7,30,683.0,95.0,0.4,14.7,390.0,667.94,522.96
2018,5,4,7,45,686.0,106.0,0.35,15.25,433.0,703.93,544.17
2018,5,4,8,0,689.0,117.0,0.3,15.8,476.0,737.9,563.45
2018,5,4,8,15,711.5,122.5,0.3,16.5,524.0,780.05,588.27
2018,5,4,8,30,734.0,128.0,0.3,17.2,572.0,820.93,611.53
2018,5,4,8,45,657.0,166.0,0.3,17.85,585.5,807.34,598.74
2018,5,4,9,0,580.0,204.0,0.3,18.5,599.0,786.33,581.31
2018,5,4,9,15,581.5,220.5,0.3,18.85,636.0,806.07,592.32
2018,5,4,9,30,583.0,237.0,0.3,19.2,673.0,828.49,604.23
2018,5,4,9,45,583.0,253.0,0.35,19.5,706.0,846.45,614.18
2018,5,4,10,0,583.0,269.0,0.4,19.8,739.0,861.84,622.61
2018,5,4,10,15,583.5,282.5,0.35,20.05,766.5,872.5,626.38
2018,5,4,10,30,584.0,296.0,0.3,20.3,794.0,880.62,628.66
2018,5,4,10,45,596.5,299.0,0.3,20.55,818.5,886.82,631.27
2018,5,4,11,0,609.0,302.0,0.3,20.8,843.0,891.03,632.7
2018,5,4,11,15,603.0,313.0,0.3,20.95,855.5,882.5,626.04
2018,5,4,11,30,597.0,324.0,0.3,21.1,868.0,872.19,618.52
2018,5,4,11,45,599.5,325.0,0.3,21.25,874.5,857.66,608.81
2018,5,4,12,0,602.0,326.0,0.3,21.4,881.0,841.04,597.82
2018,5,4,12,15,612.5,319.5,0.35,21.5,883.5,820.65,585.76
2018,5,4,12,30,623.0,313.0,0.4,21.6,886.0,799.57,573.1
2018,5,4,12,45,635.0,302.0,0.4,21.65,881.0,773.57,556.45
2018,5,4,13,0,647.0,291.0,0.4,21.7,876.0,745.47,538.24
2018,5,4,13,15,616.0,297.5,0.4,21.6,846.5,700.29,508.0
2018,5,4,13,30,585.0,304.0,0.4,21.5,817.0,657.7,479.16
2018,5,4,13,45,625.0,274.5,0.45,21.45,809.5,626.97,459.46
2018,5,4,14,0,665.0,245.0,0.5,21.4,802.0,593.72,436.99
2018,5,4,14,15,686.5,222.0,0.5,21.15,779.0,551.98,407.31
2018,5,4,14,30,708.0,199.0,0.5,20.9,756.0,507.7,374.79
2018,5,4,14,45,754.5,166.5,0.55,20.7,735.5,464.13,341.68
2018,5,4,15,0,801.0,134.0,0.6,20.5,715.0,420.23,306.42
