Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,15,15,814.5,119.5,0.6,20.5,681.0,370.63,265.18
2018,5,4,15,30,828.0,105.0,0.6,20.5,647.0,319.33,221.49
2018,5,4,15,45,820.0,101.5,0.6,19.8,606.0,270.24,179.91
2018,5,4,16,0,812.0,98.0,0.6,19.1,565.0,221.79,139.23
2018,5,4,16,15,792.0,93.5,0.65,18.65,516.0,171.78,99.96
2018,5,4,16,30,772.0,89.0,0.7,18.2,467.0,124.02,67.5
2018,5,4,16,45,743.0,84.5,0.7,17.75,416.0,78.41,46.3
2018,5,4,17,0,714.0,80.0,0.7,17.3,365.0,51.38,39.7
2018,5,4,17,15,671.0,74.0,0.7,16.7,312.0,49.25,38.09
2018,5,4,17,30,628.0,68.0,0.7,16.1,259.0,46.97,36.22
2018,5,4,17,45,565.5,61.5,0.7,15.45,209.0,44.09,33.71
2018,5,4,18,0,503.0,55.0,0.7,14.8,159.0,41.09,30.94
2018,5,4,18,15,404.5,46.5,0.7,14.15,115.5,36.12,26.18
2018,5,4,18,30,306.0,38.0,0.7,13.5,72.0,30.99,20.77
2018,5,4,18,45,184.0,25.0,0.7,12.9,42.5,19.85,3.94
2018,5,4,19,0,62.0,12.0,0.7,12.3,13.0,11.44,0.0
2018,5,4,19,15,31.0,6.0,0.7,12.15,6.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,5.0,0.9,10.5,5.0,6.37,0.0
2018,5,5,5,30,8.0,10.0,0.9,10.7,10.0,12.97,0.0
2018,5,5,5,45,4.0,16.5,0.85,10.85,16.5,17.27,8.3
2018,5,5,6,0,0.0,23.0,0.8,11.0,23.0,21.33,12.49
2018,5,5,6,15,0.0,35.0,0.75,11.3,35.0,32.5,22.37
2018,5,5,6,30,0.0,47.0,0.7,11.6,47.0,43.67,32.17
2018,5,5,6,45,97.5,85.0,0.7,11.85,118.0,164.21,136.93
2018,5,5,7,0,195.0,123.0,0.7,12.1,189.0,294.2,244.62
2018,5,5,7,15,322.5,128.5,0.65,12.45,259.5,399.57,328.99
2018,5,5,7,30,450.0,134.0,0.6,12.8,330.0,528.42,426.89
2018,5,5,7,45,400.5,163.5,0.55,13.15,353.5,535.63,427.23
2018,5,5,8,0,351.0,193.0,0.5,13.5,377.0,523.72,414.97
2018,5,5,8,15,316.0,215.0,0.5,13.95,392.5,525.55,413.51
2018,5,5,8,30,281.0,237.0,0.5,14.4,408.0,524.27,409.59
2018,5,5,8,45,151.0,220.5,0.5,14.9,313.0,376.02,295.49
2018,5,5,9,0,21.0,204.0,0.5,15.4,218.0,225.63,176.14
2018,5,5,9,15,59.0,264.0,0.45,15.65,307.5,324.57,253.42
2018,5,5,9,30,97.0,324.0,0.4,15.9,397.0,424.01,326.17
2018,5,5,9,45,96.5,336.5,0.4,16.2,412.0,434.59,331.75
2018,5,5,10,0,96.0,349.0,0.4,16.5,427.0,444.74,337.91
2018,5,5,10,15,211.5,365.0,0.4,16.65,544.0,580.96,436.84
2018,5,5,10,30,327.0,381.0,0.4,16.8,661.0,714.07,527.46
2018,5,5,10,45,373.5,380.5,0.45,16.95,707.5,750.26,550.59
2018,5,5,11,0,420.0,380.0,0.5,17.1,754.0,791.8,578.2
2018,5,5,11,15,402.0,389.0,0.5,17.2,751.5,765.72,559.41
2018,5,5,11,30,384.0,398.0,0.5,17.3,749.0,745.98,545.59
2018,5,5,11,45,257.5,422.0,0.55,17.4,658.0,643.63,474.26
2018,5,5,12,0,131.0,446.0,0.6,17.5,567.0,541.24,401.66
2018,5,5,12,15,119.5,447.5,0.6,17.55,558.0,524.29,390.36
2018,5,5,12,30,108.0,449.0,0.6,17.6,549.0,505.96,377.21
2018,5,5,12,45,95.0,436.0,0.65,17.7,523.0,476.58,356.6
2018,5,5,13,0,82.0,423.0,0.7,17.8,497.0,448.17,336.58
2018,5,5,13,15,182.5,407.5,0.7,17.8,569.0,496.88,373.88
2018,5,5,13,30,283.0,392.0,0.7,17.8,641.0,535.38,402.21
2018,5,5,13,45,322.5,373.0,0.7,17.75,649.5,527.02,396.18
2018,5,5,14,0,362.0,354.0,0.7,17.7,658.0,515.26,387.81
2018,5,5,14,15,315.0,359.5,0.7,17.6,617.0,473.46,356.91
2018,5,5,14,30,268.0,365.0,0.7,17.5,576.0,435.23,328.69
2018,5,5,14,45,402.5,302.0,0.7,17.4,603.0,421.85,318.11
2018,5,5,15,0,537.0,239.0,0.7,17.3,630.0,400.7,299.47
2018,5,5,15,15,625.5,192.0,0.7,17.3,622.0,362.01,266.1
2018,5,5,15,30,714.0,145.0,0.7,17.3,614.0,315.33,224.74
2018,5,5,15,45,586.0,172.0,0.7,16.9,539.0,267.39,188.09
2018,5,5,16,0,458.0,199.0,0.7,16.5,464.0,231.79,163.05
2018,5,5,16,15,530.5,161.5,0.7,16.1,442.5,186.92,124.32
2018,5,5,16,30,603.0,124.0,0.7,15.7,421.0,133.32,81.79
2018,5,5,16,45,642.5,103.0,0.75,15.35,388.5,85.47,53.48
2018,5,5,17,0,682.0,82.0,0.8,15.0,356.0,52.59,41.14
2018,5,5,17,15,647.5,76.5,0.8,14.5,307.5,50.95,39.94
2018,5,5,17,30,613.0,71.0,0.8,14.0,259.0,49.2,38.52
2018,5,5,17,45,541.5,64.5,0.8,13.45,208.0,46.41,36.08
2018,5,5,18,0,470.0,58.0,0.8,12.9,157.0,43.54,33.39
2018,5,5,18,15,380.0,48.5,0.8,12.35,114.5,37.79,27.89
2018,5,5,18,30,290.0,39.0,0.8,11.8,72.0,30.37,20.5
2018,5,5,18,45,174.0,25.5,0.8,11.2,42.5,20.21,5.58
2018,5,5,19,0,58.0,12.0,0.8,10.6,13.0,11.44,0.0
2018,5,5,19,15,29.0,6.0,0.8,10.4,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,5,15,57.0,10.5,0.8,8.8,13.5,33.04,0.0
2018,5,6,5,30,114.0,21.0,0.8,9.1,27.0,93.5,12.3
2018,5,6,5,45,183.0,35.0,0.8,9.4,57.0,160.52,123.99
2018,5,6,6,0,252.0,49.0,0.8,9.7,87.0,221.29,181.1
2018,5,6,6,15,303.0,62.5,0.8,10.15,125.5,277.21,230.55
2018,5,6,6,30,354.0,76.0,0.8,10.6,164.0,337.25,281.53
2018,5,6,6,45,335.5,95.5,0.8,11.0,194.0,361.93,301.35
2018,5,6,7,0,317.0,115.0,0.8,11.4,224.0,383.93,318.02
2018,5,6,7,15,358.5,129.5,0.8,12.0,271.5,442.14,362.94
2018,5,6,7,30,400.0,144.0,0.8,12.6,319.0,502.19,407.39
2018,5,6,7,45,509.5,139.0,0.8,13.15,389.5,595.59,476.79
2018,5,6,8,0,619.0,134.0,0.8,13.7,460.0,701.35,550.84
2018,5,6,8,15,739.0,111.0,0.75,14.2,536.0,792.44,609.7
2018,5,6,8,30,859.0,88.0,0.7,14.7,612.0,875.61,660.83
2018,5,6,8,45,873.5,90.0,0.7,15.15,656.5,906.44,677.01
2018,5,6,9,0,888.0,92.0,0.7,15.6,701.0,934.97,692.3
2018,5,6,9,15,899.5,93.5,0.7,16.0,741.0,957.6,703.83
2018,5,6,9,30,911.0,95.0,0.7,16.4,781.0,977.48,713.66
2018,5,6,9,45,920.5,96.0,0.75,16.8,816.0,991.98,721.25
2018,5,6,10,0,930.0,97.0,0.8,17.2,851.0,1003.42,727.08
2018,5,6,10,15,935.5,98.0,0.8,17.45,878.5,1007.86,727.98
2018,5,6,10,30,941.0,99.0,0.8,17.7,906.0,1009.06,727.11
2018,5,6,10,45,920.5,114.5,0.8,17.9,919.5,997.37,718.49
2018,5,6,11,0,900.0,130.0,0.8,18.1,933.0,982.2,708.01
2018,5,6,11,15,920.5,120.0,0.85,18.15,952.0,976.75,705.24
2018,5,6,11,30,941.0,110.0,0.9,18.2,971.0,967.94,700.27
2018,5,6,11,45,947.5,106.5,0.9,18.25,978.5,949.58,688.39
2018,5,6,12,0,954.0,103.0,0.9,18.3,986.0,928.17,674.75
2018,5,6,12,15,834.0,175.0,0.9,18.2,946.0,872.2,639.18
2018,5,6,12,30,714.0,247.0,0.9,18.1,906.0,815.52,601.46
2018,5,6,12,45,586.0,310.0,0.9,18.05,847.5,746.21,552.53
2018,5,6,13,0,458.0,373.0,0.9,18.0,789.0,680.84,505.69
2018,5,6,13,15,401.0,385.5,0.9,17.85,745.0,630.12,470.33
2018,5,6,13,30,344.0,398.0,0.9,17.7,701.0,581.71,435.95
2018,5,6,13,45,306.0,397.5,0.9,17.55,661.5,537.82,404.75
2018,5,6,14,0,268.0,397.0,0.9,17.4,622.0,496.58,375.02
2018,5,6,14,15,201.5,388.0,0.9,17.15,554.0,441.67,335.04
2018,5,6,14,30,135.0,379.0,0.9,16.9,486.0,387.7,295.6
2018,5,6,14,45,184.0,358.5,0.9,16.7,497.0,382.24,291.77
2018,5,6,15,0,233.0,338.0,0.9,16.5,508.0,372.19,283.39
2018,5,6,15,15,197.5,319.0,0.9,16.5,457.5,329.48,250.93
2018,5,6,15,30,162.0,300.0,0.9,16.5,407.0,290.47,221.51
2018,5,6,15,45,166.5,278.5,0.9,15.9,381.5,263.13,200.34
2018,5,6,16,0,171.0,257.0,0.9,15.3,356.0,235.56,178.76
2018,5,6,16,15,129.0,230.0,0.9,14.95,301.0,197.73,151.09
2018,5,6,16,30,87.0,203.0,0.9,14.6,246.0,172.29,133.75
2018,5,6,16,45,81.5,175.0,0.9,14.3,212.0,144.6,113.58
2018,5,6,17,0,76.0,147.0,0.9,14.0,178.0,120.57,100.73
2018,5,6,17,15,175.0,125.0,0.9,13.65,183.0,99.04,82.41
2018,5,6,17,30,274.0,103.0,0.9,13.3,188.0,78.5,64.59
2018,5,6,17,45,313.0,83.5,0.9,12.9,163.5,60.72,48.9
2018,5,6,18,0,352.0,64.0,0.9,12.5,139.0,47.59,37.04
2018,5,6,18,15,295.5,51.5,0.9,12.25,103.0,39.12,29.1
2018,5,6,18,30,239.0,39.0,0.9,12.0,67.0,30.25,20.47
2018,5,6,18,45,146.0,25.0,0.85,11.7,39.5,19.72,6.39
2018,5,6,19,0,53.0,11.0,0.8,11.4,12.0,10.48,0.0
2018,5,6,19,15,26.5,5.5,0.8,11.35,6.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,7,5,15,82.0,11.5,0.9,10.0,16.5,44.27,0.0
2018,5,7,5,30,164.0,23.0,0.9,10.4,33.0,120.14,33.26
2018,5,7,5,45,285.5,35.0,0.9,10.75,71.5,211.91,164.89
2018,5,7,6,0,407.0,47.0,0.9,11.1,110.0,305.02,248.44
2018,5,7,6,15,487.0,54.5,0.85,11.7,157.0,379.34,312.11
2018,5,7,6,30,567.0,62.0,0.8,12.3,204.0,459.37,377.38
2018,5,7,6,45,620.0,67.5,0.75,12.9,255.0,524.12,427.56
2018,5,7,7,0,673.0,73.0,0.7,13.5,306.0,591.59,476.96
2018,5,7,7,15,708.5,78.0,0.7,14.25,358.0,647.62,514.86
2018,5,7,7,30,744.0,83.0,0.7,15.0,410.0,700.67,549.23
2018,5,7,7,45,766.5,87.5,0.65,15.75,459.5,746.65,576.75
2018,5,7,8,0,789.0,92.0,0.6,16.5,509.0,791.67,602.71
2018,5,7,8,15,811.0,95.0,0.6,17.05,558.5,833.25,626.89
2018,5,7,8,30,833.0,98.0,0.6,17.6,608.0,873.31,649.6
2018,5,7,8,45,846.0,101.5,0.6,18.15,652.0,903.97,665.82
2018,5,7,9,0,859.0,105.0,0.6,18.7,696.0,924.38,675.41
2018,5,7,9,15,851.5,116.0,0.6,19.0,730.0,947.35,687.4
2018,5,7,9,30,844.0,127.0,0.6,19.3,764.0,958.98,692.2
2018,5,7,9,45,795.0,158.5,0.6,19.6,780.0,949.56,684.06
2018,5,7,10,0,746.0,190.0,0.6,19.9,796.0,941.52,677.28
2018,5,7,10,15,834.5,149.5,0.6,20.05,849.0,974.99,696.98
2018,5,7,10,30,923.0,109.0,0.6,20.2,902.0,1003.73,712.96
2018,5,7,10,45,926.5,110.0,0.6,20.35,922.5,999.71,708.91
2018,5,7,11,0,930.0,111.0,0.6,20.5,943.0,992.5,703.54
2018,5,7,11,15,932.5,111.5,0.6,20.6,956.5,980.69,695.65
2018,5,7,11,30,935.0,112.0,0.6,20.7,970.0,965.79,686.02
2018,5,7,11,45,936.0,112.0,0.6,20.75,975.5,946.04,673.64
2018,5,7,12,0,937.0,112.0,0.6,20.8,981.0,923.43,659.58
2018,5,7,12,15,937.0,111.5,0.6,20.85,979.5,896.75,643.01
2018,5,7,12,30,937.0,111.0,0.6,20.9,978.0,867.49,624.81
2018,5,7,12,45,936.0,109.5,0.6,20.95,968.5,834.07,603.89
2018,5,7,13,0,935.0,108.0,0.6,21.0,959.0,798.39,581.42
2018,5,7,13,15,931.5,107.0,0.6,20.95,942.0,759.28,556.74
2018,5,7,13,30,928.0,106.0,0.6,20.9,925.0,718.36,529.45
2018,5,7,13,45,923.0,104.5,0.6,20.9,901.0,674.44,498.66
2018,5,7,14,0,918.0,103.0,0.6,20.9,877.0,629.19,466.15
2018,5,7,14,15,912.0,101.0,0.65,20.75,847.0,581.83,431.97
2018,5,7,14,30,906.0,99.0,0.7,20.6,817.0,533.62,395.92
2018,5,7,14,45,898.0,96.0,0.7,20.4,780.5,483.03,356.54
2018,5,7,15,0,890.0,93.0,0.7,20.2,744.0,432.18,315.66
2018,5,7,15,15,877.5,91.5,0.7,20.2,702.5,380.93,273.09
2018,5,7,15,30,865.0,90.0,0.7,20.2,661.0,330.25,230.02
2018,5,7,15,45,850.0,87.0,0.75,19.55,615.5,278.54,186.44
2018,5,7,16,0,835.0,84.0,0.8,18.9,570.0,228.07,144.06
2018,5,7,16,15,814.0,81.0,0.85,18.45,521.0,171.02,98.51
2018,5,7,16,30,793.0,78.0,0.9,18.0,472.0,123.29,64.96
2018,5,7,16,45,764.0,75.0,0.9,17.55,421.0,77.73,42.11
2018,5,7,17,0,735.0,72.0,0.9,17.1,370.0,50.12,38.61
2018,5,7,17,15,695.0,67.5,0.9,16.55,318.5,48.59,37.51
2018,5,7,17,30,655.0,63.0,0.9,16.0,267.0,42.75,32.49
2018,5,7,17,45,597.0,57.5,0.9,15.4,217.5,40.48,30.53
2018,5,7,18,0,539.0,52.0,0.9,14.8,168.0,38.12,28.34
2018,5,7,18,15,451.5,44.0,0.9,14.35,123.5,33.43,23.88
2018,5,7,18,30,364.0,36.0,0.9,13.9,79.0,28.56,18.93
2018,5,7,18,45,225.0,24.5,0.9,13.4,47.0,19.98,7.37
2018,5,7,19,0,86.0,13.0,0.9,12.9,15.0,12.39,0.0
2018,5,7,19,15,43.0,6.5,0.9,12.7,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,8,5,15,105.0,11.5,1.2,12.15,18.0,53.82,0.0
2018,5,8,5,30,210.0,23.0,1.1,12.5,36.0,141.78,54.05
2018,5,8,5,45,331.0,33.0,1.0,12.9,75.0,233.48,181.48
2018,5,8,6,0,452.0,43.0,0.9,13.3,114.0,326.16,263.61
2018,5,8,6,15,525.0,49.0,0.85,13.7,160.5,396.03,323.35
2018,5,8,6,30,598.0,55.0,0.8,14.1,207.0,471.18,384.43
2018,5,8,6,45,646.0,60.5,0.8,14.5,257.5,533.69,433.11
2018,5,8,7,0,694.0,66.0,0.8,14.9,308.0,595.19,478.03
2018,5,8,7,15,727.0,69.5,0.75,15.3,358.5,648.6,514.04
2018,5,8,7,30,760.0,73.0,0.7,15.7,409.0,702.36,548.89
2018,5,8,7,45,784.0,76.0,0.7,16.05,458.5,748.17,577.79
2018,5,8,8,0,808.0,79.0,0.7,16.4,508.0,793.14,605.46
2018,5,8,8,15,825.5,81.5,0.65,16.85,555.0,823.45,621.54
2018,5,8,8,30,843.0,84.0,0.6,17.3,602.0,859.24,641.1
2018,5,8,8,45,856.0,86.5,0.6,17.7,645.5,889.03,657.34
2018,5,8,9,0,869.0,89.0,0.6,18.1,689.0,916.5,672.01
2018,5,8,9,15,798.5,127.5,0.55,18.5,703.0,911.68,664.93
2018,5,8,9,30,728.0,166.0,0.5,18.9,717.0,897.84,652.8
2018,5,8,9,45,600.0,236.5,0.5,19.3,704.5,852.57,620.78
2018,5,8,10,0,472.0,307.0,0.5,19.7,692.0,798.5,580.62
2018,5,8,10,15,604.0,253.0,0.5,19.95,762.5,867.97,628.49
2018,5,8,10,30,736.0,199.0,0.5,20.2,833.0,932.61,668.27
2018,5,8,10,45,826.5,151.5,0.5,20.45,879.5,956.0,680.5
2018,5,8,11,0,917.0,104.0,0.5,20.7,926.0,974.41,690.26
2018,5,8,11,15,920.0,104.5,0.5,20.75,939.5,963.36,682.58
2018,5,8,11,30,923.0,105.0,0.5,20.8,953.0,949.26,673.57
2018,5,8,11,45,924.5,104.5,0.55,20.9,959.0,929.84,662.31
2018,5,8,12,0,926.0,104.0,0.6,21.0,965.0,907.59,649.33
2018,5,8,12,15,925.0,105.0,0.6,20.95,963.5,881.92,633.56
2018,5,8,12,30,924.0,106.0,0.6,20.9,962.0,853.7,616.17
2018,5,8,12,45,921.5,106.0,0.65,20.8,953.0,820.99,596.8
2018,5,8,13,0,919.0,106.0,0.7,20.7,944.0,786.13,575.81
2018,5,8,13,15,915.5,105.0,0.7,20.5,927.5,747.66,551.61
2018,5,8,13,30,912.0,104.0,0.7,20.3,911.0,707.44,524.91
2018,5,8,13,45,792.5,162.0,0.75,20.05,850.0,641.96,478.42
2018,5,8,14,0,673.0,220.0,0.8,19.8,789.0,582.09,435.23
2018,5,8,14,15,577.5,259.5,0.8,19.5,735.5,529.85,396.75
2018,5,8,14,30,482.0,299.0,0.8,19.2,682.0,485.09,363.27
2018,5,8,14,45,588.5,237.5,0.8,18.9,683.5,454.97,340.22
2018,5,8,15,0,695.0,176.0,0.8,18.6,685.0,414.71,307.53
2018,5,8,15,15,686.5,167.5,0.8,18.6,646.5,367.45,268.68
2018,5,8,15,30,678.0,159.0,0.8,18.6,608.0,320.76,229.52
2018,5,8,15,45,715.0,133.5,0.8,18.05,577.5,272.55,187.71
2018,5,8,16,0,752.0,108.0,0.8,17.5,547.0,226.21,146.85
2018,5,8,16,15,765.0,94.5,0.75,17.2,508.0,176.77,105.62
2018,5,8,16,30,778.0,81.0,0.7,16.9,469.0,126.33,67.88
2018,5,8,16,45,654.5,96.0,0.7,16.6,398.5,86.0,50.71
2018,5,8,17,0,531.0,111.0,0.7,16.3,328.0,73.92,59.56
2018,5,8,17,15,481.0,101.0,0.7,15.9,277.0,69.96,56.38
2018,5,8,17,30,431.0,91.0,0.7,15.5,226.0,64.53,51.8
2018,5,8,17,45,455.0,73.5,0.7,15.1,193.0,53.47,42.09
2018,5,8,18,0,479.0,56.0,0.7,14.7,160.0,41.32,31.2
2018,5,8,18,15,416.0,46.5,0.65,14.25,120.0,35.49,25.75
2018,5,8,18,30,353.0,37.0,0.6,13.8,80.0,29.35,19.69
2018,5,8,18,45,219.5,25.0,0.6,13.35,47.5,20.32,8.34
2018,5,8,19,0,86.0,13.0,0.6,12.9,15.0,12.39,0.0
2018,5,8,19,15,43.0,6.5,0.6,12.8,7.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,0.7,10.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,0.7,10.7,2.0,0.0,0.0
2018,5,9,5,15,114.0,14.0,0.75,10.85,21.0,60.11,0.0
2018,5,9,5,30,217.0,26.0,0.8,11.0,40.0,148.74,68.93
2018,5,9,5,45,332.0,36.0,0.85,11.2,78.5,237.69,186.65
2018,5,9,6,0,447.0,46.0,0.9,11.4,117.0,327.74,267.02
2018,5,9,6,15,354.0,57.5,0.9,11.7,126.5,301.65,249.73
2018,5,9,6,30,261.0,69.0,0.9,12.0,136.0,270.26,225.49
2018,5,9,6,45,227.5,96.5,0.95,12.3,164.0,278.25,232.26
2018,5,9,7,0,194.0,124.0,1.0,12.6,192.0,295.28,244.98
2018,5,9,7,15,176.0,149.0,1.0,12.95,218.0,304.46,251.08
2018,5,9,7,30,158.0,174.0,1.0,13.3,244.0,323.41,264.46
2018,5,9,7,45,209.5,183.0,1.0,13.65,287.5,390.98,317.31
2018,5,9,8,0,261.0,192.0,1.0,14.0,331.0,448.19,360.62
2018,5,9,8,15,297.0,212.0,1.0,14.25,384.0,506.97,403.55
2018,5,9,8,30,333.0,232.0,1.0,14.5,437.0,566.21,445.71
2018,5,9,8,45,421.0,231.0,1.0,14.8,509.5,663.66,515.34
2018,5,9,9,0,509.0,230.0,1.0,15.1,582.0,748.61,573.74
2018,5,9,9,15,692.5,171.0,1.0,15.35,679.5,866.42,653.63
2018,5,9,9,30,876.0,112.0,1.0,15.6,777.0,966.96,716.23
2018,5,9,9,45,856.0,127.5,1.0,15.8,801.5,976.64,719.18
2018,5,9,10,0,836.0,143.0,1.0,16.0,826.0,974.6,716.05
2018,5,9,10,15,671.5,235.5,0.95,16.3,796.0,915.97,675.48
2018,5,9,10,30,507.0,328.0,0.9,16.6,766.0,843.65,621.58
2018,5,9,10,45,528.0,331.0,0.9,16.85,796.5,858.2,631.18
2018,5,9,11,0,549.0,334.0,0.9,17.1,827.0,870.31,638.0
2018,5,9,11,15,681.0,261.5,0.9,17.35,882.5,909.76,666.27
2018,5,9,11,30,813.0,189.0,0.9,17.6,938.0,938.5,683.88
2018,5,9,11,45,873.5,154.5,0.85,17.8,964.0,933.12,678.35
2018,5,9,12,0,934.0,120.0,0.8,18.0,990.0,931.04,675.52
2018,5,9,12,15,934.5,119.5,0.8,18.15,988.5,904.8,658.38
2018,5,9,12,30,935.0,119.0,0.8,18.3,987.0,875.97,639.9
2018,5,9,12,45,930.0,121.0,0.85,18.45,977.5,842.62,619.27
2018,5,9,13,0,925.0,123.0,0.9,18.6,968.0,807.22,597.11
2018,5,9,13,15,870.5,152.0,0.9,18.55,936.0,757.95,564.41
2018,5,9,13,30,816.0,181.0,0.9,18.5,904.0,711.02,531.0
2018,5,9,13,45,765.0,201.5,0.95,18.5,865.5,658.23,493.68
2018,5,9,14,0,714.0,222.0,1.0,18.5,827.0,609.12,458.11
2018,5,9,14,15,718.0,209.0,1.0,18.3,799.0,564.72,425.65
2018,5,9,14,30,722.0,196.0,1.0,18.1,771.0,519.21,391.31
2018,5,9,14,45,752.0,170.0,1.05,17.9,745.0,473.68,356.06
2018,5,9,15,0,782.0,144.0,1.1,17.7,719.0,429.49,320.1
2018,5,9,15,15,679.5,170.5,1.1,17.7,649.5,368.94,272.0
2018,5,9,15,30,577.0,197.0,1.1,17.7,580.0,323.01,235.46
2018,5,9,15,45,603.0,172.5,1.1,17.2,548.5,277.61,196.61
2018,5,9,16,0,629.0,148.0,1.1,16.7,517.0,229.8,155.47
2018,5,9,16,15,642.5,130.5,1.1,16.45,479.5,183.45,116.81
2018,5,9,16,30,656.0,113.0,1.1,16.2,442.0,136.13,80.77
2018,5,9,16,45,652.0,100.0,1.1,15.9,397.5,90.66,54.0
2018,5,9,17,0,648.0,87.0,1.1,15.6,353.0,55.6,43.65
2018,5,9,17,15,634.0,80.5,1.1,15.2,311.5,53.43,41.99
2018,5,9,17,30,620.0,74.0,1.1,14.8,270.0,51.06,40.04
2018,5,9,17,45,555.0,68.0,1.1,14.35,220.0,48.81,38.08
2018,5,9,18,0,490.0,62.0,1.1,13.9,170.0,46.51,35.92
2018,5,9,18,15,398.5,52.5,1.1,13.5,125.5,40.87,30.57
2018,5,9,18,30,307.0,43.0,1.1,13.1,81.0,33.37,23.27
2018,5,9,18,45,189.5,28.5,1.05,12.7,48.5,22.48,10.52
2018,5,9,19,0,72.0,14.0,1.0,12.3,16.0,13.34,0.0
2018,5,9,19,15,36.0,7.0,1.0,12.15,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,1.15,9.75,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,1.2,9.8,2.0,0.0,0.0
2018,5,10,5,15,83.0,14.0,1.15,10.1,19.5,47.56,0.0
2018,5,10,5,30,157.0,26.0,1.1,10.4,37.0,124.63,64.86
2018,5,10,5,45,298.0,37.0,1.1,10.7,78.0,222.22,175.97
2018,5,10,6,0,439.0,48.0,1.1,11.0,119.0,326.41,267.31
2018,5,10,6,15,480.0,57.5,1.1,11.3,160.5,381.54,315.76
2018,5,10,6,30,521.0,67.0,1.1,11.6,202.0,439.24,364.17
2018,5,10,6,45,512.0,83.0,1.1,11.9,239.5,472.86,390.88
2018,5,10,7,0,503.0,99.0,1.1,12.2,277.0,499.14,410.73
2018,5,10,7,15,553.5,105.5,1.1,12.8,329.5,567.89,462.15
2018,5,10,7,30,604.0,112.0,1.1,13.4,382.0,633.25,508.55
2018,5,10,7,45,576.0,133.0,1.15,13.95,415.0,652.35,519.54
2018,5,10,8,0,548.0,154.0,1.2,14.5,448.0,661.71,523.48
2018,5,10,8,15,519.0,181.0,1.2,15.0,479.5,679.97,533.01
2018,5,10,8,30,490.0,208.0,1.2,15.5,511.0,694.41,539.56
2018,5,10,8,45,465.0,235.0,1.2,16.0,539.5,708.92,546.2
2018,5,10,9,0,440.0,262.0,1.2,16.5,568.0,720.23,550.55
2018,5,10,9,15,450.5,274.5,1.2,16.85,603.0,746.48,566.69
2018,5,10,9,30,461.0,287.0,1.2,17.2,638.0,771.06,581.35
2018,5,10,9,45,502.5,288.5,1.2,17.55,686.5,811.96,607.79
2018,5,10,10,0,544.0,290.0,1.2,17.9,735.0,851.31,632.58
2018,5,10,10,15,581.5,286.5,1.15,18.2,776.5,879.59,649.23
2018,5,10,10,30,619.0,283.0,1.1,18.5,818.0,907.48,665.43
2018,5,10,10,45,620.0,292.0,1.1,18.85,839.0,908.3,663.8
2018,5,10,11,0,621.0,301.0,1.1,19.2,860.0,906.53,660.94
2018,5,10,11,15,601.5,319.0,1.1,19.25,867.0,892.12,650.22
2018,5,10,11,30,582.0,337.0,1.1,19.3,874.0,876.2,638.72
2018,5,10,11,45,567.0,347.5,1.1,19.35,873.5,855.28,624.27
2018,5,10,12,0,552.0,358.0,1.1,19.4,873.0,832.83,608.86
2018,5,10,12,15,532.5,367.0,1.1,19.45,863.0,803.91,589.11
2018,5,10,12,30,513.0,376.0,1.1,19.5,853.0,774.27,568.82
2018,5,10,12,45,609.0,316.5,1.15,19.55,877.5,771.78,570.26
2018,5,10,13,0,705.0,257.0,1.2,19.6,902.0,765.09,568.1
2018,5,10,13,15,813.0,184.5,1.2,19.5,916.0,748.03,558.66
2018,5,10,13,30,921.0,112.0,1.2,19.4,930.0,723.52,543.5
2018,5,10,13,45,914.5,111.5,1.25,19.3,905.5,679.88,512.58
2018,5,10,14,0,908.0,111.0,1.3,19.2,881.0,635.04,480.07
2018,5,10,14,15,890.0,114.5,1.3,19.0,847.5,586.28,443.47
2018,5,10,14,30,872.0,118.0,1.3,18.8,814.0,537.67,405.97
2018,5,10,14,45,828.0,131.0,1.35,18.65,768.0,481.13,361.89
2018,5,10,15,0,784.0,144.0,1.4,18.5,722.0,431.92,322.21
2018,5,10,15,15,782.5,133.5,1.4,18.5,683.0,381.68,280.13
2018,5,10,15,30,781.0,123.0,1.4,18.5,644.0,331.2,236.87
2018,5,10,15,45,775.0,115.0,1.4,18.05,601.5,281.54,194.13
2018,5,10,16,0,769.0,107.0,1.4,17.6,559.0,232.39,151.93
2018,5,10,16,15,751.0,100.5,1.4,17.3,511.0,183.36,111.86
2018,5,10,16,30,733.0,94.0,1.4,17.0,463.0,136.37,77.41
2018,5,10,16,45,711.0,90.0,1.4,16.7,416.5,87.67,49.05
2018,5,10,17,0,689.0,86.0,1.4,16.4,370.0,54.88,42.88
2018,5,10,17,15,644.5,81.0,1.4,15.85,318.5,53.72,42.12
2018,5,10,17,30,600.0,76.0,1.4,15.3,267.0,52.48,41.2
2018,5,10,17,45,531.5,68.0,1.4,14.8,215.0,48.6,37.82
2018,5,10,18,0,463.0,60.0,1.4,14.3,163.0,44.5,34.09
2018,5,10,18,15,384.5,51.5,1.4,13.75,122.5,39.73,29.56
2018,5,10,18,30,306.0,43.0,1.4,13.2,82.0,33.3,23.26
2018,5,10,18,45,193.5,29.0,1.4,12.65,50.0,22.84,11.33
2018,5,10,19,0,81.0,15.0,1.4,12.1,18.0,14.3,0.0
2018,5,10,19,15,40.5,7.5,1.4,11.9,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.0,8.45,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.0,8.4,2.0,0.0,0.0
2018,5,11,5,15,69.5,14.0,1.0,8.8,18.5,42.13,0.0
2018,5,11,5,30,128.0,26.0,1.0,9.2,35.0,112.23,63.62
2018,5,11,5,45,216.5,39.0,0.95,9.6,68.5,183.17,145.76
2018,5,11,6,0,305.0,52.0,0.9,10.0,102.0,255.87,210.85
2018,5,11,6,15,365.0,63.5,0.9,10.55,144.0,317.45,264.36
2018,5,11,6,30,425.0,75.0,0.9,11.1,186.0,383.85,319.73
2018,5,11,6,45,467.5,85.5,0.9,11.6,232.0,441.27,365.66
2018,5,11,7,0,510.0,96.0,0.9,12.1,278.0,506.85,415.86
2018,5,11,7,15,527.0,109.0,0.9,12.6,322.5,552.75,448.94
2018,5,11,7,30,544.0,122.0,0.9,13.1,367.0,598.26,480.74
2018,5,11,7,45,577.0,128.5,0.9,13.6,415.5,648.96,515.61
2018,5,11,8,0,610.0,135.0,0.9,14.1,464.0,699.71,548.9
2018,5,11,8,15,663.0,135.5,0.9,14.55,522.5,760.76,588.65
2018,5,11,8,30,716.0,136.0,0.9,15.0,581.0,822.06,627.33
2018,5,11,8,45,781.0,126.5,0.9,15.4,643.5,877.98,661.51
2018,5,11,9,0,846.0,117.0,0.9,15.8,706.0,938.83,698.18
2018,5,11,9,15,891.5,107.5,0.9,16.15,759.5,972.15,716.37
2018,5,11,9,30,937.0,98.0,0.9,16.5,813.0,1011.96,738.89
2018,5,11,9,45,947.0,98.5,0.9,16.9,848.5,1026.5,745.03
2018,5,11,10,0,957.0,99.0,0.9,17.3,884.0,1037.93,749.67
2018,5,11,10,15,963.5,99.5,0.9,17.6,912.5,1042.75,750.62
2018,5,11,10,30,970.0,100.0,0.9,17.9,941.0,1044.27,749.76
2018,5,11,10,45,974.0,100.0,0.9,18.25,961.5,1039.54,745.08
2018,5,11,11,0,978.0,100.0,0.9,18.6,982.0,1031.51,738.58
2018,5,11,11,15,980.0,100.5,0.9,18.85,995.0,1018.82,729.65
2018,5,11,11,30,982.0,101.0,0.9,19.1,1008.0,1002.92,718.9
2018,5,11,11,45,983.5,100.5,0.9,19.35,1014.0,982.45,705.44
2018,5,11,12,0,985.0,100.0,0.9,19.6,1020.0,958.99,690.21
2018,5,11,12,15,985.5,99.5,0.9,19.8,1019.0,931.78,672.81
2018,5,11,12,30,986.0,99.0,0.9,20.0,1018.0,901.83,653.68
2018,5,11,12,45,985.0,98.5,0.9,20.15,1009.0,868.09,632.21
2018,5,11,13,0,984.0,98.0,0.9,20.3,1000.0,831.95,609.09
2018,5,11,13,15,980.0,97.5,0.95,20.3,982.5,791.42,583.97
2018,5,11,13,30,976.0,97.0,1.0,20.3,965.0,749.02,556.78
2018,5,11,13,45,970.0,96.0,1.0,20.35,939.5,703.21,524.31
2018,5,11,14,0,964.0,95.0,1.0,20.4,914.0,656.07,490.08
2018,5,11,14,15,957.5,93.5,1.0,20.35,883.0,607.09,453.77
2018,5,11,14,30,951.0,92.0,1.0,20.3,852.0,557.22,415.69
2018,5,11,14,45,943.0,90.0,1.0,20.25,815.5,505.58,375.12
2018,5,11,15,0,935.0,88.0,1.0,20.2,779.0,453.62,333.02
2018,5,11,15,15,923.5,86.0,1.0,20.2,736.5,400.3,288.66
2018,5,11,15,30,912.0,84.0,1.0,20.2,694.0,347.43,243.6
2018,5,11,15,45,895.0,82.5,1.0,19.85,646.5,294.22,198.18
2018,5,11,16,0,878.0,81.0,1.0,19.5,599.0,242.41,154.11
2018,5,11,16,15,856.0,78.5,1.0,19.15,548.0,190.65,112.13
2018,5,11,16,30,834.0,76.0,1.0,18.8,497.0,133.94,70.38
2018,5,11,16,45,805.0,73.0,1.0,18.5,444.5,86.25,44.14
2018,5,11,17,0,776.0,70.0,1.0,18.2,392.0,48.28,36.79
2018,5,11,17,15,737.0,66.0,1.0,17.65,339.0,47.06,35.97
2018,5,11,17,30,698.0,62.0,1.0,17.1,286.0,45.8,35.02
2018,5,11,17,45,641.0,57.0,1.0,16.55,234.5,39.73,29.72
2018,5,11,18,0,584.0,52.0,1.0,16.0,183.0,37.71,27.88
2018,5,11,18,15,499.0,45.0,1.0,15.35,137.0,33.86,24.25
2018,5,11,18,30,414.0,38.0,1.0,14.7,91.0,29.9,20.25
2018,5,11,18,45,276.0,27.5,1.0,14.05,56.5,22.36,11.35
2018,5,11,19,0,138.0,17.0,1.0,13.4,22.0,16.2,0.0
2018,5,11,19,15,69.0,8.5,1.0,13.3,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,0.9,10.3,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,0.9,10.4,2.0,0.0,0.0
2018,5,12,5,15,143.0,14.5,0.8,11.2,24.5,73.31,0.0
2018,5,12,5,30,269.0,27.0,0.7,12.0,47.0,178.98,109.18
2018,5,12,5,45,382.5,35.5,0.65,12.85,87.0,264.97,208.65
2018,5,12,6,0,496.0,44.0,0.6,13.7,127.0,355.1,286.22
2018,5,12,6,15,567.0,50.0,0.6,14.25,176.0,426.1,345.58
2018,5,12,6,30,638.0,56.0,0.6,14.8,225.0,502.19,406.04
2018,5,12,6,45,685.5,60.5,0.6,15.4,277.0,561.36,450.83
2018,5,12,7,0,733.0,65.0,0.6,16.0,329.0,626.73,496.5
2018,5,12,7,15,765.5,69.0,0.55,16.4,381.5,681.82,532.47
2018,5,12,7,30,798.0,73.0,0.5,16.8,434.0,737.15,567.24
2018,5,12,7,45,821.5,76.0,0.5,17.2,485.0,783.74,595.62
2018,5,12,8,0,845.0,79.0,0.5,17.6,536.0,822.19,617.94
2018,5,12,8,15,862.5,81.5,0.45,18.0,584.0,860.57,638.91
2018,5,12,8,30,880.0,84.0,0.4,18.4,632.0,897.19,658.23
2018,5,12,8,45,893.5,86.0,0.4,18.75,676.5,927.54,674.37
2018,5,12,9,0,907.0,88.0,0.4,19.1,721.0,955.5,688.94
2018,5,12,9,15,916.5,89.5,0.4,19.45,760.5,976.52,699.13
2018,5,12,9,30,926.0,91.0,0.4,19.8,800.0,994.7,707.68
2018,5,12,9,45,932.5,93.0,0.4,20.1,833.5,1007.57,713.19
2018,5,12,10,0,939.0,95.0,0.4,20.4,867.0,1017.31,716.97
2018,5,12,10,15,944.0,96.5,0.4,20.65,894.5,1021.83,717.88
2018,5,12,10,30,949.0,98.0,0.4,20.9,922.0,1023.1,717.04
2018,5,12,10,45,953.0,98.5,0.4,21.15,942.5,1019.08,713.2
2018,5,12,11,0,957.0,99.0,0.4,21.4,963.0,1011.81,707.62
2018,5,12,11,15,959.0,99.5,0.4,21.55,976.5,999.44,699.4
2018,5,12,11,30,961.0,100.0,0.4,21.7,990.0,983.94,689.46
2018,5,12,11,45,961.5,101.0,0.4,21.8,996.0,964.5,677.39
2018,5,12,12,0,962.0,102.0,0.4,21.9,1002.0,942.13,663.63
2018,5,12,12,15,956.5,104.5,0.4,21.9,998.5,913.27,646.16
2018,5,12,12,30,951.0,107.0,0.4,21.9,995.0,881.99,627.21
2018,5,12,12,45,942.0,111.0,0.45,21.9,983.5,847.09,606.82
2018,5,12,13,0,933.0,115.0,0.5,21.9,972.0,810.32,585.0
2018,5,12,13,15,929.0,114.5,0.5,21.75,955.0,771.5,561.05
2018,5,12,13,30,925.0,114.0,0.5,21.6,938.0,730.94,534.71
2018,5,12,13,45,918.5,113.0,0.5,21.5,913.5,686.78,504.38
2018,5,12,14,0,912.0,112.0,0.5,21.4,889.0,641.44,472.42
2018,5,12,14,15,904.0,110.5,0.5,21.2,858.0,593.85,438.15
2018,5,12,14,30,896.0,109.0,0.5,21.0,827.0,545.6,402.32
2018,5,12,14,45,885.5,107.5,0.5,20.75,790.5,495.74,364.23
2018,5,12,15,0,875.0,106.0,0.5,20.5,754.0,445.86,324.85
2018,5,12,15,15,862.0,104.0,0.5,20.5,712.5,394.86,283.21
2018,5,12,15,30,849.0,102.0,0.5,20.5,671.0,338.27,236.49
2018,5,12,15,45,831.0,99.5,0.45,20.0,624.5,286.77,193.28
2018,5,12,16,0,813.0,97.0,0.4,19.5,578.0,236.92,151.5
2018,5,12,16,15,789.5,94.0,0.4,19.1,529.0,187.66,112.02
2018,5,12,16,30,766.0,91.0,0.4,18.7,480.0,140.99,78.3
2018,5,12,16,45,736.0,86.5,0.4,18.3,428.5,95.55,52.79
2018,5,12,17,0,706.0,82.0,0.4,17.9,377.0,51.79,39.88
2018,5,12,17,15,664.5,78.0,0.4,17.35,326.0,51.23,39.69
2018,5,12,17,30,623.0,74.0,0.4,16.8,275.0,50.66,39.36
2018,5,12,17,45,564.5,67.0,0.35,16.2,225.0,47.55,36.72
2018,5,12,18,0,506.0,60.0,0.3,15.6,175.0,44.28,33.78
2018,5,12,18,15,418.5,51.5,0.35,14.9,131.0,39.45,29.27
2018,5,12,18,30,331.0,43.0,0.4,14.2,87.0,34.44,24.3
2018,5,12,18,45,213.0,30.0,0.4,13.55,54.0,23.57,12.72
2018,5,12,19,0,95.0,17.0,0.4,12.9,21.0,16.2,0.0
2018,5,12,19,15,47.5,8.5,0.4,12.65,10.5,8.1,0.0
2018,5,12,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.3,9.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.35,9.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,0.5,9.8,2.5,2.38,0.0
2018,5,13,5,30,0.0,5.0,0.5,10.3,5.0,4.62,0.0
2018,5,13,5,45,0.0,9.0,0.45,10.8,9.0,8.33,1.34
2018,5,13,6,0,0.0,13.0,0.4,11.3,13.0,12.04,4.7
2018,5,13,6,15,0.0,19.0,0.4,11.75,19.0,17.61,9.63
2018,5,13,6,30,0.0,25.0,0.4,12.2,25.0,23.18,14.5
2018,5,13,6,45,0.0,47.5,0.4,12.65,47.5,44.13,32.54
2018,5,13,7,0,0.0,70.0,0.4,13.1,70.0,65.13,50.28
2018,5,13,7,15,0.0,85.5,0.4,13.45,85.5,80.37,62.84
2018,5,13,7,30,0.0,101.0,0.4,13.8,101.0,95.6,75.19
2018,5,13,7,45,1.5,126.5,0.4,14.2,127.5,122.34,96.83
2018,5,13,8,0,3.0,152.0,0.4,14.6,154.0,149.16,118.06
2018,5,13,8,15,8.0,178.5,0.4,14.95,183.5,180.1,142.34
2018,5,13,8,30,13.0,205.0,0.4,15.3,213.0,211.14,166.21
2018,5,13,8,45,29.0,240.5,0.4,15.65,260.5,274.07,214.62
2018,5,13,9,0,45.0,276.0,0.4,16.0,308.0,326.33,253.42
2018,5,13,9,15,82.5,312.5,0.45,16.3,374.5,399.97,308.25
2018,5,13,9,30,120.0,349.0,0.5,16.6,441.0,487.17,370.97
2018,5,13,9,45,154.0,371.5,0.5,16.85,495.0,541.39,408.33
2018,5,13,10,0,188.0,394.0,0.5,17.1,549.0,594.91,444.72
2018,5,13,10,15,389.5,329.5,0.5,17.3,664.0,740.42,548.01
2018,5,13,10,30,591.0,265.0,0.5,17.5,779.0,864.99,631.82
2018,5,13,10,45,747.5,193.5,0.5,17.65,859.5,933.47,674.34
2018,5,13,11,0,904.0,122.0,0.5,17.8,940.0,986.08,705.19
2018,5,13,11,15,913.0,118.5,0.5,17.9,955.0,976.64,697.75
2018,5,13,11,30,922.0,115.0,0.5,18.0,970.0,964.12,689.52
2018,5,13,11,45,923.0,116.0,0.5,18.05,976.5,945.68,677.86
2018,5,13,12,0,924.0,117.0,0.5,18.1,983.0,924.42,664.56
2018,5,13,12,15,920.5,119.0,0.5,18.15,980.5,897.54,647.76
2018,5,13,12,30,917.0,121.0,0.5,18.2,978.0,868.28,629.48
2018,5,13,12,45,911.0,123.0,0.55,18.2,967.5,834.82,609.47
2018,5,13,13,0,905.0,125.0,0.6,18.2,957.0,799.44,587.99
2018,5,13,13,15,902.0,123.5,0.6,18.1,940.5,761.43,563.89
2018,5,13,13,30,899.0,122.0,0.6,18.0,924.0,721.68,537.18
2018,5,13,13,45,894.0,120.5,0.6,17.9,901.0,679.09,507.34
2018,5,13,14,0,889.0,119.0,0.6,17.8,878.0,635.24,475.84
2018,5,13,14,15,882.0,117.0,0.6,17.65,848.0,588.79,441.7
2018,5,13,14,30,875.0,115.0,0.6,17.5,818.0,541.64,405.99
2018,5,13,14,45,865.5,113.0,0.6,17.3,782.0,492.82,368.0
2018,5,13,15,0,856.0,111.0,0.6,17.1,746.0,443.91,328.72
2018,5,13,15,15,843.0,108.5,0.6,17.1,705.0,387.71,282.73
2018,5,13,15,30,830.0,106.0,0.6,17.1,664.0,337.53,240.17
2018,5,13,15,45,813.5,103.0,0.6,16.6,619.0,286.99,197.22
2018,5,13,16,0,797.0,100.0,0.6,16.1,574.0,237.95,155.52
2018,5,13,16,15,775.5,96.5,0.6,15.75,525.5,189.43,115.8
2018,5,13,16,30,754.0,93.0,0.6,15.4,477.0,143.29,81.59
2018,5,13,16,45,725.5,88.5,0.6,15.05,426.5,98.53,55.57
2018,5,13,17,0,697.0,84.0,0.6,14.7,376.0,53.07,41.55
2018,5,13,17,15,657.0,79.0,0.6,14.25,325.5,51.84,40.74
2018,5,13,17,30,617.0,74.0,0.6,13.8,275.0,50.5,39.71
2018,5,13,17,45,560.5,67.5,0.55,13.3,226.0,47.81,37.4
2018,5,13,18,0,504.0,61.0,0.5,12.8,177.0,45.0,34.83
2018,5,13,18,15,420.5,52.5,0.55,12.3,133.0,40.21,30.29
2018,5,13,18,30,337.0,44.0,0.6,11.8,89.0,35.25,25.31
2018,5,13,18,45,220.5,31.0,0.6,11.3,55.5,24.34,13.81
2018,5,13,19,0,104.0,18.0,0.6,10.8,22.0,17.16,0.0
2018,5,13,19,15,52.0,9.0,0.6,10.6,11.0,8.58,0.0
2018,5,13,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.5,9.15,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.5,9.2,2.0,0.0,0.0
2018,5,14,5,15,3.0,7.5,0.45,9.6,7.5,8.41,0.0
2018,5,14,5,30,0.0,13.0,0.4,10.0,13.0,12.05,2.96
2018,5,14,5,45,0.0,24.5,0.4,10.4,24.5,22.74,13.49
2018,5,14,6,0,0.0,36.0,0.4,10.8,36.0,33.44,23.09
2018,5,14,6,15,2.0,52.5,0.4,11.3,53.0,50.78,38.28
2018,5,14,6,30,4.0,69.0,0.4,11.8,70.0,68.78,53.81
2018,5,14,6,45,20.0,98.5,0.35,12.35,105.5,118.05,95.73
2018,5,14,7,0,36.0,128.0,0.3,12.9,141.0,163.39,133.1
2018,5,14,7,15,65.0,156.0,0.3,13.5,184.0,217.36,176.77
2018,5,14,7,30,94.0,184.0,0.3,14.1,227.0,272.71,220.14
2018,5,14,7,45,282.5,177.5,0.25,14.7,327.5,445.28,355.37
2018,5,14,8,0,471.0,171.0,0.2,15.3,428.0,618.85,480.75
2018,5,14,8,15,633.5,139.5,0.25,15.75,517.5,742.01,564.16
2018,5,14,8,30,796.0,108.0,0.3,16.2,607.0,859.76,639.06
2018,5,14,8,45,811.5,110.5,0.3,16.7,650.5,890.71,654.28
2018,5,14,9,0,827.0,113.0,0.3,17.2,694.0,919.5,669.36
2018,5,14,9,15,840.0,114.5,0.3,17.5,733.0,942.41,681.13
2018,5,14,9,30,853.0,116.0,0.3,17.8,772.0,954.62,686.27
2018,5,14,9,45,863.5,117.0,0.35,18.1,805.5,969.39,694.37
2018,5,14,10,0,874.0,118.0,0.4,18.4,839.0,981.31,700.77
2018,5,14,10,15,880.0,120.0,0.4,18.5,866.5,986.98,702.85
2018,5,14,10,30,886.0,122.0,0.4,18.6,894.0,989.57,703.26
2018,5,14,10,45,889.5,123.5,0.45,18.75,914.0,986.16,701.18
2018,5,14,11,0,893.0,125.0,0.5,18.9,934.0,979.69,697.41
2018,5,14,11,15,895.5,126.0,0.5,19.0,947.5,968.75,690.03
2018,5,14,11,30,898.0,127.0,0.5,19.1,961.0,954.85,680.99
2018,5,14,11,45,898.5,127.5,0.5,19.15,966.5,935.78,668.98
2018,5,14,12,0,899.0,128.0,0.5,19.2,972.0,914.02,655.39
2018,5,14,12,15,895.0,130.5,0.5,19.2,969.5,887.67,639.07
2018,5,14,12,30,891.0,133.0,0.5,19.2,967.0,859.04,621.31
2018,5,14,12,45,884.5,135.0,0.5,19.15,956.5,825.85,600.68
2018,5,14,13,0,878.0,137.0,0.5,19.1,946.0,790.87,578.78
2018,5,14,13,15,875.0,136.0,0.55,19.0,930.5,754.19,556.47
2018,5,14,13,30,872.0,135.0,0.6,18.9,915.0,715.85,531.13
2018,5,14,13,45,866.0,134.0,0.6,18.8,891.5,674.06,501.93
2018,5,14,14,0,860.0,133.0,0.6,18.7,868.0,631.15,471.21
2018,5,14,14,15,852.5,131.0,0.6,18.5,838.5,585.65,437.98
