Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,14,30,845.0,129.0,0.6,18.3,809.0,535.8,400.73
2018,5,14,14,45,835.5,126.0,0.6,18.15,773.5,486.88,362.88
2018,5,14,15,0,826.0,123.0,0.6,18.0,738.0,438.0,323.83
2018,5,14,15,15,812.0,121.0,0.6,18.0,697.5,388.58,283.13
2018,5,14,15,30,798.0,119.0,0.6,18.0,657.0,340.03,242.17
2018,5,14,15,45,781.5,115.5,0.6,17.5,612.5,290.69,200.56
2018,5,14,16,0,765.0,112.0,0.6,17.0,568.0,242.89,160.21
2018,5,14,16,15,745.0,107.0,0.6,16.6,520.5,195.04,121.2
2018,5,14,16,30,725.0,102.0,0.6,16.2,473.0,143.57,82.51
2018,5,14,16,45,696.5,97.0,0.6,15.8,423.5,99.55,56.4
2018,5,14,17,0,668.0,92.0,0.6,15.4,374.0,58.89,46.52
2018,5,14,17,15,629.5,86.0,0.6,14.9,324.0,56.96,45.14
2018,5,14,17,30,591.0,80.0,0.6,14.4,274.0,55.1,43.69
2018,5,14,17,45,535.5,72.5,0.6,13.9,225.5,51.81,40.86
2018,5,14,18,0,480.0,65.0,0.6,13.4,177.0,48.33,37.71
2018,5,14,18,15,399.0,55.0,0.6,12.95,133.0,42.33,32.1
2018,5,14,18,30,318.0,45.0,0.6,12.5,89.0,34.67,24.77
2018,5,14,18,45,207.5,32.0,0.6,12.05,56.0,25.1,14.64
2018,5,14,19,0,97.0,19.0,0.6,11.6,23.0,15.14,0.0
2018,5,14,19,15,48.5,9.5,0.6,11.4,11.5,9.05,0.0
2018,5,14,19,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,0.5,9.35,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,0.5,9.4,2.0,0.0,0.0
2018,5,15,5,15,3.0,7.0,0.5,9.9,7.0,7.94,0.0
2018,5,15,5,30,0.0,12.0,0.5,10.4,12.0,11.12,2.49
2018,5,15,5,45,0.0,22.0,0.45,10.85,22.0,20.41,11.54
2018,5,15,6,0,0.0,32.0,0.4,11.3,32.0,29.71,19.87
2018,5,15,6,15,3.0,50.0,0.4,11.7,51.0,48.52,36.33
2018,5,15,6,30,6.0,68.0,0.4,12.1,70.0,68.87,53.89
2018,5,15,6,45,26.0,100.0,0.4,12.55,109.5,123.89,100.74
2018,5,15,7,0,46.0,132.0,0.4,13.0,149.0,175.52,143.38
2018,5,15,7,15,52.5,155.0,0.4,13.4,177.0,206.46,167.77
2018,5,15,7,30,59.0,178.0,0.4,13.8,205.0,237.4,191.7
2018,5,15,7,45,49.0,195.5,0.4,14.2,219.5,248.06,198.61
2018,5,15,8,0,39.0,213.0,0.4,14.6,234.0,257.94,204.91
2018,5,15,8,15,81.5,236.0,0.4,14.95,285.5,319.69,253.05
2018,5,15,8,30,124.0,259.0,0.4,15.3,337.0,396.74,310.73
2018,5,15,8,45,227.5,261.0,0.4,15.65,416.5,507.69,393.07
2018,5,15,9,0,331.0,263.0,0.4,16.0,496.0,607.51,463.9
2018,5,15,9,15,457.0,237.5,0.4,16.3,578.5,714.82,538.06
2018,5,15,9,30,583.0,212.0,0.4,16.6,661.0,814.9,604.52
2018,5,15,9,45,455.0,269.5,0.45,16.9,629.0,748.59,554.63
2018,5,15,10,0,327.0,327.0,0.5,17.2,597.0,670.75,498.71
2018,5,15,10,15,318.5,338.5,0.5,17.35,609.0,670.62,498.27
2018,5,15,10,30,310.0,350.0,0.5,17.5,621.0,669.05,495.91
2018,5,15,10,45,363.5,343.5,0.5,17.65,668.0,716.7,528.36
2018,5,15,11,0,417.0,337.0,0.5,17.8,715.0,751.99,551.65
2018,5,15,11,15,529.5,293.5,0.5,17.9,781.0,803.13,587.21
2018,5,15,11,30,642.0,250.0,0.5,18.0,847.0,851.32,619.86
2018,5,15,11,45,756.0,196.5,0.55,18.05,904.0,880.54,639.31
2018,5,15,12,0,870.0,143.0,0.6,18.1,961.0,903.6,654.34
2018,5,15,12,15,886.0,134.0,0.6,18.05,966.0,884.35,641.81
2018,5,15,12,30,902.0,125.0,0.6,18.0,971.0,862.02,627.95
2018,5,15,12,45,905.5,121.0,0.6,18.0,963.5,831.18,608.47
2018,5,15,13,0,909.0,117.0,0.6,18.0,956.0,797.98,587.43
2018,5,15,13,15,904.5,116.5,0.6,17.9,939.0,759.8,563.16
2018,5,15,13,30,900.0,116.0,0.6,17.8,922.0,719.98,536.69
2018,5,15,13,45,894.0,115.5,0.65,17.7,898.5,677.72,507.69
2018,5,15,14,0,888.0,115.0,0.7,17.6,875.0,634.27,476.96
2018,5,15,14,15,879.5,114.0,0.7,17.4,845.0,588.01,442.88
2018,5,15,14,30,871.0,113.0,0.7,17.2,815.0,541.17,407.33
2018,5,15,14,45,860.5,111.0,0.7,17.05,779.0,492.2,369.06
2018,5,15,15,0,850.0,109.0,0.7,16.9,743.0,443.24,329.6
2018,5,15,15,15,837.0,107.0,0.7,16.9,702.5,393.58,288.33
2018,5,15,15,30,824.0,105.0,0.7,16.9,662.0,338.43,242.01
2018,5,15,15,45,780.5,111.0,0.7,16.35,610.0,288.5,200.32
2018,5,15,16,0,737.0,117.0,0.7,15.8,558.0,237.37,158.05
2018,5,15,16,15,600.5,142.0,0.7,15.45,481.5,195.43,128.4
2018,5,15,16,30,464.0,167.0,0.7,15.1,405.0,167.8,113.36
2018,5,15,16,45,386.5,162.5,0.7,14.7,347.0,133.67,93.81
2018,5,15,17,0,309.0,158.0,0.7,14.3,289.0,115.06,95.66
2018,5,15,17,15,308.0,136.5,0.65,13.95,252.5,100.61,83.56
2018,5,15,17,30,307.0,115.0,0.6,13.6,216.0,86.68,71.66
2018,5,15,17,45,290.5,97.0,0.6,13.2,179.5,74.53,61.1
2018,5,15,18,0,274.0,79.0,0.6,12.8,143.0,58.21,46.57
2018,5,15,18,15,224.0,63.5,0.6,12.45,107.5,50.5,39.42
2018,5,15,18,30,174.0,48.0,0.6,12.1,72.0,38.76,28.43
2018,5,15,18,45,110.0,32.5,0.6,11.8,45.5,26.66,16.18
2018,5,15,19,0,46.0,17.0,0.6,11.5,19.0,14.25,0.0
2018,5,15,19,15,23.0,8.5,0.55,11.35,9.5,8.1,0.0
2018,5,15,19,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,16,4,45,1.5,0.5,0.55,10.1,0.5,0.0,0.0
2018,5,16,5,0,3.0,1.0,0.5,10.2,1.0,0.95,0.0
2018,5,16,5,15,1.5,6.5,0.5,10.4,6.5,6.83,0.0
2018,5,16,5,30,0.0,12.0,0.5,10.6,12.0,11.12,2.67
2018,5,16,5,45,0.0,21.0,0.5,10.85,21.0,19.47,10.78
2018,5,16,6,0,0.0,30.0,0.5,11.1,30.0,27.84,18.3
2018,5,16,6,15,0.5,45.5,0.5,11.4,45.5,42.58,31.22
2018,5,16,6,30,1.0,61.0,0.5,11.7,61.0,57.9,44.48
2018,5,16,6,45,1.0,74.5,0.5,12.0,74.5,71.2,55.76
2018,5,16,7,0,1.0,88.0,0.5,12.3,88.0,84.44,66.76
2018,5,16,7,15,0.5,97.5,0.5,12.7,97.5,93.05,73.64
2018,5,16,7,30,0.0,107.0,0.5,13.1,107.0,101.67,80.4
2018,5,16,7,45,0.0,118.0,0.45,13.45,118.0,112.23,88.69
2018,5,16,8,0,0.0,129.0,0.4,13.8,129.0,122.79,96.84
2018,5,16,8,15,0.5,139.5,0.4,14.15,140.0,133.28,104.88
2018,5,16,8,30,1.0,150.0,0.4,14.5,151.0,143.78,112.85
2018,5,16,8,45,1.0,142.0,0.4,14.8,143.0,135.41,105.65
2018,5,16,9,0,1.0,134.0,0.4,15.1,135.0,127.33,98.82
2018,5,16,9,15,2.5,147.0,0.45,15.4,149.0,141.3,109.77
2018,5,16,9,30,4.0,160.0,0.5,15.7,163.0,155.26,120.53
2018,5,16,9,45,7.5,193.0,0.5,16.0,199.0,190.68,148.03
2018,5,16,10,0,11.0,226.0,0.5,16.3,235.0,226.07,174.92
2018,5,16,10,15,13.0,244.0,0.5,16.45,255.0,245.11,188.97
2018,5,16,10,30,15.0,262.0,0.5,16.6,275.0,263.98,202.88
2018,5,16,10,45,13.5,252.0,0.5,16.75,264.0,252.07,193.37
2018,5,16,11,0,12.0,242.0,0.5,16.9,253.0,240.32,184.21
2018,5,16,11,15,12.0,238.5,0.5,17.0,249.5,236.31,181.04
2018,5,16,11,30,12.0,235.0,0.5,17.1,246.0,232.3,177.86
2018,5,16,11,45,9.0,200.5,0.5,17.15,209.0,196.31,150.21
2018,5,16,12,0,6.0,166.0,0.5,17.2,172.0,160.76,122.76
2018,5,16,12,15,5.5,164.0,0.55,17.05,169.5,158.1,120.94
2018,5,16,12,30,5.0,162.0,0.6,16.9,167.0,155.45,118.99
2018,5,16,12,45,5.0,159.5,0.6,16.7,164.5,152.76,117.02
2018,5,16,13,0,5.0,157.0,0.6,16.5,162.0,150.08,115.05
2018,5,16,13,15,3.5,150.0,0.65,16.35,153.5,142.16,108.96
2018,5,16,13,30,2.0,143.0,0.7,16.2,145.0,134.39,102.98
2018,5,16,13,45,2.5,146.5,0.7,16.0,149.0,137.69,105.81
2018,5,16,14,0,3.0,150.0,0.7,15.8,153.0,140.92,108.55
2018,5,16,14,15,3.0,152.0,0.75,15.55,154.5,142.41,110.0
2018,5,16,14,30,3.0,154.0,0.8,15.3,156.0,143.87,111.44
2018,5,16,14,45,3.0,159.5,0.8,15.1,161.5,148.4,115.31
2018,5,16,15,0,3.0,165.0,0.8,14.9,167.0,152.81,119.11
2018,5,16,15,15,2.0,157.0,0.8,14.9,158.5,144.83,112.97
2018,5,16,15,30,1.0,149.0,0.8,14.9,150.0,136.97,106.97
2018,5,16,15,45,0.5,140.5,0.8,14.5,141.0,128.93,100.95
2018,5,16,16,0,0.0,132.0,0.8,14.1,132.0,120.94,94.95
2018,5,16,16,15,6.5,142.5,0.8,13.9,146.0,130.25,102.68
2018,5,16,16,30,13.0,153.0,0.8,13.7,160.0,138.09,109.22
2018,5,16,16,45,59.5,155.0,0.75,13.5,181.0,133.62,104.58
2018,5,16,17,0,106.0,157.0,0.7,13.3,202.0,121.62,101.71
2018,5,16,17,15,127.5,135.0,0.7,13.05,182.5,105.85,88.41
2018,5,16,17,30,149.0,113.0,0.7,12.8,163.0,90.49,75.24
2018,5,16,17,45,151.0,96.0,0.7,12.55,139.0,77.99,64.33
2018,5,16,18,0,153.0,79.0,0.7,12.3,115.0,61.6,49.69
2018,5,16,18,15,143.0,61.0,0.7,12.0,88.5,48.53,37.76
2018,5,16,18,30,133.0,43.0,0.7,11.7,62.0,34.96,25.19
2018,5,16,18,45,76.0,28.5,0.65,11.35,38.5,23.57,13.89
2018,5,16,19,0,19.0,14.0,0.6,11.0,15.0,12.55,0.0
2018,5,16,19,15,9.5,7.0,0.6,10.85,7.5,6.67,0.0
2018,5,16,19,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.0,0.8,10.2,2.0,0.0,0.0
2018,5,17,5,0,20.0,4.0,0.8,10.3,4.0,3.81,0.0
2018,5,17,5,15,35.5,10.5,0.8,10.75,12.5,25.08,0.0
2018,5,17,5,30,51.0,17.0,0.8,11.2,21.0,52.57,34.28
2018,5,17,5,45,25.5,26.5,0.75,11.6,28.5,45.0,32.38
2018,5,17,6,0,0.0,36.0,0.7,12.0,36.0,33.43,22.97
2018,5,17,6,15,3.5,58.0,0.7,12.65,59.0,57.65,43.98
2018,5,17,6,30,7.0,80.0,0.7,13.3,82.0,82.94,65.57
2018,5,17,6,45,67.5,113.5,0.7,13.95,138.0,169.35,139.08
2018,5,17,7,0,128.0,147.0,0.7,14.6,194.0,265.49,217.49
2018,5,17,7,15,136.5,166.5,0.65,15.05,223.5,296.75,240.8
2018,5,17,7,30,145.0,186.0,0.6,15.5,253.0,328.09,263.92
2018,5,17,7,45,221.5,197.5,0.6,16.0,313.0,419.62,334.13
2018,5,17,8,0,298.0,209.0,0.6,16.5,373.0,501.96,394.57
2018,5,17,8,15,493.5,174.5,0.6,16.9,474.5,654.08,505.79
2018,5,17,8,30,689.0,140.0,0.6,17.3,576.0,807.3,608.25
2018,5,17,8,45,710.5,142.5,0.55,17.65,619.5,841.39,625.32
2018,5,17,9,0,732.0,145.0,0.5,18.0,663.0,873.81,642.67
2018,5,17,9,15,791.5,129.5,0.5,18.25,717.5,915.82,667.16
2018,5,17,9,30,851.0,114.0,0.5,18.5,772.0,953.14,688.17
2018,5,17,9,45,857.5,117.5,0.5,18.75,805.0,966.79,694.25
2018,5,17,10,0,864.0,121.0,0.5,19.0,838.0,977.5,698.97
2018,5,17,10,15,870.5,122.5,0.55,19.1,865.0,983.11,702.2
2018,5,17,10,30,877.0,124.0,0.6,19.2,892.0,985.71,703.77
2018,5,17,10,45,881.5,125.5,0.6,19.35,912.5,983.34,701.17
2018,5,17,11,0,886.0,127.0,0.6,19.5,933.0,977.93,696.89
2018,5,17,11,15,889.0,127.0,0.6,19.45,946.0,966.6,689.63
2018,5,17,11,30,892.0,127.0,0.6,19.4,959.0,952.37,680.74
2018,5,17,11,45,893.0,127.5,0.65,19.35,965.0,933.96,670.39
2018,5,17,12,0,894.0,128.0,0.7,19.3,971.0,912.86,658.35
2018,5,17,12,15,894.5,127.5,0.7,19.2,970.0,887.83,642.95
2018,5,17,12,30,895.0,127.0,0.7,19.1,969.0,860.36,626.0
2018,5,17,12,45,894.5,125.5,0.75,19.0,960.0,828.9,607.23
2018,5,17,13,0,894.0,124.0,0.8,18.9,951.0,795.31,586.86
2018,5,17,13,15,890.0,123.5,0.8,18.75,935.0,758.05,563.16
2018,5,17,13,30,886.0,123.0,0.8,18.6,919.0,719.16,537.15
2018,5,17,13,45,868.0,127.5,0.85,18.45,890.5,674.01,505.92
2018,5,17,14,0,850.0,132.0,0.9,18.3,862.0,628.6,473.64
2018,5,17,14,15,855.0,124.5,0.9,18.15,837.5,586.13,442.24
2018,5,17,14,30,860.0,117.0,0.9,18.0,813.0,541.98,408.56
2018,5,17,14,45,850.5,115.0,0.9,17.85,778.0,494.05,370.99
2018,5,17,15,0,841.0,113.0,0.9,17.7,743.0,446.04,332.22
2018,5,17,15,15,828.0,110.5,0.9,17.7,702.5,390.8,286.89
2018,5,17,15,30,815.0,108.0,0.9,17.7,662.0,341.51,244.97
2018,5,17,15,45,798.5,105.0,0.95,17.3,617.5,291.84,202.66
2018,5,17,16,0,782.0,102.0,1.0,16.9,573.0,243.67,161.44
2018,5,17,16,15,761.0,98.5,1.0,16.65,525.5,196.04,121.87
2018,5,17,16,30,740.0,95.0,1.0,16.4,478.0,150.73,87.29
2018,5,17,16,45,712.0,90.5,1.0,16.15,428.5,101.11,55.34
2018,5,17,17,0,684.0,86.0,1.0,15.9,379.0,60.0,47.39
2018,5,17,17,15,646.0,80.5,1.0,15.55,329.0,52.43,40.99
2018,5,17,17,30,608.0,75.0,1.0,15.2,279.0,50.74,39.67
2018,5,17,17,45,554.5,69.0,1.0,14.8,231.0,48.49,37.76
2018,5,17,18,0,501.0,63.0,1.0,14.4,183.0,46.14,35.63
2018,5,17,18,15,423.5,54.0,1.0,14.0,139.0,40.96,30.8
2018,5,17,18,30,346.0,45.0,1.0,13.6,95.0,35.53,25.51
2018,5,17,18,45,237.5,33.0,0.95,13.2,61.5,25.78,15.73
2018,5,17,19,0,129.0,21.0,0.9,12.8,28.0,16.69,0.0
2018,5,17,19,15,64.5,10.5,0.9,12.6,14.0,10.01,0.0
2018,5,17,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,4,45,12.0,2.5,1.15,11.15,2.5,0.0,0.0
2018,5,18,5,0,24.0,5.0,1.1,11.2,5.0,13.92,0.0
2018,5,18,5,15,131.5,18.5,1.05,11.8,29.0,73.64,0.0
2018,5,18,5,30,239.0,32.0,1.0,12.4,53.0,179.65,129.75
2018,5,18,5,45,325.0,42.5,0.9,12.95,90.5,246.22,196.95
2018,5,18,6,0,411.0,53.0,0.8,13.5,128.0,322.03,262.45
2018,5,18,6,15,396.0,65.5,0.8,14.1,156.0,341.73,280.66
2018,5,18,6,30,381.0,78.0,0.8,14.7,184.0,362.64,298.22
2018,5,18,6,45,413.5,93.0,0.75,15.3,229.0,417.55,341.09
2018,5,18,7,0,446.0,108.0,0.7,15.9,274.0,473.88,382.89
2018,5,18,7,15,517.5,110.5,0.7,16.45,330.5,552.11,440.43
2018,5,18,7,30,589.0,113.0,0.7,17.0,387.0,628.72,494.08
2018,5,18,7,45,614.5,121.5,0.65,17.5,435.0,676.95,524.29
2018,5,18,8,0,640.0,130.0,0.6,18.0,483.0,724.75,553.57
2018,5,18,8,15,724.0,117.5,0.6,18.35,550.0,798.62,600.67
2018,5,18,8,30,808.0,105.0,0.6,18.7,617.0,870.53,644.63
2018,5,18,8,45,833.0,104.0,0.55,19.05,664.0,906.41,663.21
2018,5,18,9,0,858.0,103.0,0.5,19.4,711.0,932.55,675.77
2018,5,18,9,15,870.0,105.0,0.5,19.65,750.5,955.65,687.77
2018,5,18,9,30,882.0,107.0,0.5,19.9,790.0,976.11,698.15
2018,5,18,9,45,891.0,108.0,0.5,20.2,823.5,989.79,704.26
2018,5,18,10,0,900.0,109.0,0.5,20.5,857.0,1000.53,708.75
2018,5,18,10,15,905.5,110.5,0.5,20.65,884.0,1005.38,710.17
2018,5,18,10,30,911.0,112.0,0.5,20.8,911.0,1007.11,709.92
2018,5,18,10,45,901.5,121.5,0.55,21.0,927.5,999.42,705.13
2018,5,18,11,0,892.0,131.0,0.6,21.2,944.0,988.53,698.62
2018,5,18,11,15,907.5,124.0,0.6,21.25,961.5,981.97,694.19
2018,5,18,11,30,923.0,117.0,0.6,21.3,979.0,972.25,687.85
2018,5,18,11,45,923.0,118.0,0.65,21.3,984.5,953.0,676.95
2018,5,18,12,0,923.0,119.0,0.7,21.3,990.0,930.99,664.43
2018,5,18,12,15,923.0,118.5,0.7,21.25,988.5,904.95,648.51
2018,5,18,12,30,923.0,118.0,0.7,21.2,987.0,876.43,631.01
2018,5,18,12,45,880.5,143.0,0.7,21.15,966.0,834.43,604.79
2018,5,18,13,0,838.0,168.0,0.7,21.1,945.0,794.57,579.85
2018,5,18,13,15,739.5,223.5,0.75,21.0,900.5,738.67,541.93
2018,5,18,13,30,641.0,279.0,0.8,20.9,856.0,686.45,505.51
2018,5,18,13,45,595.0,294.5,0.8,20.8,819.5,641.3,473.89
2018,5,18,14,0,549.0,310.0,0.8,20.7,783.0,596.57,442.04
2018,5,18,14,15,590.5,277.0,0.85,20.5,769.5,563.72,419.61
2018,5,18,14,30,632.0,244.0,0.9,20.3,756.0,525.31,392.04
2018,5,18,14,45,723.5,188.0,0.9,20.1,750.0,488.47,363.99
2018,5,18,15,0,815.0,132.0,0.9,19.9,744.0,447.39,330.79
2018,5,18,15,15,828.0,118.0,0.9,19.9,710.5,398.63,290.41
2018,5,18,15,30,841.0,104.0,0.9,19.9,677.0,348.24,247.56
2018,5,18,15,45,824.0,102.0,0.95,19.25,632.0,297.97,205.25
2018,5,18,16,0,807.0,100.0,1.0,18.6,587.0,249.22,163.95
2018,5,18,16,15,780.0,97.0,1.05,18.2,536.0,199.74,123.37
2018,5,18,16,30,753.0,94.0,1.1,17.8,485.0,153.19,88.12
2018,5,18,16,45,725.5,90.0,1.1,17.35,435.5,108.87,60.47
2018,5,18,17,0,698.0,86.0,1.1,16.9,386.0,61.97,40.62
2018,5,18,17,15,660.0,81.5,1.1,16.4,336.5,53.11,41.43
2018,5,18,17,30,622.0,77.0,1.1,15.9,287.0,52.24,40.86
2018,5,18,17,45,566.5,71.0,1.1,15.4,238.0,50.05,39.04
2018,5,18,18,0,511.0,65.0,1.1,14.9,189.0,47.77,37.0
2018,5,18,18,15,431.0,56.0,1.1,14.45,144.0,42.65,32.24
2018,5,18,18,30,351.0,47.0,1.1,14.0,99.0,37.29,27.04
2018,5,18,18,45,238.5,34.5,1.1,13.55,64.0,26.95,16.83
2018,5,18,19,0,126.0,22.0,1.1,13.1,29.0,17.48,0.0
2018,5,18,19,15,63.0,11.0,1.1,12.85,14.5,10.48,0.0
2018,5,18,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,45,8.0,2.5,1.0,10.55,2.5,0.0,0.0
2018,5,19,5,0,16.0,5.0,1.0,10.6,5.0,10.89,0.0
2018,5,19,5,15,111.5,19.5,1.0,10.8,29.0,84.95,0.0
2018,5,19,5,30,207.0,34.0,1.0,11.0,53.0,167.53,122.91
2018,5,19,5,45,302.5,45.5,1.0,11.25,91.5,237.72,191.8
2018,5,19,6,0,398.0,57.0,1.0,11.5,130.0,319.43,262.99
2018,5,19,6,15,442.0,67.5,1.0,11.9,172.0,376.36,311.65
2018,5,19,6,30,486.0,78.0,1.0,12.3,214.0,436.06,360.51
2018,5,19,6,45,519.5,88.5,1.0,12.75,260.0,490.97,403.36
2018,5,19,7,0,553.0,99.0,1.0,13.2,306.0,547.19,445.45
2018,5,19,7,15,602.5,104.0,1.0,13.65,359.5,610.27,491.28
2018,5,19,7,30,652.0,109.0,1.0,14.1,413.0,674.98,535.64
2018,5,19,7,45,707.5,107.0,1.0,14.6,470.0,737.46,576.83
2018,5,19,8,0,763.0,105.0,1.0,15.1,527.0,796.96,614.7
2018,5,19,8,15,781.5,109.0,1.0,15.65,574.0,835.96,637.5
2018,5,19,8,30,800.0,113.0,1.0,16.2,621.0,873.34,659.03
2018,5,19,8,45,814.0,116.0,0.95,16.75,664.0,903.54,674.62
2018,5,19,9,0,828.0,119.0,0.9,17.3,707.0,931.53,688.56
2018,5,19,9,15,841.0,121.0,0.9,17.6,746.5,955.01,701.03
2018,5,19,9,30,854.0,123.0,0.9,17.9,786.0,967.45,706.49
2018,5,19,9,45,864.5,124.5,0.9,18.25,820.0,982.72,713.84
2018,5,19,10,0,875.0,126.0,0.9,18.6,854.0,995.14,719.41
2018,5,19,10,15,878.0,129.0,0.95,18.7,880.0,998.85,721.34
2018,5,19,10,30,881.0,132.0,1.0,18.8,906.0,999.5,721.58
2018,5,19,10,45,880.5,136.5,1.0,18.95,925.0,995.2,717.76
2018,5,19,11,0,880.0,141.0,1.0,19.1,944.0,987.85,712.21
2018,5,19,11,15,879.0,144.5,1.0,19.15,956.5,976.05,704.29
2018,5,19,11,30,878.0,148.0,1.0,19.2,969.0,961.39,694.72
2018,5,19,11,45,874.0,152.0,1.05,19.25,973.5,941.71,682.96
2018,5,19,12,0,870.0,156.0,1.1,19.3,978.0,919.51,669.6
2018,5,19,12,15,872.5,153.5,1.1,19.25,977.0,894.7,653.99
2018,5,19,12,30,875.0,151.0,1.1,19.2,976.0,867.49,636.81
2018,5,19,12,45,876.5,148.5,1.1,19.2,968.5,837.19,617.43
2018,5,19,13,0,878.0,146.0,1.1,19.2,961.0,804.72,596.55
2018,5,19,13,15,872.5,146.5,1.1,19.1,944.5,767.66,572.66
2018,5,19,13,30,867.0,147.0,1.1,19.0,928.0,729.11,546.0
2018,5,19,13,45,858.5,147.5,1.1,18.9,904.5,686.39,515.78
2018,5,19,14,0,850.0,148.0,1.1,18.8,881.0,642.91,484.31
2018,5,19,14,15,839.0,147.5,1.15,18.6,850.5,596.51,450.52
2018,5,19,14,30,828.0,147.0,1.2,18.4,820.0,549.9,415.48
2018,5,19,14,45,813.5,146.5,1.2,18.25,783.5,501.64,377.77
2018,5,19,15,0,799.0,146.0,1.2,18.1,747.0,453.94,339.4
2018,5,19,15,15,778.0,143.5,1.2,18.1,702.5,402.92,297.51
2018,5,19,15,30,757.0,141.0,1.2,18.1,658.0,348.18,252.03
2018,5,19,15,45,725.5,137.5,1.2,17.55,606.0,296.47,209.03
2018,5,19,16,0,694.0,134.0,1.2,17.0,554.0,247.85,168.48
2018,5,19,16,15,665.5,129.5,1.2,16.6,505.5,202.22,131.13
2018,5,19,16,30,637.0,125.0,1.2,16.2,457.0,159.72,98.83
2018,5,19,16,45,605.5,123.5,1.2,15.8,413.5,122.66,75.8
2018,5,19,17,0,574.0,122.0,1.2,15.4,370.0,89.43,63.83
2018,5,19,17,15,527.0,111.0,1.2,14.9,316.5,76.1,61.92
2018,5,19,17,30,480.0,100.0,1.2,14.4,263.0,70.19,56.99
2018,5,19,17,45,432.5,93.0,1.2,13.95,221.5,66.91,54.25
2018,5,19,18,0,385.0,86.0,1.2,13.5,180.0,63.48,51.18
2018,5,19,18,15,308.5,72.5,1.2,13.15,137.0,54.69,43.09
2018,5,19,18,30,232.0,59.0,1.2,12.8,94.0,45.5,34.39
2018,5,19,18,45,147.5,41.0,1.15,12.45,60.5,33.18,22.27
2018,5,19,19,0,63.0,23.0,1.1,12.1,27.0,19.01,0.0
2018,5,19,19,15,31.5,11.5,1.1,11.95,13.5,10.96,0.0
2018,5,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.2,10.4,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.2,10.4,4.0,4.58,0.0
2018,5,20,5,15,1.0,13.0,1.2,10.6,13.0,12.49,0.0
2018,5,20,5,30,0.0,22.0,1.2,10.8,22.0,20.42,10.4
2018,5,20,5,45,0.0,36.0,1.2,11.0,36.0,34.36,23.38
2018,5,20,6,0,0.0,50.0,1.2,11.2,50.0,48.39,35.86
2018,5,20,6,15,9.0,69.5,1.15,11.45,72.0,74.16,58.42
2018,5,20,6,30,18.0,89.0,1.1,11.7,94.0,100.3,81.03
2018,5,20,6,45,27.0,105.0,1.1,11.95,114.5,130.16,106.37
2018,5,20,7,0,36.0,121.0,1.1,12.2,135.0,153.97,126.18
2018,5,20,7,15,48.5,144.5,1.1,12.5,166.0,189.97,155.72
2018,5,20,7,30,61.0,168.0,1.1,12.8,197.0,226.4,184.95
2018,5,20,7,45,79.5,196.0,1.1,13.1,237.5,273.53,222.27
2018,5,20,8,0,98.0,224.0,1.1,13.4,278.0,321.15,259.07
2018,5,20,8,15,131.0,239.5,1.1,13.8,318.5,380.96,304.83
2018,5,20,8,30,164.0,255.0,1.1,14.2,359.0,428.49,340.21
2018,5,20,8,45,252.5,260.5,1.05,14.6,434.0,531.01,416.84
2018,5,20,9,0,341.0,266.0,1.0,15.0,509.0,621.63,481.6
2018,5,20,9,15,515.0,227.5,1.0,15.45,617.0,761.27,580.86
2018,5,20,9,30,689.0,189.0,1.0,15.9,725.0,895.3,669.28
2018,5,20,9,45,782.5,154.5,1.0,16.3,787.5,944.86,697.64
2018,5,20,10,0,876.0,120.0,1.0,16.7,850.0,990.52,724.14
2018,5,20,10,15,881.5,121.5,1.0,17.0,876.5,995.22,724.68
2018,5,20,10,30,887.0,123.0,1.0,17.3,903.0,996.9,724.02
2018,5,20,10,45,891.0,124.5,1.0,17.6,923.5,994.06,720.68
2018,5,20,11,0,895.0,126.0,1.0,17.9,944.0,988.16,715.61
2018,5,20,11,15,854.5,155.0,1.05,18.0,945.0,963.92,700.52
2018,5,20,11,30,814.0,184.0,1.1,18.1,946.0,945.11,689.12
2018,5,20,11,45,703.5,259.0,1.1,18.2,920.5,901.39,660.24
2018,5,20,12,0,593.0,334.0,1.1,18.3,895.0,853.6,625.48
2018,5,20,12,15,690.0,269.5,1.1,18.3,921.5,854.85,629.54
2018,5,20,12,30,787.0,205.0,1.1,18.3,948.0,848.91,627.22
2018,5,20,12,45,834.5,171.0,1.1,18.3,952.5,828.02,613.65
2018,5,20,13,0,882.0,137.0,1.1,18.3,957.0,801.12,596.24
2018,5,20,13,15,845.5,157.0,1.1,18.3,932.0,759.35,568.45
2018,5,20,13,30,809.0,177.0,1.1,18.3,907.0,716.65,537.96
2018,5,20,13,45,677.0,242.5,1.15,18.25,843.0,650.17,489.52
2018,5,20,14,0,545.0,308.0,1.2,18.2,779.0,594.35,448.08
2018,5,20,14,15,508.0,309.0,1.2,18.1,736.0,545.72,412.6
2018,5,20,14,30,471.0,310.0,1.2,18.0,693.0,499.72,378.36
2018,5,20,14,45,436.0,308.0,1.2,17.85,650.5,455.17,344.74
2018,5,20,15,0,401.0,306.0,1.2,17.7,608.0,419.53,317.21
2018,5,20,15,15,402.5,287.5,1.2,17.7,577.0,375.93,282.97
2018,5,20,15,30,404.0,269.0,1.2,17.7,546.0,338.2,252.44
2018,5,20,15,45,432.0,239.5,1.25,17.3,517.5,299.27,220.13
2018,5,20,16,0,460.0,210.0,1.3,16.9,489.0,257.91,185.19
2018,5,20,16,15,529.0,172.0,1.3,16.6,468.0,214.88,147.03
2018,5,20,16,30,598.0,134.0,1.3,16.3,447.0,163.67,103.56
2018,5,20,16,45,611.5,119.0,1.3,16.05,411.0,121.01,73.74
2018,5,20,17,0,625.0,104.0,1.3,15.8,375.0,77.56,52.21
2018,5,20,17,15,580.5,98.0,1.3,15.45,325.0,65.31,52.32
2018,5,20,17,30,536.0,92.0,1.3,15.1,275.0,63.88,51.28
2018,5,20,17,45,478.5,82.5,1.3,14.7,226.0,59.28,47.34
2018,5,20,18,0,421.0,73.0,1.3,14.3,177.0,53.53,42.21
2018,5,20,18,15,349.0,62.5,1.3,13.95,135.5,46.82,36.03
2018,5,20,18,30,277.0,52.0,1.3,13.6,94.0,39.83,29.37
2018,5,20,18,45,184.5,38.0,1.25,13.25,61.5,29.65,19.38
2018,5,20,19,0,92.0,24.0,1.2,12.9,29.0,19.82,1.52
2018,5,20,19,15,46.0,12.0,1.2,12.7,14.5,11.44,0.0
2018,5,20,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,21,4,45,13.5,3.5,1.15,10.25,3.5,0.0,0.0
2018,5,21,5,0,27.0,7.0,1.1,10.3,7.0,17.07,0.0
2018,5,21,5,15,121.0,21.5,1.05,10.9,31.5,93.05,0.0
2018,5,21,5,30,215.0,36.0,1.0,11.5,56.0,174.15,130.05
2018,5,21,5,45,312.0,46.5,0.95,12.1,95.0,244.39,197.02
2018,5,21,6,0,409.0,57.0,0.9,12.7,134.0,326.75,267.77
2018,5,21,6,15,440.0,68.5,0.85,13.35,174.0,377.29,310.26
2018,5,21,6,30,471.0,80.0,0.8,14.0,214.0,429.57,352.07
2018,5,21,6,45,551.5,83.0,0.75,14.6,269.5,507.9,412.4
2018,5,21,7,0,632.0,86.0,0.7,15.2,325.0,590.74,472.86
2018,5,21,7,15,672.0,90.0,0.7,15.8,376.5,647.89,511.12
2018,5,21,7,30,712.0,94.0,0.7,16.4,428.0,705.98,548.98
2018,5,21,7,45,737.5,98.0,0.7,17.0,477.5,748.66,574.92
2018,5,21,8,0,763.0,102.0,0.7,17.6,527.0,794.86,602.77
2018,5,21,8,15,782.5,105.5,0.7,18.0,574.0,834.16,625.77
2018,5,21,8,30,802.0,109.0,0.7,18.4,621.0,871.91,647.41
2018,5,21,8,45,816.5,112.5,0.7,18.85,664.5,903.22,664.43
2018,5,21,9,0,831.0,116.0,0.7,19.3,708.0,932.33,679.93
2018,5,21,9,15,846.0,116.5,0.7,19.6,747.5,956.09,692.32
2018,5,21,9,30,861.0,117.0,0.7,19.9,787.0,969.12,698.02
2018,5,21,9,45,874.5,116.0,0.7,20.2,821.5,984.77,705.59
2018,5,21,10,0,888.0,115.0,0.7,20.5,856.0,997.65,711.45
2018,5,21,10,15,893.5,116.5,0.75,20.65,883.0,1002.45,713.96
2018,5,21,10,30,899.0,118.0,0.8,20.8,910.0,1004.18,714.81
2018,5,21,10,45,902.0,120.5,0.8,21.0,930.5,1001.43,711.84
2018,5,21,11,0,905.0,123.0,0.8,21.2,951.0,995.56,707.15
2018,5,21,11,15,906.5,124.0,0.8,21.3,963.5,983.73,699.21
2018,5,21,11,30,908.0,125.0,0.8,21.4,976.0,968.96,689.63
2018,5,21,11,45,908.5,126.0,0.85,21.5,982.0,950.43,678.79
2018,5,21,12,0,909.0,127.0,0.9,21.6,988.0,929.18,666.27
2018,5,21,12,15,908.5,126.5,0.9,21.6,986.0,903.08,650.03
2018,5,21,12,30,908.0,126.0,0.9,21.6,984.0,874.58,632.28
2018,5,21,12,45,906.5,125.0,0.9,21.6,975.0,842.57,612.2
2018,5,21,13,0,905.0,124.0,0.9,21.6,966.0,808.47,590.68
2018,5,21,13,15,900.5,123.5,0.95,21.5,949.5,770.65,567.44
2018,5,21,13,30,896.0,123.0,1.0,21.4,933.0,731.23,542.11
2018,5,21,13,45,889.5,122.5,1.0,21.25,909.5,689.04,512.73
2018,5,21,14,0,883.0,122.0,1.0,21.1,886.0,645.72,481.83
2018,5,21,14,15,874.5,121.0,1.0,20.95,856.0,599.92,448.32
2018,5,21,14,30,866.0,120.0,1.0,20.8,826.0,553.53,413.43
2018,5,21,14,45,855.5,118.5,1.05,20.6,790.5,505.42,376.62
2018,5,21,15,0,845.0,117.0,1.1,20.4,755.0,457.3,338.55
2018,5,21,15,15,832.0,114.5,1.1,20.4,714.5,402.13,293.73
2018,5,21,15,30,819.0,112.0,1.1,20.4,674.0,352.76,252.16
2018,5,21,15,45,801.0,109.5,1.1,19.85,629.0,302.96,210.21
2018,5,21,16,0,783.0,107.0,1.1,19.3,584.0,254.82,169.38
2018,5,21,16,15,759.5,104.0,1.1,18.9,536.0,207.15,130.01
2018,5,21,16,30,736.0,101.0,1.1,18.5,488.0,156.49,90.86
2018,5,21,16,45,706.5,97.0,1.1,18.1,438.0,112.5,62.4
2018,5,21,17,0,677.0,93.0,1.1,17.7,388.0,71.92,45.34
2018,5,21,17,15,640.0,87.0,1.1,17.15,338.0,56.81,44.53
2018,5,21,17,30,603.0,81.0,1.1,16.6,288.0,54.96,43.13
2018,5,21,17,45,551.5,74.0,1.1,16.1,239.5,52.09,40.73
2018,5,21,18,0,500.0,67.0,1.1,15.6,191.0,49.05,38.05
2018,5,21,18,15,425.0,58.0,1.1,15.1,147.0,44.01,33.4
2018,5,21,18,30,350.0,49.0,1.1,14.6,103.0,38.72,28.31
2018,5,21,18,45,245.5,37.0,1.05,14.05,68.5,28.83,18.74
2018,5,21,19,0,141.0,25.0,1.0,13.5,34.0,19.85,3.12
2018,5,21,19,15,72.5,13.0,1.0,13.25,17.5,12.39,0.0
2018,5,21,19,30,4.0,1.0,1.0,13.0,1.0,0.0,0.0
2018,5,21,19,45,2.0,0.5,1.0,12.7,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,22,4,45,19.5,4.0,0.95,11.55,4.0,0.0,0.0
2018,5,22,5,0,39.0,8.0,0.9,11.6,8.0,22.69,0.0
2018,5,22,5,15,142.0,20.5,0.8,12.05,32.5,101.12,0.0
2018,5,22,5,30,245.0,33.0,0.7,12.5,57.0,183.66,137.61
2018,5,22,5,45,339.0,43.5,0.65,12.95,96.5,256.39,205.73
2018,5,22,6,0,433.0,54.0,0.6,13.4,136.0,337.7,274.97
2018,5,22,6,15,497.5,61.5,0.55,13.95,182.5,405.08,330.39
2018,5,22,6,30,562.0,69.0,0.5,14.5,229.0,476.87,386.57
2018,5,22,6,45,607.5,74.5,0.5,15.1,278.5,537.0,431.58
2018,5,22,7,0,653.0,80.0,0.5,15.7,328.0,599.23,475.63
2018,5,22,7,15,686.0,84.0,0.45,16.2,377.5,651.68,509.74
2018,5,22,7,30,719.0,88.0,0.4,16.7,427.0,700.99,540.44
2018,5,22,7,45,743.5,92.0,0.4,17.2,476.0,747.24,568.81
2018,5,22,8,0,768.0,96.0,0.4,17.7,525.0,792.74,595.97
2018,5,22,8,15,786.5,99.5,0.4,18.0,571.5,831.28,618.38
2018,5,22,8,30,805.0,103.0,0.4,18.3,618.0,868.24,639.47
2018,5,22,8,45,819.5,106.0,0.4,18.6,661.0,899.08,656.34
2018,5,22,9,0,834.0,109.0,0.4,18.9,704.0,927.72,671.74
2018,5,22,9,15,846.5,110.0,0.45,19.15,742.5,941.68,679.05
2018,5,22,9,30,859.0,111.0,0.5,19.4,781.0,961.27,690.24
2018,5,22,9,45,869.5,111.5,0.5,19.6,814.5,975.71,697.19
2018,5,22,10,0,880.0,112.0,0.5,19.8,848.0,987.34,702.55
2018,5,22,10,15,886.0,114.0,0.5,19.95,875.0,993.22,704.65
2018,5,22,10,30,892.0,116.0,0.5,20.1,902.0,996.06,705.08
2018,5,22,10,45,896.5,117.0,0.55,20.25,922.5,993.33,703.42
2018,5,22,11,0,901.0,118.0,0.6,20.4,943.0,987.54,700.08
2018,5,22,11,15,903.5,119.0,0.6,20.4,956.5,976.82,693.12
2018,5,22,11,30,906.0,120.0,0.6,20.4,970.0,963.15,684.51
2018,5,22,11,45,907.0,120.5,0.6,20.45,976.0,944.75,672.95
2018,5,22,12,0,908.0,121.0,0.6,20.5,982.0,923.64,659.8
2018,5,22,12,15,907.0,121.5,0.6,20.45,980.5,898.19,644.22
2018,5,22,12,30,906.0,122.0,0.6,20.4,979.0,870.34,627.14
2018,5,22,12,45,902.5,122.5,0.65,20.35,970.0,838.23,608.16
2018,5,22,13,0,899.0,123.0,0.7,20.3,961.0,804.14,587.68
2018,5,22,13,15,896.0,122.0,0.7,20.15,945.0,767.26,564.55
2018,5,22,13,30,893.0,121.0,0.7,20.0,929.0,728.68,539.5
2018,5,22,13,45,888.0,120.0,0.7,19.9,906.5,687.24,510.72
2018,5,22,14,0,883.0,119.0,0.7,19.8,884.0,644.56,480.37
2018,5,22,14,15,876.0,117.0,0.7,19.6,854.5,598.85,447.23
2018,5,22,14,30,869.0,115.0,0.7,19.4,825.0,552.44,412.6
2018,5,22,14,45,859.5,113.5,0.7,19.25,790.0,504.74,375.87
2018,5,22,15,0,850.0,112.0,0.7,19.1,755.0,456.96,337.91
2018,5,22,15,15,837.5,110.0,0.7,19.1,715.0,407.74,297.64
2018,5,22,15,30,825.0,108.0,0.7,19.1,675.0,353.08,252.38
2018,5,22,15,45,810.0,104.0,0.7,18.6,630.5,302.64,209.96
2018,5,22,16,0,795.0,100.0,0.7,18.1,586.0,253.54,168.27
2018,5,22,16,15,775.0,97.0,0.7,17.8,539.0,205.88,128.61
2018,5,22,16,30,755.0,94.0,0.7,17.5,492.0,160.41,93.27
2018,5,22,16,45,728.5,89.5,0.7,17.15,442.5,115.62,63.87
2018,5,22,17,0,702.0,85.0,0.7,16.8,393.0,68.34,41.1
2018,5,22,17,15,665.0,80.5,0.7,16.35,343.0,51.91,40.37
2018,5,22,17,30,628.0,76.0,0.7,15.9,293.0,50.98,39.75
2018,5,22,17,45,577.0,70.0,0.7,15.45,244.5,48.73,37.88
2018,5,22,18,0,526.0,64.0,0.7,15.0,196.0,46.37,35.79
2018,5,22,18,15,452.0,56.0,0.7,14.5,151.5,42.09,31.84
2018,5,22,18,30,378.0,48.0,0.7,14.0,107.0,37.64,27.5
2018,5,22,18,45,271.5,36.5,0.7,13.55,71.5,28.4,18.53
2018,5,22,19,0,165.0,25.0,0.7,13.1,36.0,19.82,4.43
2018,5,22,19,15,86.0,13.5,0.7,12.85,19.0,12.87,0.0
2018,5,22,19,30,7.0,2.0,0.7,12.6,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,0.65,12.35,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,0.4,10.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,0.4,10.7,2.0,1.91,0.0
2018,5,23,5,15,0.0,6.5,0.4,11.05,6.5,6.02,0.0
2018,5,23,5,30,0.0,11.0,0.4,11.4,11.0,10.19,2.53
2018,5,23,5,45,0.0,18.5,0.4,11.75,18.5,17.15,8.91
2018,5,23,6,0,0.0,26.0,0.4,12.1,26.0,24.11,15.12
2018,5,23,6,15,0.0,35.5,0.4,12.45,35.5,32.95,22.87
2018,5,23,6,30,0.0,45.0,0.4,12.8,45.0,41.8,30.5
2018,5,23,6,45,0.5,71.5,0.4,13.15,71.5,67.41,52.29
2018,5,23,7,0,1.0,98.0,0.4,13.5,98.0,94.76,75.06
2018,5,23,7,15,2.5,120.5,0.4,13.7,121.5,118.65,94.56
2018,5,23,7,30,4.0,143.0,0.4,13.9,145.0,142.53,113.68
2018,5,23,7,45,3.5,152.0,0.45,14.15,154.0,150.3,119.4
2018,5,23,8,0,3.0,161.0,0.5,14.4,163.0,158.14,125.2
2018,5,23,8,15,4.5,171.0,0.5,14.6,174.0,168.84,133.31
2018,5,23,8,30,6.0,181.0,0.5,14.8,185.0,179.63,141.41
2018,5,23,8,45,6.0,182.0,0.5,15.05,186.0,179.97,141.1
2018,5,23,9,0,6.0,183.0,0.5,15.3,187.0,180.46,141.0
2018,5,23,9,15,8.5,202.5,0.5,15.4,209.0,201.85,157.49
2018,5,23,9,30,11.0,222.0,0.5,15.5,231.0,223.19,173.66
2018,5,23,9,45,13.5,247.5,0.55,15.6,258.5,250.4,194.26
2018,5,23,10,0,16.0,273.0,0.6,15.7,286.0,277.45,214.5
2018,5,23,10,15,18.5,293.0,0.6,15.7,309.0,298.81,230.21
2018,5,23,10,30,21.0,313.0,0.6,15.7,332.0,319.94,245.67
2018,5,23,10,45,20.0,310.0,0.6,15.7,328.0,314.87,241.44
2018,5,23,11,0,19.0,307.0,0.6,15.7,324.0,309.85,237.48
2018,5,23,11,15,19.5,317.0,0.6,15.7,335.0,318.79,244.01
2018,5,23,11,30,20.0,327.0,0.6,15.7,346.0,327.54,250.3
2018,5,23,11,45,20.5,328.5,0.6,15.75,348.0,327.99,250.44
2018,5,23,12,0,21.0,330.0,0.6,15.8,350.0,328.33,250.58
2018,5,23,12,15,20.5,327.0,0.6,15.85,346.5,323.47,246.88
2018,5,23,12,30,20.0,324.0,0.6,15.9,343.0,318.61,243.24
2018,5,23,12,45,18.5,307.5,0.6,16.0,325.0,300.52,229.72
2018,5,23,13,0,17.0,291.0,0.6,16.1,307.0,282.67,216.43
2018,5,23,13,15,16.0,281.5,0.6,16.1,296.5,271.8,208.44
2018,5,23,13,30,15.0,272.0,0.6,16.1,286.0,261.07,200.49
2018,5,23,13,45,13.0,248.0,0.6,16.15,260.0,236.78,182.16
2018,5,23,14,0,11.0,224.0,0.6,16.2,234.0,212.83,164.01
2018,5,23,14,15,9.5,211.5,0.65,16.05,220.0,199.76,154.35
2018,5,23,14,30,8.0,199.0,0.7,15.9,206.0,186.89,144.71
2018,5,23,14,45,6.5,189.0,0.7,15.75,194.5,176.44,136.85
2018,5,23,15,0,5.0,179.0,0.7,15.6,183.0,166.17,129.11
2018,5,23,15,15,5.5,180.5,0.7,15.6,184.5,166.89,129.96
2018,5,23,15,30,6.0,182.0,0.7,15.6,186.0,167.41,130.63
2018,5,23,15,45,5.5,175.5,0.75,15.05,179.0,160.61,125.82
2018,5,23,16,0,5.0,169.0,0.8,14.5,172.0,153.8,121.02
2018,5,23,16,15,16.5,176.0,0.75,14.15,185.0,160.14,126.16
2018,5,23,16,30,28.0,183.0,0.7,13.8,198.0,157.5,124.0
2018,5,23,16,45,58.0,177.0,0.7,13.4,204.0,150.88,118.31
2018,5,23,17,0,88.0,171.0,0.7,13.0,210.0,140.69,111.24
2018,5,23,17,15,146.0,150.0,0.7,12.65,205.0,115.83,97.12
2018,5,23,17,30,204.0,129.0,0.7,12.3,200.0,95.65,79.87
2018,5,23,17,45,221.5,108.5,0.7,11.9,174.5,82.22,68.24
2018,5,23,18,0,239.0,88.0,0.7,11.5,149.0,68.17,55.78
2018,5,23,18,15,194.0,71.5,0.65,11.2,114.0,56.3,44.96
2018,5,23,18,30,149.0,55.0,0.6,10.9,79.0,44.02,33.54
2018,5,23,18,45,98.5,39.5,0.6,10.6,53.0,32.1,22.07
2018,5,23,19,0,48.0,24.0,0.6,10.3,27.0,20.71,6.15
2018,5,23,19,15,29.0,13.0,0.6,10.25,14.5,12.39,0.0
2018,5,23,19,30,10.0,2.0,0.6,10.2,2.0,0.0,0.0
2018,5,23,19,45,5.0,1.0,0.6,10.1,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,24,4,45,5.0,3.0,0.4,9.1,3.0,0.0,0.0
2018,5,24,5,0,10.0,6.0,0.4,9.3,6.0,9.6,0.0
2018,5,24,5,15,18.5,19.5,0.4,9.7,21.0,29.85,0.0
2018,5,24,5,30,27.0,33.0,0.4,10.1,36.0,51.55,36.1
2018,5,24,5,45,61.0,52.0,0.35,10.5,62.5,100.86,79.95
2018,5,24,6,0,95.0,71.0,0.3,10.9,89.0,144.35,118.03
2018,5,24,6,15,100.5,85.0,0.3,11.25,109.5,165.44,136.52
2018,5,24,6,30,106.0,99.0,0.3,11.6,130.0,187.13,154.88
2018,5,24,6,45,66.0,109.5,0.3,12.0,130.0,162.53,133.47
2018,5,24,7,0,26.0,120.0,0.3,12.4,130.0,145.08,117.62
2018,5,24,7,15,28.5,148.0,0.3,12.75,160.5,178.47,144.56
2018,5,24,7,30,31.0,176.0,0.3,13.1,191.0,211.6,170.39
2018,5,24,7,45,37.0,198.5,0.35,13.45,218.0,240.8,192.82
2018,5,24,8,0,43.0,221.0,0.4,13.8,245.0,269.99,214.9
2018,5,24,8,15,59.0,246.5,0.4,14.0,282.5,311.52,246.42
2018,5,24,8,30,75.0,272.0,0.4,14.2,320.0,353.32,277.4
2018,5,24,8,45,116.0,297.5,0.4,14.45,377.5,432.53,336.17
2018,5,24,9,0,157.0,323.0,0.4,14.7,435.0,498.45,383.25
2018,5,24,9,15,189.0,344.0,0.4,14.95,486.5,550.9,419.47
2018,5,24,9,30,221.0,365.0,0.4,15.2,538.0,603.08,454.84
2018,5,24,9,45,335.5,342.5,0.4,15.5,617.5,701.08,523.36
2018,5,24,10,0,450.0,320.0,0.4,15.8,697.0,798.21,588.15
2018,5,24,10,15,546.5,286.5,0.4,16.05,759.0,853.49,624.09
2018,5,24,10,30,643.0,253.0,0.4,16.3,821.0,910.05,660.57
2018,5,24,10,45,732.5,211.0,0.4,16.6,872.5,945.31,681.1
2018,5,24,11,0,822.0,169.0,0.4,16.9,924.0,972.27,696.04
