Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,11,15,784.5,188.0,0.45,17.1,917.0,941.31,676.41
2018,5,24,11,30,747.0,207.0,0.5,17.3,910.0,912.77,659.15
2018,5,24,11,45,796.0,185.5,0.5,17.55,938.5,913.8,659.42
2018,5,24,12,0,845.0,164.0,0.5,17.8,967.0,915.27,659.6
2018,5,24,12,15,767.0,207.5,0.5,17.8,936.0,863.59,626.65
2018,5,24,12,30,689.0,251.0,0.5,17.8,905.0,815.47,595.01
2018,5,24,12,45,525.5,332.0,0.5,17.85,828.0,732.4,536.57
2018,5,24,13,0,362.0,413.0,0.5,17.9,751.0,655.6,481.7
2018,5,24,13,15,340.0,417.5,0.55,17.8,730.5,624.69,461.71
2018,5,24,13,30,318.0,422.0,0.6,17.7,710.0,594.62,441.39
2018,5,24,13,45,287.0,420.5,0.6,17.55,675.5,554.64,413.42
2018,5,24,14,0,256.0,419.0,0.6,17.4,641.0,516.77,386.7
2018,5,24,14,15,221.0,407.0,0.6,17.15,594.0,476.2,357.91
2018,5,24,14,30,186.0,395.0,0.6,16.9,547.0,433.52,327.36
2018,5,24,14,45,133.0,368.0,0.6,16.65,474.5,373.84,284.12
2018,5,24,15,0,80.0,341.0,0.6,16.4,402.0,326.43,249.68
2018,5,24,15,15,79.5,322.0,0.6,16.4,380.0,303.98,233.16
2018,5,24,15,30,79.0,303.0,0.6,16.4,358.0,281.74,216.41
2018,5,24,15,45,62.0,271.0,0.65,15.7,312.5,245.52,189.82
2018,5,24,16,0,45.0,239.0,0.7,15.0,267.0,211.45,164.66
2018,5,24,16,15,28.5,194.5,0.7,14.65,211.5,170.35,133.3
2018,5,24,16,30,12.0,150.0,0.7,14.3,156.0,136.25,107.18
2018,5,24,16,45,8.0,125.0,0.7,13.9,129.0,113.68,89.52
2018,5,24,17,0,4.0,100.0,0.7,13.5,102.0,91.57,71.87
2018,5,24,17,15,34.5,99.0,0.7,13.15,111.5,86.38,71.32
2018,5,24,17,30,65.0,98.0,0.7,12.8,121.0,80.0,65.99
2018,5,24,17,45,143.5,90.5,0.7,12.45,130.5,69.39,56.76
2018,5,24,18,0,222.0,83.0,0.7,12.1,140.0,64.57,52.48
2018,5,24,18,15,178.0,70.0,0.65,11.85,109.5,55.18,43.88
2018,5,24,18,30,134.0,57.0,0.6,11.6,79.0,45.48,34.77
2018,5,24,18,45,84.0,40.5,0.6,11.35,52.5,34.25,23.92
2018,5,24,19,0,34.0,24.0,0.6,11.1,26.0,20.76,7.07
2018,5,24,19,15,18.0,12.5,0.55,10.95,13.5,11.91,0.0
2018,5,24,19,30,2.0,1.0,0.5,10.8,1.0,0.0,0.0
2018,5,24,19,45,1.0,0.5,0.5,10.7,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.4,10.75,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.4,10.8,4.0,3.81,0.0
2018,5,25,5,15,0.0,13.0,0.4,10.95,13.0,12.06,0.0
2018,5,25,5,30,0.0,22.0,0.4,11.1,22.0,20.42,10.91
2018,5,25,5,45,0.0,33.5,0.4,11.2,33.5,31.12,20.81
2018,5,25,6,0,0.0,45.0,0.4,11.3,45.0,42.1,30.62
2018,5,25,6,15,2.0,63.5,0.4,11.4,64.0,62.36,48.27
2018,5,25,6,30,4.0,82.0,0.4,11.5,83.0,82.54,65.6
2018,5,25,6,45,8.0,100.5,0.4,11.6,103.5,104.06,83.8
2018,5,25,7,0,12.0,119.0,0.4,11.7,124.0,125.71,101.75
2018,5,25,7,15,24.5,144.5,0.4,11.75,156.0,171.09,139.19
2018,5,25,7,30,37.0,170.0,0.4,11.8,188.0,209.16,169.75
2018,5,25,7,45,29.5,179.0,0.4,11.9,194.0,211.53,170.52
2018,5,25,8,0,22.0,188.0,0.4,12.0,200.0,203.0,162.78
2018,5,25,8,15,16.0,188.0,0.4,12.05,197.0,196.68,157.02
2018,5,25,8,30,10.0,188.0,0.4,12.1,194.0,190.42,151.32
2018,5,25,8,45,5.5,158.5,0.4,12.15,162.0,155.9,123.15
2018,5,25,9,0,1.0,129.0,0.4,12.2,130.0,122.43,95.79
2018,5,25,9,15,0.5,119.0,0.4,12.25,119.5,112.21,87.37
2018,5,25,9,30,0.0,109.0,0.4,12.3,109.0,102.12,79.0
2018,5,25,9,45,0.0,108.0,0.4,12.35,108.0,101.19,78.11
2018,5,25,10,0,0.0,107.0,0.4,12.4,107.0,100.26,77.22
2018,5,25,10,15,0.0,108.0,0.4,12.4,108.0,101.24,77.9
2018,5,25,10,30,0.0,109.0,0.4,12.4,109.0,102.2,78.58
2018,5,25,10,45,0.0,106.0,0.4,12.45,106.0,99.37,76.19
2018,5,25,11,0,0.0,103.0,0.4,12.5,103.0,96.54,73.83
2018,5,25,11,15,1.0,120.5,0.4,12.55,121.5,113.98,87.89
2018,5,25,11,30,2.0,138.0,0.4,12.6,140.0,131.34,101.71
2018,5,25,11,45,6.0,167.0,0.4,12.65,173.0,162.14,126.19
2018,5,25,12,0,10.0,196.0,0.4,12.7,206.0,192.58,150.02
2018,5,25,12,15,10.5,202.5,0.4,12.75,212.5,198.52,154.43
2018,5,25,12,30,11.0,209.0,0.4,12.8,219.0,204.33,158.9
2018,5,25,12,45,8.0,184.5,0.4,12.8,192.0,178.47,138.62
2018,5,25,13,0,5.0,160.0,0.4,12.8,165.0,152.95,118.61
2018,5,25,13,15,7.0,160.5,0.45,12.8,167.0,154.49,120.13
2018,5,25,13,30,9.0,161.0,0.5,12.8,169.0,155.87,121.4
2018,5,25,13,45,28.0,222.5,0.5,12.8,247.0,221.42,173.37
2018,5,25,14,0,47.0,284.0,0.5,12.8,325.0,284.4,221.79
2018,5,25,14,15,25.0,208.5,0.5,12.75,230.0,202.78,158.23
2018,5,25,14,30,3.0,133.0,0.5,12.7,135.0,124.96,96.87
2018,5,25,14,45,6.0,158.5,0.5,12.65,163.0,149.08,116.73
2018,5,25,15,0,9.0,184.0,0.5,12.6,191.0,172.34,135.4
2018,5,25,15,15,42.0,222.5,0.5,12.6,252.0,211.34,165.98
2018,5,25,15,30,75.0,261.0,0.5,12.6,313.0,248.73,194.41
2018,5,25,15,45,154.5,264.5,0.55,12.4,362.5,259.68,200.62
2018,5,25,16,0,234.0,268.0,0.6,12.2,412.0,268.66,204.4
2018,5,25,16,15,211.0,245.5,0.6,12.05,367.5,232.56,176.27
2018,5,25,16,30,188.0,223.0,0.6,11.9,323.0,199.1,151.06
2018,5,25,16,45,259.0,193.0,0.6,11.75,316.0,162.87,120.82
2018,5,25,17,0,330.0,163.0,0.6,11.6,309.0,128.2,96.42
2018,5,25,17,15,343.0,139.0,0.6,11.5,274.5,102.07,85.47
2018,5,25,17,30,356.0,115.0,0.6,11.4,240.0,80.09,66.38
2018,5,25,17,45,357.0,97.0,0.6,11.25,205.5,69.13,56.79
2018,5,25,18,0,358.0,79.0,0.6,11.1,171.0,57.55,46.41
2018,5,25,18,15,261.0,67.0,0.6,11.05,126.5,49.8,39.25
2018,5,25,18,30,164.0,55.0,0.6,11.0,82.0,44.06,33.64
2018,5,25,18,45,110.0,39.5,0.6,10.9,55.0,32.15,22.24
2018,5,25,19,0,56.0,24.0,0.6,10.8,28.0,19.91,7.32
2018,5,25,19,15,31.5,13.0,0.6,10.8,15.0,12.39,0.0
2018,5,25,19,30,7.0,2.0,0.6,10.8,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,0.6,10.75,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,45,26.0,4.5,1.05,9.75,5.0,0.0,0.0
2018,5,26,5,0,52.0,9.0,1.1,9.8,10.0,28.87,0.0
2018,5,26,5,15,163.5,22.0,1.1,10.0,36.5,114.64,28.72
2018,5,26,5,30,275.0,35.0,1.1,10.2,63.0,200.91,155.42
2018,5,26,5,45,231.0,31.0,1.1,10.35,63.5,184.51,150.5
2018,5,26,6,0,187.0,27.0,1.1,10.5,64.0,160.04,133.24
2018,5,26,6,15,103.0,28.5,1.05,10.9,50.0,109.41,90.64
2018,5,26,6,30,19.0,30.0,1.0,11.3,36.0,40.75,30.24
2018,5,26,6,45,9.5,56.0,1.0,11.7,59.0,58.7,45.41
2018,5,26,7,0,0.0,82.0,1.0,12.1,82.0,77.11,60.56
2018,5,26,7,15,0.5,104.0,1.0,12.7,104.0,99.51,79.05
2018,5,26,7,30,1.0,126.0,1.0,13.3,126.0,121.92,97.18
2018,5,26,7,45,1.0,135.0,0.95,13.9,135.5,130.31,103.44
2018,5,26,8,0,1.0,144.0,0.9,14.5,145.0,138.74,109.68
2018,5,26,8,15,5.5,169.5,0.85,14.95,173.0,168.11,132.96
2018,5,26,8,30,10.0,195.0,0.8,15.4,201.0,197.61,155.82
2018,5,26,8,45,22.0,230.0,0.8,15.9,245.0,243.98,191.74
2018,5,26,9,0,34.0,265.0,0.8,16.4,289.0,303.37,236.62
2018,5,26,9,15,33.0,283.0,0.8,16.75,307.5,320.13,247.97
2018,5,26,9,30,32.0,301.0,0.8,17.1,326.0,336.54,259.23
2018,5,26,9,45,26.0,294.5,0.75,17.45,315.5,321.72,246.86
2018,5,26,10,0,20.0,288.0,0.7,17.8,305.0,296.32,226.9
2018,5,26,10,15,20.0,296.0,0.7,18.1,313.5,303.27,231.67
2018,5,26,10,30,20.0,304.0,0.7,18.4,322.0,310.12,236.16
2018,5,26,10,45,29.5,342.0,0.7,18.65,369.0,365.41,276.59
2018,5,26,11,0,39.0,380.0,0.7,18.9,416.0,410.04,308.18
2018,5,26,11,15,70.5,421.0,0.75,19.1,487.0,477.32,356.53
2018,5,26,11,30,102.0,462.0,0.8,19.3,558.0,542.44,402.1
2018,5,26,11,45,232.5,431.0,0.8,19.45,652.0,636.17,469.59
2018,5,26,12,0,363.0,400.0,0.8,19.6,746.0,711.36,522.3
2018,5,26,12,15,598.5,285.0,0.85,19.6,854.5,794.65,583.57
2018,5,26,12,30,834.0,170.0,0.9,19.6,963.0,861.59,629.99
2018,5,26,12,45,756.5,207.0,0.95,19.65,921.5,803.68,591.97
2018,5,26,13,0,679.0,244.0,1.0,19.7,880.0,749.09,554.56
2018,5,26,13,15,577.5,290.0,1.0,19.65,824.5,685.71,509.67
2018,5,26,13,30,476.0,336.0,1.0,19.6,769.0,629.79,469.31
2018,5,26,13,45,660.0,243.0,1.05,19.55,827.0,645.48,483.94
2018,5,26,14,0,844.0,150.0,1.1,19.5,885.0,650.07,488.8
2018,5,26,14,15,715.5,209.0,1.1,19.35,817.5,584.46,439.53
2018,5,26,14,30,587.0,268.0,1.1,19.2,750.0,531.8,399.7
2018,5,26,14,45,682.0,211.0,1.1,19.1,748.0,497.93,374.1
2018,5,26,15,0,777.0,154.0,1.1,19.0,746.0,461.32,344.39
2018,5,26,15,15,790.0,138.0,1.1,19.0,712.5,413.22,304.82
2018,5,26,15,30,803.0,122.0,1.1,19.0,679.0,363.53,262.85
2018,5,26,15,45,801.5,114.0,1.1,18.55,639.5,314.79,221.25
2018,5,26,16,0,800.0,106.0,1.1,18.1,600.0,266.07,179.18
2018,5,26,16,15,783.0,102.5,1.1,17.8,554.0,218.34,138.91
2018,5,26,16,30,766.0,99.0,1.1,17.5,508.0,172.5,102.43
2018,5,26,16,45,737.5,95.0,1.1,17.25,457.5,121.72,67.02
2018,5,26,17,0,709.0,91.0,1.1,17.0,407.0,79.53,46.55
2018,5,26,17,15,672.0,86.0,1.1,16.55,356.5,55.58,43.51
2018,5,26,17,30,635.0,81.0,1.1,16.1,306.0,54.44,42.74
2018,5,26,17,45,584.0,75.0,1.1,15.65,256.5,52.36,41.04
2018,5,26,18,0,533.0,69.0,1.1,15.2,207.0,50.17,39.14
2018,5,26,18,15,460.5,60.5,1.1,14.6,161.5,45.62,34.98
2018,5,26,18,30,388.0,52.0,1.1,14.0,116.0,40.85,30.41
2018,5,26,18,45,283.0,40.5,1.1,13.4,79.0,31.45,21.44
2018,5,26,19,0,178.0,29.0,1.1,12.8,42.0,22.97,9.88
2018,5,26,19,15,93.0,15.5,1.1,12.55,22.0,14.77,0.0
2018,5,26,19,30,8.0,2.0,1.1,12.3,2.0,0.0,0.0
2018,5,26,19,45,4.0,1.0,1.1,12.0,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,4,45,31.0,5.0,1.15,10.7,5.5,0.0,0.0
2018,5,27,5,0,62.0,10.0,1.1,10.9,11.0,33.77,0.0
2018,5,27,5,15,117.0,22.5,0.95,11.7,32.0,95.52,28.08
2018,5,27,5,30,172.0,35.0,0.8,12.5,53.0,151.18,115.54
2018,5,27,5,45,288.0,46.0,0.65,13.35,95.0,231.56,186.64
2018,5,27,6,0,404.0,57.0,0.5,14.2,137.0,326.3,265.46
2018,5,27,6,15,517.5,59.5,0.5,14.8,192.0,416.99,338.98
2018,5,27,6,30,631.0,62.0,0.5,15.4,247.0,515.66,415.36
2018,5,27,6,45,673.5,66.5,0.5,16.0,297.0,575.09,458.5
2018,5,27,7,0,716.0,71.0,0.5,16.6,347.0,633.12,497.91
2018,5,27,7,15,746.0,75.0,0.5,17.1,398.0,685.82,532.21
2018,5,27,7,30,776.0,79.0,0.5,17.6,449.0,738.62,565.48
2018,5,27,7,45,798.5,82.0,0.45,18.15,498.5,783.71,591.55
2018,5,27,8,0,821.0,85.0,0.4,18.7,548.0,827.86,616.26
2018,5,27,8,15,826.5,91.0,0.4,19.15,591.0,859.29,633.22
2018,5,27,8,30,832.0,97.0,0.4,19.6,634.0,888.39,648.63
2018,5,27,8,45,857.0,95.5,0.4,20.1,681.0,916.53,663.16
2018,5,27,9,0,882.0,94.0,0.4,20.6,728.0,950.74,681.34
2018,5,27,9,15,892.0,95.5,0.4,21.0,766.5,971.91,691.4
2018,5,27,9,30,902.0,97.0,0.4,21.4,805.0,990.39,700.01
2018,5,27,9,45,909.5,98.5,0.45,21.8,838.0,1003.6,706.63
2018,5,27,10,0,917.0,100.0,0.5,22.2,871.0,1013.82,711.63
2018,5,27,10,15,922.5,101.0,0.5,22.45,897.5,1018.47,712.65
2018,5,27,10,30,928.0,102.0,0.5,22.7,924.0,1020.02,712.01
2018,5,27,10,45,931.5,103.0,0.5,23.0,944.5,1016.47,708.35
2018,5,27,11,0,935.0,104.0,0.5,23.3,965.0,1009.78,703.01
2018,5,27,11,15,937.0,104.5,0.55,23.45,978.0,998.06,696.35
2018,5,27,11,30,939.0,105.0,0.6,23.6,991.0,983.33,687.99
2018,5,27,11,45,939.5,105.5,0.6,23.8,996.5,964.28,675.87
2018,5,27,12,0,940.0,106.0,0.6,24.0,1002.0,942.44,662.15
2018,5,27,12,15,941.0,105.0,0.6,24.05,1001.0,916.96,646.63
2018,5,27,12,30,942.0,104.0,0.6,24.1,1000.0,888.93,629.53
2018,5,27,12,45,941.5,102.5,0.65,24.2,991.5,856.78,610.61
2018,5,27,13,0,941.0,101.0,0.7,24.3,983.0,822.41,590.08
2018,5,27,13,15,938.0,100.5,0.7,24.35,967.0,784.98,566.67
2018,5,27,13,30,935.0,100.0,0.7,24.4,951.0,745.73,541.87
2018,5,27,13,45,929.5,99.0,0.7,24.4,927.5,702.73,512.99
2018,5,27,14,0,924.0,98.0,0.7,24.4,904.0,658.46,482.04
2018,5,27,14,15,917.0,97.0,0.7,24.35,874.5,612.23,448.98
2018,5,27,14,30,910.0,96.0,0.7,24.3,845.0,565.23,414.41
2018,5,27,14,45,901.0,95.0,0.7,24.25,810.0,516.68,377.68
2018,5,27,15,0,892.0,94.0,0.7,24.2,775.0,467.93,339.66
2018,5,27,15,15,881.0,91.5,0.7,24.2,734.5,417.19,299.03
2018,5,27,15,30,870.0,89.0,0.7,24.2,694.0,366.86,257.64
2018,5,27,15,45,855.5,87.5,0.7,23.95,650.0,316.95,216.04
2018,5,27,16,0,841.0,86.0,0.7,23.7,606.0,268.16,174.99
2018,5,27,16,15,822.5,83.0,0.7,23.5,558.5,218.78,134.27
2018,5,27,16,30,804.0,80.0,0.7,23.3,511.0,164.11,91.62
2018,5,27,16,45,780.0,77.0,0.7,23.1,461.5,118.2,60.62
2018,5,27,17,0,756.0,74.0,0.7,22.9,412.0,75.13,40.04
2018,5,27,17,15,722.5,70.0,0.7,22.3,361.5,48.68,36.53
2018,5,27,17,30,689.0,66.0,0.7,21.7,311.0,47.5,35.75
2018,5,27,17,45,642.5,61.0,0.75,21.15,261.5,41.3,30.51
2018,5,27,18,0,596.0,56.0,0.8,20.6,212.0,39.35,28.85
2018,5,27,18,15,528.0,50.0,0.85,20.0,166.5,36.42,26.22
2018,5,27,18,30,460.0,44.0,0.9,19.4,121.0,33.41,23.32
2018,5,27,18,45,354.0,35.0,0.95,18.75,83.0,27.48,17.63
2018,5,27,19,0,248.0,26.0,1.0,18.1,45.0,21.26,8.99
2018,5,27,19,15,132.0,14.0,1.05,17.8,23.5,13.34,0.0
2018,5,27,19,30,16.0,2.0,1.1,17.5,2.0,0.0,0.0
2018,5,27,19,45,8.0,1.0,1.1,17.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,28,4,45,43.5,5.5,0.85,14.3,6.5,0.0,0.0
2018,5,28,5,0,87.0,11.0,0.8,14.4,13.0,44.55,0.0
2018,5,28,5,15,216.0,22.0,0.7,15.2,41.5,138.79,48.52
2018,5,28,5,30,345.0,33.0,0.6,16.0,70.0,233.48,177.3
2018,5,28,5,45,437.0,40.5,0.55,16.75,111.5,306.74,242.91
2018,5,28,6,0,529.0,48.0,0.5,17.5,153.0,387.82,309.88
2018,5,28,6,15,589.0,53.5,0.5,18.1,201.5,453.86,362.79
2018,5,28,6,30,649.0,59.0,0.5,18.7,250.0,523.95,416.22
2018,5,28,6,45,690.0,63.0,0.45,19.3,300.0,579.2,455.18
2018,5,28,7,0,731.0,67.0,0.4,19.9,350.0,639.69,495.08
2018,5,28,7,15,760.0,71.0,0.4,20.45,401.0,692.11,528.35
2018,5,28,7,30,789.0,75.0,0.4,21.0,452.0,744.57,560.6
2018,5,28,7,45,811.0,78.0,0.4,21.55,501.5,789.64,586.94
2018,5,28,8,0,833.0,81.0,0.4,22.1,551.0,826.46,607.3
2018,5,28,8,15,849.5,83.0,0.4,22.65,597.5,863.05,627.23
2018,5,28,8,30,866.0,85.0,0.4,23.2,644.0,897.93,645.71
2018,5,28,8,45,879.0,87.0,0.4,23.7,687.5,927.59,660.78
2018,5,28,9,0,892.0,89.0,0.4,24.2,731.0,954.94,674.35
2018,5,28,9,15,901.0,91.0,0.4,24.55,769.5,975.95,684.37
2018,5,28,9,30,910.0,93.0,0.4,24.9,808.0,994.2,692.81
2018,5,28,9,45,916.5,95.0,0.45,25.25,841.0,1007.12,699.29
2018,5,28,10,0,923.0,97.0,0.5,25.6,874.0,1017.01,704.14
2018,5,28,10,15,928.5,98.5,0.5,25.8,901.0,1022.28,705.65
2018,5,28,10,30,934.0,100.0,0.5,26.0,928.0,1024.41,705.47
2018,5,28,10,45,938.0,100.5,0.5,26.25,948.5,1020.86,701.96
2018,5,28,11,0,942.0,101.0,0.5,26.5,969.0,1014.16,696.81
2018,5,28,11,15,944.5,101.5,0.55,26.6,982.5,1002.91,690.66
2018,5,28,11,30,947.0,102.0,0.6,26.7,996.0,988.61,682.81
2018,5,28,11,45,947.5,102.5,0.6,26.8,1002.0,969.5,671.06
2018,5,28,12,0,948.0,103.0,0.6,26.9,1008.0,947.58,657.73
2018,5,28,12,15,945.5,104.5,0.6,26.95,1006.0,921.3,641.92
2018,5,28,12,30,943.0,106.0,0.6,27.0,1004.0,892.58,624.63
2018,5,28,12,45,938.5,107.5,0.65,27.05,994.5,859.93,605.75
2018,5,28,13,0,934.0,109.0,0.7,27.1,985.0,825.25,585.4
2018,5,28,13,15,930.5,108.0,0.7,27.05,968.5,787.22,562.11
2018,5,28,13,30,927.0,107.0,0.7,27.0,952.0,747.45,537.47
2018,5,28,13,45,921.5,106.5,0.7,27.0,929.0,705.19,509.24
2018,5,28,14,0,916.0,106.0,0.7,27.0,906.0,661.67,479.13
2018,5,28,14,15,909.0,105.0,0.7,26.95,876.5,615.76,446.7
2018,5,28,14,30,902.0,104.0,0.7,26.9,847.0,569.1,412.8
2018,5,28,14,45,893.0,102.0,0.7,26.85,811.5,520.06,376.22
2018,5,28,15,0,884.0,100.0,0.7,26.8,776.0,470.85,338.39
2018,5,28,15,15,872.5,98.0,0.7,26.8,736.0,420.7,298.7
2018,5,28,15,30,861.0,96.0,0.7,26.8,696.0,371.01,258.31
2018,5,28,15,45,846.5,93.5,0.7,26.4,651.5,320.71,217.11
2018,5,28,16,0,832.0,91.0,0.7,26.0,607.0,264.74,171.31
2018,5,28,16,15,813.0,88.0,0.7,25.65,559.5,215.5,131.11
2018,5,28,16,30,794.0,85.0,0.7,25.3,512.0,168.3,94.53
2018,5,28,16,45,769.0,82.0,0.7,24.95,462.5,122.79,63.89
2018,5,28,17,0,744.0,79.0,0.7,24.6,413.0,80.24,43.31
2018,5,28,17,15,711.5,74.0,0.75,23.95,362.5,51.73,38.86
2018,5,28,17,30,679.0,69.0,0.8,23.3,312.0,45.24,33.55
2018,5,28,17,45,633.5,64.0,0.85,22.65,263.0,43.5,32.2
2018,5,28,18,0,588.0,59.0,0.9,22.0,214.0,41.66,30.67
2018,5,28,18,15,520.0,52.0,1.0,21.35,168.0,38.01,27.43
2018,5,28,18,30,452.0,45.0,1.1,20.7,122.0,34.19,23.86
2018,5,28,18,45,348.5,36.5,1.2,20.1,84.5,28.77,18.64
2018,5,28,19,0,245.0,28.0,1.3,19.5,47.0,23.14,10.68
2018,5,28,19,15,135.5,16.0,1.3,19.2,25.5,15.25,0.0
2018,5,28,19,30,26.0,4.0,1.3,18.9,4.0,0.0,0.0
2018,5,28,19,45,13.0,2.0,1.35,18.6,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,4,45,44.5,5.5,1.5,15.1,6.5,0.0,0.0
2018,5,29,5,0,89.0,11.0,1.5,15.1,13.0,45.4,0.0
2018,5,29,5,15,220.0,22.5,1.4,15.55,42.5,141.63,55.05
2018,5,29,5,30,351.0,34.0,1.3,16.0,72.0,237.62,181.78
2018,5,29,5,45,443.0,42.0,1.15,16.45,114.5,311.96,248.98
2018,5,29,6,0,535.0,50.0,1.0,16.9,157.0,394.08,317.76
2018,5,29,6,15,595.0,55.5,1.0,17.45,205.5,460.5,371.86
2018,5,29,6,30,655.0,61.0,1.0,18.0,254.0,530.89,426.49
2018,5,29,6,45,695.5,65.5,0.95,18.55,305.0,586.46,466.68
2018,5,29,7,0,736.0,70.0,0.9,19.1,356.0,647.45,507.97
2018,5,29,7,15,765.0,74.0,0.9,19.7,407.0,700.08,542.0
2018,5,29,7,30,794.0,78.0,0.9,20.3,458.0,752.72,574.97
2018,5,29,7,45,815.5,81.0,0.9,20.9,507.5,797.53,601.63
2018,5,29,8,0,837.0,84.0,0.9,21.5,557.0,841.3,627.0
2018,5,29,8,15,853.5,86.5,0.9,21.8,604.5,871.22,643.48
2018,5,29,8,30,870.0,89.0,0.9,22.1,652.0,906.74,663.57
2018,5,29,8,45,883.0,91.0,0.95,22.4,695.5,936.43,680.5
2018,5,29,9,0,896.0,93.0,1.0,22.7,739.0,963.8,695.96
2018,5,29,9,15,909.0,93.0,1.0,22.95,778.5,986.39,707.62
2018,5,29,9,30,922.0,93.0,1.0,23.2,818.0,1006.36,717.68
2018,5,29,9,45,934.0,92.0,1.0,23.45,853.0,1021.44,724.79
2018,5,29,10,0,946.0,91.0,1.0,23.7,888.0,1033.59,730.24
2018,5,29,10,15,951.0,92.5,1.0,23.8,915.5,1038.51,731.82
2018,5,29,10,30,956.0,94.0,1.0,23.9,943.0,1040.21,731.67
2018,5,29,10,45,960.0,94.0,1.05,24.05,963.0,1036.13,729.04
2018,5,29,11,0,964.0,94.0,1.1,24.2,983.0,1028.85,724.62
2018,5,29,11,15,965.5,95.5,1.1,24.25,996.5,1017.54,717.2
2018,5,29,11,30,967.0,97.0,1.1,24.3,1010.0,1003.11,708.01
2018,5,29,11,45,967.5,97.5,1.15,24.3,1016.0,983.74,696.91
2018,5,29,12,0,968.0,98.0,1.2,24.3,1022.0,961.5,684.04
2018,5,29,12,15,967.0,98.0,1.2,24.25,1020.5,934.74,667.64
2018,5,29,12,30,966.0,98.0,1.2,24.2,1019.0,905.42,649.63
2018,5,29,12,45,963.5,99.0,1.2,24.1,1010.5,873.39,629.94
2018,5,29,13,0,961.0,100.0,1.2,24.0,1002.0,839.15,608.71
2018,5,29,13,15,958.5,99.0,1.25,23.85,986.0,801.04,585.51
2018,5,29,13,30,956.0,98.0,1.3,23.7,970.0,761.05,560.72
2018,5,29,13,45,952.0,97.0,1.3,23.5,947.5,718.34,532.07
2018,5,29,14,0,948.0,96.0,1.3,23.3,925.0,674.18,500.91
2018,5,29,14,15,941.5,95.0,1.3,23.05,895.5,627.31,467.06
2018,5,29,14,30,935.0,94.0,1.3,22.8,866.0,579.58,431.56
2018,5,29,14,45,926.5,93.5,1.35,22.5,831.0,530.63,394.41
2018,5,29,15,0,918.0,93.0,1.4,22.2,796.0,481.4,355.71
2018,5,29,15,15,907.5,90.5,1.4,22.2,755.0,429.68,313.37
2018,5,29,15,30,897.0,88.0,1.4,22.2,714.0,378.3,270.21
2018,5,29,15,45,882.0,87.0,1.4,21.5,669.5,327.36,227.29
2018,5,29,16,0,867.0,86.0,1.4,20.8,625.0,277.57,184.83
2018,5,29,16,15,846.5,84.5,1.4,20.25,576.5,227.69,142.95
2018,5,29,16,30,826.0,83.0,1.4,19.7,528.0,172.76,99.2
2018,5,29,16,45,800.0,80.5,1.4,19.1,477.5,125.95,66.67
2018,5,29,17,0,774.0,78.0,1.4,18.5,427.0,82.2,44.66
2018,5,29,17,15,738.5,74.5,1.45,17.85,375.5,52.15,40.26
2018,5,29,17,30,703.0,71.0,1.5,17.2,324.0,51.54,39.98
2018,5,29,17,45,652.5,66.5,1.5,16.5,273.0,45.41,34.75
2018,5,29,18,0,602.0,62.0,1.5,15.8,222.0,44.06,33.64
2018,5,29,18,15,532.0,55.5,1.5,15.3,175.0,40.95,30.78
2018,5,29,18,30,462.0,49.0,1.5,14.8,128.0,37.73,27.64
2018,5,29,18,45,354.0,39.5,1.45,14.25,89.0,31.53,21.58
2018,5,29,19,0,246.0,30.0,1.4,13.7,50.0,25.04,12.87
2018,5,29,19,15,135.5,17.5,1.4,13.45,27.5,16.68,0.0
2018,5,29,19,30,25.0,5.0,1.4,13.2,5.0,0.0,0.0
2018,5,29,19,45,12.5,2.5,1.4,12.9,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,45,16.5,5.5,1.5,10.55,6.0,0.0,0.0
2018,5,30,5,0,33.0,11.0,1.5,10.5,12.0,23.45,0.0
2018,5,30,5,15,111.5,25.5,1.5,10.7,36.5,98.75,41.13
2018,5,30,5,30,190.0,40.0,1.5,10.9,61.0,167.22,130.2
2018,5,30,5,45,271.0,51.5,1.5,11.1,97.5,230.53,188.51
2018,5,30,6,0,352.0,63.0,1.5,11.3,134.0,301.62,250.88
2018,5,30,6,15,379.0,75.0,1.5,11.7,170.5,346.81,289.9
2018,5,30,6,30,406.0,87.0,1.5,12.1,207.0,393.71,328.75
2018,5,30,6,45,442.0,99.5,1.5,12.45,252.5,448.96,372.79
2018,5,30,7,0,478.0,112.0,1.5,12.8,298.0,505.98,416.61
2018,5,30,7,15,505.0,124.5,1.5,13.2,345.0,557.44,454.54
2018,5,30,7,30,532.0,137.0,1.5,13.6,392.0,609.36,491.69
2018,5,30,7,45,591.0,136.5,1.5,14.0,448.0,679.66,541.63
2018,5,30,8,0,650.0,136.0,1.5,14.4,504.0,745.63,586.05
2018,5,30,8,15,696.0,135.5,1.5,14.75,559.5,800.92,621.9
2018,5,30,8,30,742.0,135.0,1.5,15.1,615.0,856.1,656.95
2018,5,30,8,45,792.0,127.0,1.5,15.45,670.5,901.41,684.58
2018,5,30,9,0,842.0,119.0,1.5,15.8,726.0,950.86,714.59
2018,5,30,9,15,760.5,165.0,1.5,16.05,735.5,937.93,703.2
2018,5,30,9,30,679.0,211.0,1.5,16.3,745.0,913.91,685.4
2018,5,30,9,45,663.0,232.0,1.5,16.55,771.5,921.86,689.17
2018,5,30,10,0,647.0,253.0,1.5,16.8,798.0,926.61,689.93
2018,5,30,10,15,763.5,197.5,1.5,16.95,861.0,979.65,723.93
2018,5,30,10,30,880.0,142.0,1.5,17.1,924.0,1016.05,745.53
2018,5,30,10,45,900.0,135.0,1.5,17.2,950.5,1020.33,746.8
2018,5,30,11,0,920.0,128.0,1.5,17.3,977.0,1021.5,746.62
2018,5,30,11,15,922.5,129.5,1.5,17.35,991.0,1011.14,739.36
2018,5,30,11,30,925.0,131.0,1.5,17.4,1005.0,997.77,730.42
2018,5,30,11,45,926.5,131.5,1.5,17.45,1012.0,979.61,718.52
2018,5,30,12,0,928.0,132.0,1.5,17.5,1019.0,958.68,704.93
2018,5,30,12,15,927.5,132.5,1.5,17.5,1018.0,933.35,688.66
2018,5,30,12,30,927.0,133.0,1.5,17.5,1017.0,905.58,670.81
2018,5,30,12,45,925.0,134.0,1.5,17.5,1009.5,874.72,650.88
2018,5,30,13,0,923.0,135.0,1.5,17.5,1002.0,841.75,629.45
2018,5,30,13,15,919.0,134.5,1.5,17.35,986.0,804.01,605.01
2018,5,30,13,30,915.0,134.0,1.5,17.2,970.0,764.59,578.85
2018,5,30,13,45,907.5,134.5,1.5,17.05,946.5,722.17,548.69
2018,5,30,14,0,900.0,135.0,1.5,16.9,923.0,678.65,517.03
2018,5,30,14,15,891.0,135.0,1.5,16.65,893.5,632.94,483.16
2018,5,30,14,30,882.0,135.0,1.5,16.4,864.0,586.65,447.9
2018,5,30,14,45,868.5,134.0,1.5,16.15,826.5,533.06,406.35
2018,5,30,15,0,855.0,133.0,1.5,15.9,789.0,483.15,366.27
2018,5,30,15,15,832.0,132.0,1.5,15.9,743.0,430.1,322.49
2018,5,30,15,30,809.0,131.0,1.5,15.9,697.0,378.77,279.12
2018,5,30,15,45,791.0,127.5,1.5,15.25,651.5,328.78,236.6
2018,5,30,16,0,773.0,124.0,1.5,14.6,606.0,280.45,195.01
2018,5,30,16,15,704.0,127.5,1.5,14.3,540.0,223.67,149.0
2018,5,30,16,30,635.0,131.0,1.5,14.0,474.0,179.6,115.37
2018,5,30,16,45,557.5,133.0,1.5,13.7,413.0,140.99,90.0
2018,5,30,17,0,480.0,135.0,1.5,13.4,352.0,110.81,76.08
2018,5,30,17,15,375.0,131.5,1.5,13.05,288.5,88.89,73.55
2018,5,30,17,30,270.0,128.0,1.5,12.7,225.0,95.03,79.31
2018,5,30,17,45,356.0,102.5,1.5,12.35,210.0,72.77,59.78
2018,5,30,18,0,442.0,77.0,1.5,12.0,195.0,55.9,44.79
2018,5,30,18,15,392.5,70.0,1.45,11.65,158.5,52.05,41.21
2018,5,30,18,30,343.0,63.0,1.4,11.3,122.0,48.04,37.24
2018,5,30,18,45,241.0,49.5,1.4,10.95,84.5,38.51,28.03
2018,5,30,19,0,139.0,36.0,1.4,10.6,47.0,29.17,16.62
2018,5,30,19,15,73.0,20.0,1.4,10.45,25.5,19.06,0.0
2018,5,30,19,30,7.0,4.0,1.4,10.3,4.0,3.81,0.0
2018,5,30,19,45,3.5,2.0,1.4,10.2,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,31,4,45,20.5,6.0,1.2,9.35,6.5,0.0,0.0
2018,5,31,5,0,41.0,12.0,1.2,9.4,13.0,27.57,0.0
2018,5,31,5,15,143.0,26.5,1.2,9.65,40.5,114.41,51.88
2018,5,31,5,30,245.0,41.0,1.2,9.9,68.0,195.35,153.26
2018,5,31,5,45,307.5,50.5,1.2,10.15,101.5,248.56,203.74
2018,5,31,6,0,370.0,60.0,1.2,10.4,135.0,307.99,256.53
2018,5,31,6,15,220.5,85.5,1.2,10.8,133.5,250.34,209.47
2018,5,31,6,30,71.0,111.0,1.2,11.2,132.0,169.34,140.17
2018,5,31,6,45,123.5,131.5,1.2,11.65,176.5,241.33,201.07
2018,5,31,7,0,176.0,152.0,1.2,12.1,221.0,306.63,254.34
2018,5,31,7,15,209.0,168.0,1.2,12.55,260.5,367.2,301.74
2018,5,31,7,30,242.0,184.0,1.2,13.0,300.0,417.17,339.76
2018,5,31,7,45,202.0,211.5,1.15,13.5,315.5,407.39,328.9
2018,5,31,8,0,162.0,239.0,1.1,14.0,331.0,407.54,325.86
2018,5,31,8,15,110.5,240.5,1.1,14.4,305.5,363.88,289.53
2018,5,31,8,30,59.0,242.0,1.1,14.8,280.0,304.36,241.07
2018,5,31,8,45,53.5,271.0,1.1,15.25,307.5,330.17,259.84
2018,5,31,9,0,48.0,300.0,1.1,15.7,335.0,355.24,277.27
2018,5,31,9,15,66.0,328.0,1.1,16.0,378.5,401.14,311.15
2018,5,31,9,30,84.0,356.0,1.1,16.3,422.0,446.81,344.08
2018,5,31,9,45,182.0,369.0,1.1,16.6,520.0,567.46,433.05
2018,5,31,10,0,280.0,382.0,1.1,16.9,618.0,687.2,516.99
2018,5,31,10,15,429.0,335.0,1.1,17.05,710.0,790.85,589.61
2018,5,31,10,30,578.0,288.0,1.1,17.2,802.0,884.36,653.37
2018,5,31,10,45,632.0,264.5,1.1,17.4,838.0,905.49,666.33
2018,5,31,11,0,686.0,241.0,1.1,17.6,874.0,923.34,677.61
2018,5,31,11,15,781.0,194.5,1.1,17.65,925.5,948.75,693.19
2018,5,31,11,30,876.0,148.0,1.1,17.7,977.0,968.83,705.23
2018,5,31,11,45,900.0,136.5,1.15,17.8,993.0,960.79,700.2
2018,5,31,12,0,924.0,125.0,1.2,17.9,1009.0,949.38,693.44
2018,5,31,12,15,923.0,126.0,1.2,17.9,1008.0,924.33,677.4
2018,5,31,12,30,922.0,127.0,1.2,17.9,1007.0,896.86,659.93
2018,5,31,12,45,919.0,127.5,1.2,17.95,998.0,865.04,639.44
2018,5,31,13,0,916.0,128.0,1.2,18.0,989.0,831.18,617.54
2018,5,31,13,15,914.0,126.5,1.2,17.95,974.0,794.43,593.79
2018,5,31,13,30,912.0,125.0,1.2,17.9,959.0,755.88,568.54
2018,5,31,13,45,908.0,123.5,1.2,17.85,936.5,714.35,539.16
2018,5,31,14,0,904.0,122.0,1.2,17.8,914.0,671.47,508.13
2018,5,31,14,15,897.5,120.5,1.2,17.65,885.0,625.97,474.59
2018,5,31,14,30,891.0,119.0,1.2,17.5,856.0,579.68,439.53
2018,5,31,14,45,882.0,117.0,1.2,17.35,821.0,531.16,401.79
2018,5,31,15,0,873.0,115.0,1.2,17.2,786.0,482.47,362.78
2018,5,31,15,15,861.0,112.5,1.2,17.2,745.5,432.23,321.31
2018,5,31,15,30,849.0,110.0,1.2,17.2,705.0,376.59,274.79
2018,5,31,15,45,834.5,107.0,1.2,16.8,660.5,326.12,231.69
2018,5,31,16,0,820.0,104.0,1.2,16.4,616.0,276.9,189.11
2018,5,31,16,15,801.5,100.5,1.2,16.1,568.5,227.94,147.33
2018,5,31,16,30,783.0,97.0,1.2,15.8,521.0,181.0,109.12
2018,5,31,16,45,758.0,92.5,1.2,15.55,471.0,134.83,75.99
2018,5,31,17,0,733.0,88.0,1.2,15.3,421.0,86.02,47.96
2018,5,31,17,15,697.5,83.5,1.2,14.85,370.0,53.31,41.78
2018,5,31,17,30,662.0,79.0,1.2,14.4,319.0,52.43,41.25
2018,5,31,17,45,613.0,73.0,1.15,14.0,269.0,50.25,39.45
2018,5,31,18,0,564.0,67.0,1.1,13.6,219.0,47.93,37.43
2018,5,31,18,15,494.0,60.0,1.1,13.1,173.0,44.59,34.35
2018,5,31,18,30,424.0,53.0,1.1,12.6,127.0,41.15,30.98
2018,5,31,18,45,320.5,42.5,1.05,12.05,88.5,34.15,24.18
2018,5,31,19,0,217.0,32.0,1.0,11.5,50.0,25.25,13.93
2018,5,31,19,15,118.5,18.5,1.0,11.2,27.5,17.63,0.0
2018,5,31,19,30,20.0,5.0,1.0,10.9,5.0,4.77,0.0
2018,5,31,19,45,10.0,2.5,1.0,10.6,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,1,4,45,37.0,6.0,1.15,9.4,7.0,0.0,0.0
2018,6,1,5,0,74.0,12.0,1.1,9.6,14.0,40.6,0.0
2018,6,1,5,15,196.0,24.5,1.0,10.3,43.0,134.97,64.99
2018,6,1,5,30,318.0,37.0,0.9,11.0,72.0,224.97,176.03
2018,6,1,5,45,411.5,45.0,0.85,11.75,114.0,299.25,242.94
2018,6,1,6,0,505.0,53.0,0.8,12.5,156.0,381.13,312.16
2018,6,1,6,15,566.5,59.0,0.75,13.1,204.0,448.02,366.79
2018,6,1,6,30,628.0,65.0,0.7,13.7,252.0,519.0,421.88
2018,6,1,6,45,672.0,69.0,0.7,14.3,302.5,578.81,466.15
2018,6,1,7,0,716.0,73.0,0.7,14.9,353.0,637.19,506.28
2018,6,1,7,15,747.0,76.5,0.65,15.4,404.0,690.09,540.49
2018,6,1,7,30,778.0,80.0,0.6,15.9,455.0,743.16,573.55
2018,6,1,7,45,801.5,83.0,0.6,16.4,504.5,789.18,601.46
2018,6,1,8,0,825.0,86.0,0.6,16.9,554.0,834.32,628.17
2018,6,1,8,15,842.5,88.0,0.6,17.35,601.0,864.19,644.34
2018,6,1,8,30,860.0,90.0,0.6,17.8,648.0,899.81,664.25
2018,6,1,8,45,874.0,91.5,0.55,18.3,691.0,929.69,678.92
2018,6,1,9,0,888.0,93.0,0.5,18.8,734.0,957.34,691.99
2018,6,1,9,15,900.0,93.5,0.5,19.15,773.0,979.5,703.01
2018,6,1,9,30,912.0,94.0,0.5,19.5,812.0,999.04,712.47
2018,6,1,9,45,922.5,93.5,0.5,19.9,846.0,1013.22,718.56
2018,6,1,10,0,933.0,93.0,0.5,20.3,880.0,1024.48,723.02
2018,6,1,10,15,938.5,93.5,0.5,20.65,907.0,1028.88,723.59
2018,6,1,10,30,944.0,94.0,0.5,21.0,934.0,1030.14,722.5
2018,6,1,10,45,947.5,95.0,0.55,21.3,954.5,1026.81,720.14
2018,6,1,11,0,951.0,96.0,0.6,21.6,975.0,1020.31,716.04
2018,6,1,11,15,953.5,96.5,0.6,21.8,988.5,1009.2,708.41
2018,6,1,11,30,956.0,97.0,0.6,22.0,1002.0,995.02,699.08
2018,6,1,11,45,957.0,97.5,0.6,22.2,1008.5,976.46,687.21
2018,6,1,12,0,958.0,98.0,0.6,22.4,1015.0,955.05,673.71
2018,6,1,12,15,956.0,99.0,0.65,22.5,1013.0,928.75,658.53
2018,6,1,12,30,954.0,100.0,0.7,22.6,1011.0,899.97,641.73
2018,6,1,12,45,950.5,101.0,0.75,22.65,1002.0,867.62,622.65
2018,6,1,13,0,947.0,102.0,0.8,22.7,993.0,833.16,602.02
2018,6,1,13,15,944.0,101.0,0.8,22.7,977.0,795.33,578.29
2018,6,1,13,30,941.0,100.0,0.8,22.7,961.0,755.68,553.16
2018,6,1,13,45,936.5,99.0,0.85,22.7,938.5,713.37,525.5
2018,6,1,14,0,932.0,98.0,0.9,22.7,916.0,669.69,495.26
2018,6,1,14,15,925.0,97.0,0.9,22.6,886.5,623.36,461.93
2018,6,1,14,30,918.0,96.0,0.9,22.5,857.0,576.23,427.07
2018,6,1,14,45,909.5,94.5,0.95,22.4,822.0,527.36,390.25
2018,6,1,15,0,901.0,93.0,1.0,22.3,787.0,478.23,351.95
2018,6,1,15,15,890.5,91.0,1.0,22.3,747.0,427.85,311.12
2018,6,1,15,30,880.0,89.0,1.0,22.3,707.0,377.82,269.47
2018,6,1,15,45,865.5,87.0,1.0,21.95,662.5,327.15,226.9
2018,6,1,16,0,851.0,85.0,1.0,21.6,618.0,277.6,184.76
2018,6,1,16,15,833.0,82.5,1.0,21.3,570.5,228.28,143.35
2018,6,1,16,30,815.0,80.0,1.0,21.0,523.0,173.62,99.61
2018,6,1,16,45,791.5,77.0,1.0,20.65,473.5,127.18,66.69
2018,6,1,17,0,768.0,74.0,1.0,20.3,424.0,83.52,43.39
2018,6,1,17,15,736.0,70.0,1.0,19.7,373.5,48.33,36.61
2018,6,1,17,30,704.0,66.0,1.0,19.1,323.0,47.13,35.82
2018,6,1,17,45,659.0,62.0,1.0,18.45,273.5,45.84,34.85
2018,6,1,18,0,614.0,58.0,1.0,17.8,224.0,40.57,30.29
2018,6,1,18,15,549.5,51.5,1.05,17.05,177.5,37.28,27.36
2018,6,1,18,30,485.0,45.0,1.1,16.3,131.0,33.84,24.12
2018,6,1,18,45,384.0,37.0,1.15,15.55,92.0,28.85,19.28
2018,6,1,19,0,283.0,29.0,1.2,14.8,53.0,23.66,12.74
2018,6,1,19,15,159.5,17.0,1.2,14.5,29.0,16.2,0.0
2018,6,1,19,30,36.0,5.0,1.2,14.2,5.0,4.77,0.0
2018,6,1,19,45,18.0,2.5,1.2,13.9,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,2,4,45,55.5,6.0,1.4,14.25,7.5,0.0,0.0
2018,6,2,5,0,111.0,12.0,1.3,14.4,15.0,55.22,0.0
2018,6,2,5,15,247.0,22.0,1.15,15.15,45.0,155.2,76.81
2018,6,2,5,30,383.0,32.0,1.0,15.9,75.0,251.76,193.77
2018,6,2,5,45,469.5,39.0,0.85,16.6,117.5,323.13,257.38
2018,6,2,6,0,556.0,46.0,0.7,17.3,160.0,401.93,322.46
2018,6,2,6,15,612.0,51.5,0.7,18.0,208.0,462.95,371.62
2018,6,2,6,30,668.0,57.0,0.7,18.7,256.0,531.87,424.18
2018,6,2,6,45,706.5,60.5,0.65,19.4,306.0,589.14,464.23
2018,6,2,7,0,745.0,64.0,0.6,20.1,356.0,647.76,502.72
2018,6,2,7,15,773.0,67.5,0.6,20.75,406.5,699.27,535.3
2018,6,2,7,30,801.0,71.0,0.6,21.4,457.0,750.76,566.82
2018,6,2,7,45,822.0,73.5,0.6,22.0,506.0,787.76,587.81
2018,6,2,8,0,843.0,76.0,0.6,22.6,555.0,830.62,612.34
2018,6,2,8,15,859.0,78.5,0.6,23.05,602.0,867.76,632.89
2018,6,2,8,30,875.0,81.0,0.6,23.5,649.0,903.13,652.04
2018,6,2,8,45,887.5,82.5,0.65,23.9,692.0,932.05,668.04
2018,6,2,9,0,900.0,84.0,0.7,24.3,735.0,958.66,682.6
2018,6,2,9,15,906.5,87.0,0.7,24.7,772.5,978.7,692.06
2018,6,2,9,30,913.0,90.0,0.7,25.1,810.0,995.89,699.87
2018,6,2,9,45,916.5,94.0,0.7,25.45,842.5,1008.28,704.98
2018,6,2,10,0,920.0,98.0,0.7,25.8,875.0,1017.57,708.37
2018,6,2,10,15,926.0,99.5,0.7,26.05,902.5,1023.48,710.15
2018,6,2,10,30,932.0,101.0,0.7,26.3,930.0,1026.27,710.23
2018,6,2,10,45,936.5,101.0,0.7,26.6,950.5,1022.87,706.64
2018,6,2,11,0,941.0,101.0,0.7,26.9,971.0,1016.36,701.42
2018,6,2,11,15,943.5,101.5,0.7,27.15,984.5,1005.34,693.8
2018,6,2,11,30,946.0,102.0,0.7,27.4,998.0,991.28,684.54
2018,6,2,11,45,947.0,102.0,0.7,27.6,1004.0,972.39,672.64
2018,6,2,12,0,948.0,102.0,0.7,27.8,1010.0,950.69,659.16
2018,6,2,12,15,947.5,102.5,0.7,27.85,1009.0,925.47,643.98
2018,6,2,12,30,947.0,103.0,0.7,27.9,1008.0,897.72,627.28
2018,6,2,12,45,945.5,102.0,0.75,27.95,999.0,865.4,608.57
2018,6,2,13,0,944.0,101.0,0.8,28.0,990.0,830.9,588.31
2018,6,2,13,15,940.5,101.0,0.8,27.95,974.5,793.76,565.6
2018,6,2,13,30,937.0,101.0,0.8,27.9,959.0,754.82,541.53
2018,6,2,13,45,932.0,100.5,0.8,27.9,936.5,712.81,513.99
2018,6,2,14,0,927.0,100.0,0.8,27.9,914.0,669.47,484.11
2018,6,2,14,15,920.5,98.5,0.8,27.75,884.5,623.25,451.76
2018,6,2,14,30,914.0,97.0,0.8,27.6,855.0,576.21,417.89
2018,6,2,14,45,905.5,95.0,0.85,27.5,820.0,527.13,381.84
2018,6,2,15,0,897.0,93.0,0.9,27.4,785.0,477.82,344.34
2018,6,2,15,15,886.0,92.0,0.9,27.4,745.5,428.29,305.04
2018,6,2,15,30,875.0,91.0,0.9,27.4,706.0,379.13,264.98
2018,6,2,15,45,861.0,88.5,0.9,26.95,661.5,328.46,223.48
2018,6,2,16,0,847.0,86.0,0.9,26.5,617.0,278.87,182.28
2018,6,2,16,15,829.0,83.0,0.9,26.15,569.5,229.37,141.59
2018,6,2,16,30,811.0,80.0,0.9,25.8,522.0,174.53,98.51
2018,6,2,16,45,787.5,77.5,0.9,25.5,473.0,128.67,66.44
2018,6,2,17,0,764.0,75.0,0.9,25.2,424.0,85.58,43.62
2018,6,2,17,15,732.5,70.5,0.9,24.45,373.5,48.63,36.11
2018,6,2,17,30,701.0,66.0,0.9,23.7,323.0,47.05,35.02
2018,6,2,17,45,656.5,62.0,0.9,23.0,274.0,45.75,34.08
2018,6,2,18,0,612.0,58.0,0.9,22.3,225.0,40.48,29.62
2018,6,2,18,15,547.5,52.0,1.0,21.6,178.5,37.61,27.09
2018,6,2,18,30,483.0,46.0,1.1,20.9,132.0,34.63,24.3
2018,6,2,18,45,383.0,37.5,1.15,20.2,93.0,29.21,19.19
2018,6,2,19,0,283.0,29.0,1.2,19.5,54.0,23.55,12.56
2018,6,2,19,15,160.0,17.5,1.25,19.25,30.0,16.68,0.0
2018,6,2,19,30,37.0,6.0,1.3,19.0,6.0,5.72,0.0
2018,6,2,19,45,18.5,3.0,1.3,18.8,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,4,45,52.0,6.0,1.35,16.15,7.5,0.0,0.0
2018,6,3,5,0,104.0,12.0,1.3,16.3,15.0,52.49,0.0
2018,6,3,5,15,237.0,23.0,1.15,16.95,45.5,152.15,77.16
2018,6,3,5,30,370.0,34.0,1.0,17.6,76.0,247.73,189.68
2018,6,3,5,45,458.0,41.0,0.85,18.3,118.0,319.63,253.08
2018,6,3,6,0,546.0,48.0,0.7,19.0,160.0,398.9,318.08
2018,6,3,6,15,602.5,53.5,0.7,19.7,208.0,463.59,369.56
2018,6,3,6,30,659.0,59.0,0.7,20.4,256.0,528.48,418.84
2018,6,3,6,45,698.0,63.5,0.65,21.1,306.5,587.05,459.76
2018,6,3,7,0,737.0,68.0,0.6,21.8,357.0,647.02,498.96
2018,6,3,7,15,765.0,71.5,0.6,22.3,407.5,698.28,531.45
2018,6,3,7,30,793.0,75.0,0.6,22.8,458.0,749.52,562.94
2018,6,3,7,45,813.5,78.5,0.6,23.3,507.0,794.12,589.1
