Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,8,0,834.0,82.0,0.6,23.8,556.0,830.35,609.22
2018,6,3,8,15,849.5,84.5,0.6,24.15,602.5,866.73,629.53
2018,6,3,8,30,865.0,87.0,0.6,24.5,649.0,901.36,648.4
2018,6,3,8,45,877.0,89.0,0.65,24.85,691.5,930.13,664.38
2018,6,3,9,0,889.0,91.0,0.7,25.2,734.0,956.59,678.94
2018,6,3,9,15,899.0,92.5,0.7,25.4,772.5,978.05,689.79
2018,6,3,9,30,909.0,94.0,0.7,25.6,811.0,996.83,699.07
2018,6,3,9,45,916.5,95.0,0.75,25.85,844.0,1009.76,705.83
2018,6,3,10,0,924.0,96.0,0.8,26.1,877.0,1019.74,710.98
2018,6,3,10,15,929.0,97.5,0.8,26.25,904.0,1024.73,712.49
2018,6,3,10,30,934.0,99.0,0.8,26.4,931.0,1026.61,712.32
2018,6,3,10,45,938.0,100.0,0.8,26.55,951.5,1023.82,709.52
2018,6,3,11,0,942.0,101.0,0.8,26.7,972.0,1017.89,705.02
2018,6,3,11,15,944.0,102.0,0.8,26.8,985.5,1006.92,697.8
2018,6,3,11,30,946.0,103.0,0.8,26.9,999.0,992.92,688.92
2018,6,3,11,45,946.5,103.5,0.8,27.0,1005.5,974.08,677.25
2018,6,3,12,0,947.0,104.0,0.8,27.1,1012.0,952.45,663.98
2018,6,3,12,15,947.5,103.0,0.85,27.05,1010.5,926.73,649.56
2018,6,3,12,30,948.0,102.0,0.9,27.0,1009.0,898.49,633.48
2018,6,3,12,45,939.5,106.5,0.9,26.95,999.0,865.52,613.5
2018,6,3,13,0,931.0,111.0,0.9,26.9,989.0,830.68,592.23
2018,6,3,13,15,935.5,105.5,0.95,26.75,975.5,795.03,571.2
2018,6,3,13,30,940.0,100.0,1.0,26.6,962.0,757.12,548.36
2018,6,3,13,45,883.5,131.0,1.0,26.5,925.5,707.65,514.84
2018,6,3,14,0,827.0,162.0,1.0,26.4,889.0,658.96,480.49
2018,6,3,14,15,773.0,184.5,1.05,26.15,846.5,608.59,445.21
2018,6,3,14,30,719.0,207.0,1.1,25.9,804.0,557.74,408.85
2018,6,3,14,45,812.0,149.0,1.1,25.65,797.0,523.05,383.31
2018,6,3,15,0,905.0,91.0,1.1,25.4,790.0,481.05,350.57
2018,6,3,15,15,894.5,89.0,1.1,25.4,750.0,430.56,310.04
2018,6,3,15,30,884.0,87.0,1.1,25.4,710.0,380.41,268.74
2018,6,3,15,45,871.0,85.5,1.1,24.75,666.5,330.46,227.37
2018,6,3,16,0,858.0,84.0,1.1,24.1,623.0,281.46,186.16
2018,6,3,16,15,842.0,81.0,1.1,23.65,576.0,231.83,144.75
2018,6,3,16,30,826.0,78.0,1.1,23.2,529.0,183.83,106.35
2018,6,3,16,45,804.5,74.5,1.1,22.75,479.5,129.47,66.99
2018,6,3,17,0,783.0,71.0,1.1,22.3,430.0,84.86,42.49
2018,6,3,17,15,752.5,67.5,1.1,21.65,379.5,46.32,34.56
2018,6,3,17,30,722.0,64.0,1.1,21.0,329.0,45.43,34.03
2018,6,3,17,45,679.5,59.5,1.1,20.35,279.5,43.63,32.63
2018,6,3,18,0,637.0,55.0,1.1,19.7,230.0,41.75,31.08
2018,6,3,18,15,573.5,49.5,1.1,18.95,183.0,35.51,25.59
2018,6,3,18,30,510.0,44.0,1.1,18.2,136.0,32.83,23.06
2018,6,3,18,45,411.5,36.5,1.1,17.45,96.5,28.23,18.64
2018,6,3,19,0,313.0,29.0,1.1,16.7,57.0,23.47,12.89
2018,6,3,19,15,179.0,17.5,1.1,16.35,31.5,14.41,0.0
2018,6,3,19,30,45.0,6.0,1.1,16.0,6.0,5.72,0.0
2018,6,3,19,45,22.5,3.0,1.1,15.6,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,45,49.0,6.0,1.2,12.35,7.5,0.0,0.0
2018,6,4,5,0,98.0,12.0,1.2,12.4,15.0,50.16,0.0
2018,6,4,5,15,229.0,23.5,1.2,12.75,45.5,149.47,79.28
2018,6,4,5,30,360.0,35.0,1.2,13.1,76.0,243.98,190.5
2018,6,4,5,45,449.0,43.0,1.2,13.45,119.0,317.34,256.85
2018,6,4,6,0,538.0,51.0,1.2,13.8,162.0,398.19,325.84
2018,6,4,6,15,597.0,56.5,1.2,14.3,210.5,464.22,380.36
2018,6,4,6,30,656.0,62.0,1.2,14.8,259.0,534.13,435.45
2018,6,4,6,45,697.0,66.5,1.2,15.25,310.0,590.13,477.14
2018,6,4,7,0,738.0,71.0,1.2,15.7,361.0,651.6,520.26
2018,6,4,7,15,767.5,75.0,1.2,16.1,412.5,704.71,555.82
2018,6,4,7,30,797.0,79.0,1.2,16.5,464.0,757.88,590.4
2018,6,4,7,45,819.5,82.0,1.2,16.95,514.0,803.67,618.77
2018,6,4,8,0,842.0,85.0,1.2,17.4,564.0,848.49,645.88
2018,6,4,8,15,858.5,87.5,1.2,17.75,611.5,878.56,662.8
2018,6,4,8,30,875.0,90.0,1.2,18.1,659.0,914.27,683.44
2018,6,4,8,45,888.0,92.5,1.15,18.5,703.0,944.73,699.32
2018,6,4,9,0,901.0,95.0,1.1,18.9,747.0,972.86,713.51
2018,6,4,9,15,910.5,97.5,1.1,19.2,786.5,995.1,724.98
2018,6,4,9,30,920.0,100.0,1.1,19.5,826.0,1014.57,734.77
2018,6,4,9,45,927.0,102.0,1.1,19.8,859.5,1028.13,740.91
2018,6,4,10,0,934.0,104.0,1.1,20.1,893.0,1038.65,745.32
2018,6,4,10,15,940.0,104.5,1.15,20.25,920.5,1043.47,747.75
2018,6,4,10,30,946.0,105.0,1.2,20.4,948.0,1045.16,748.41
2018,6,4,10,45,950.0,105.5,1.2,20.6,968.5,1041.72,744.97
2018,6,4,11,0,954.0,106.0,1.2,20.8,989.0,1035.12,739.76
2018,6,4,11,15,956.5,106.5,1.2,20.8,1002.5,1023.93,732.42
2018,6,4,11,30,959.0,107.0,1.2,20.8,1016.0,1009.68,723.33
2018,6,4,11,45,960.0,107.5,1.2,20.85,1022.5,991.03,711.46
2018,6,4,12,0,961.0,108.0,1.2,20.9,1029.0,969.54,697.91
2018,6,4,12,15,960.0,108.0,1.25,20.9,1027.5,943.09,682.19
2018,6,4,12,30,959.0,108.0,1.3,20.9,1026.0,914.14,664.79
2018,6,4,12,45,956.5,107.5,1.3,20.85,1016.5,881.14,644.06
2018,6,4,13,0,954.0,107.0,1.3,20.8,1007.0,846.0,621.82
2018,6,4,13,15,951.5,106.0,1.3,20.7,991.5,808.39,597.9
2018,6,4,13,30,949.0,105.0,1.3,20.6,976.0,768.93,572.51
2018,6,4,13,45,945.5,103.5,1.3,20.55,953.5,726.64,543.76
2018,6,4,14,0,942.0,102.0,1.3,20.5,931.0,682.89,512.43
2018,6,4,14,15,935.5,101.0,1.35,20.3,902.0,636.52,479.06
2018,6,4,14,30,929.0,100.0,1.4,20.1,873.0,589.29,443.98
2018,6,4,14,45,921.0,98.5,1.4,19.9,838.0,540.24,406.12
2018,6,4,15,0,913.0,97.0,1.4,19.7,803.0,490.87,366.83
2018,6,4,15,15,902.0,95.0,1.4,19.7,762.5,439.78,324.84
2018,6,4,15,30,891.0,93.0,1.4,19.7,722.0,389.07,282.05
2018,6,4,15,45,876.0,91.5,1.4,19.15,677.0,338.13,238.84
2018,6,4,16,0,861.0,90.0,1.4,18.6,632.0,288.33,195.99
2018,6,4,16,15,840.0,88.5,1.4,18.2,584.0,231.71,148.25
2018,6,4,16,30,819.0,87.0,1.4,17.8,536.0,184.08,109.32
2018,6,4,16,45,792.5,84.5,1.4,17.4,485.5,137.51,75.38
2018,6,4,17,0,766.0,82.0,1.4,17.0,435.0,94.02,50.97
2018,6,4,17,15,728.0,79.5,1.4,16.5,383.5,55.61,43.49
2018,6,4,17,30,690.0,77.0,1.4,16.0,332.0,50.65,39.37
2018,6,4,17,45,637.5,73.0,1.4,15.5,281.0,49.94,38.91
2018,6,4,18,0,585.0,69.0,1.4,15.0,230.0,49.26,38.38
2018,6,4,18,15,512.5,62.0,1.35,14.5,182.5,45.96,35.39
2018,6,4,18,30,440.0,55.0,1.3,14.0,135.0,42.55,32.1
2018,6,4,18,45,333.0,45.0,1.3,13.45,95.0,36.1,25.86
2018,6,4,19,0,226.0,35.0,1.3,12.9,55.0,27.57,16.61
2018,6,4,19,15,127.0,21.0,1.3,12.65,31.0,16.79,0.0
2018,6,4,19,30,28.0,7.0,1.3,12.4,7.0,6.67,0.0
2018,6,4,19,45,14.0,3.5,1.3,12.1,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,4,45,19.0,5.5,1.2,10.35,6.0,0.0,0.0
2018,6,5,5,0,38.0,11.0,1.2,10.4,12.0,25.51,0.0
2018,6,5,5,15,123.5,25.0,1.2,10.75,37.5,104.63,55.95
2018,6,5,5,30,209.0,39.0,1.2,11.1,63.0,174.5,137.02
2018,6,5,5,45,296.0,52.5,1.2,11.4,104.0,245.25,200.53
2018,6,5,6,0,383.0,66.0,1.2,11.7,145.0,323.87,268.33
2018,6,5,6,15,441.0,74.0,1.2,12.2,188.5,384.42,319.35
2018,6,5,6,30,499.0,82.0,1.2,12.7,232.0,454.43,375.75
2018,6,5,6,45,515.5,93.5,1.2,13.2,273.0,499.15,409.9
2018,6,5,7,0,532.0,105.0,1.2,13.7,314.0,543.89,442.85
2018,6,5,7,15,537.5,118.5,1.15,14.2,354.5,582.14,469.18
2018,6,5,7,30,543.0,132.0,1.1,14.7,395.0,619.2,493.73
2018,6,5,7,45,575.0,138.0,1.1,15.25,442.5,668.84,527.43
2018,6,5,8,0,607.0,144.0,1.1,15.8,490.0,718.5,559.59
2018,6,5,8,15,607.5,160.5,1.05,16.4,531.0,751.54,578.65
2018,6,5,8,30,608.0,177.0,1.0,17.0,572.0,782.36,595.94
2018,6,5,8,45,615.5,191.0,0.95,17.6,614.0,814.72,613.93
2018,6,5,9,0,623.0,205.0,0.9,18.2,656.0,844.99,630.14
2018,6,5,9,15,627.0,219.0,0.9,18.7,693.5,869.66,643.33
2018,6,5,9,30,631.0,233.0,0.9,19.2,731.0,891.91,654.81
2018,6,5,9,45,629.0,248.5,0.85,19.75,762.5,907.27,660.66
2018,6,5,10,0,627.0,264.0,0.8,20.3,794.0,919.93,664.83
2018,6,5,10,15,651.0,262.0,0.8,20.65,827.5,938.02,674.8
2018,6,5,10,30,675.0,260.0,0.8,21.0,861.0,953.56,683.06
2018,6,5,10,45,670.0,270.0,0.8,21.35,878.5,949.99,678.68
2018,6,5,11,0,665.0,280.0,0.8,21.7,896.0,943.81,673.05
2018,6,5,11,15,655.5,292.5,0.8,21.85,907.0,933.18,665.14
2018,6,5,11,30,646.0,305.0,0.8,22.0,918.0,920.18,655.87
2018,6,5,11,45,685.5,281.5,0.8,22.15,936.0,916.5,654.15
2018,6,5,12,0,725.0,258.0,0.8,22.3,954.0,909.36,650.1
2018,6,5,12,15,748.0,242.5,0.85,22.35,960.0,891.74,640.0
2018,6,5,12,30,771.0,227.0,0.9,22.4,966.0,871.28,628.0
2018,6,5,12,45,718.0,259.5,0.9,22.4,943.0,829.48,599.89
2018,6,5,13,0,665.0,292.0,0.9,22.4,920.0,788.22,571.74
2018,6,5,13,15,674.5,279.0,0.95,22.35,907.0,755.61,551.39
2018,6,5,13,30,684.0,266.0,1.0,22.3,894.0,721.26,529.25
2018,6,5,13,45,702.0,246.5,1.0,22.2,877.5,685.33,505.22
2018,6,5,14,0,720.0,227.0,1.0,22.1,861.0,647.12,478.98
2018,6,5,14,15,746.0,203.5,1.0,21.95,842.0,607.95,451.49
2018,6,5,14,30,772.0,180.0,1.0,21.8,823.0,569.39,423.37
2018,6,5,14,45,792.0,160.5,1.05,21.6,796.5,525.12,390.51
2018,6,5,15,0,812.0,141.0,1.1,21.4,770.0,478.37,354.5
2018,6,5,15,15,823.0,127.0,1.1,21.4,736.0,430.21,315.54
2018,6,5,15,30,834.0,113.0,1.1,21.4,702.0,380.6,274.23
2018,6,5,15,45,825.0,108.5,1.1,20.85,660.5,331.39,233.0
2018,6,5,16,0,816.0,104.0,1.1,20.3,619.0,282.88,191.69
2018,6,5,16,15,796.5,99.0,1.15,19.85,570.0,232.75,149.69
2018,6,5,16,30,777.0,94.0,1.2,19.4,521.0,184.71,110.83
2018,6,5,16,45,751.0,90.0,1.2,19.0,471.0,139.07,77.63
2018,6,5,17,0,725.0,86.0,1.2,18.6,421.0,96.46,53.28
2018,6,5,17,15,694.5,83.0,1.2,18.0,373.5,52.5,40.49
2018,6,5,17,30,664.0,80.0,1.2,17.4,326.0,52.74,40.98
2018,6,5,17,45,615.0,75.0,1.2,16.8,276.5,51.37,39.97
2018,6,5,18,0,566.0,70.0,1.2,16.2,227.0,49.95,38.81
2018,6,5,18,15,491.5,62.0,1.2,15.6,179.0,45.81,35.1
2018,6,5,18,30,417.0,54.0,1.2,15.0,131.0,41.46,31.03
2018,6,5,18,45,330.0,44.5,1.2,14.35,94.0,35.48,25.26
2018,6,5,19,0,243.0,35.0,1.2,13.7,57.0,27.54,16.71
2018,6,5,19,15,139.5,21.5,1.15,13.35,32.5,17.18,0.0
2018,6,5,19,30,36.0,8.0,1.1,13.0,8.0,7.63,0.0
2018,6,5,19,45,18.0,4.0,1.1,12.6,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,4,45,27.0,6.5,1.1,11.7,7.0,0.0,0.0
2018,6,6,5,0,54.0,13.0,1.1,11.8,14.0,33.75,0.0
2018,6,6,5,15,148.0,26.5,1.1,12.05,41.0,117.95,64.47
2018,6,6,5,30,242.0,40.0,1.1,12.3,68.0,192.05,150.39
2018,6,6,5,45,292.5,52.0,1.1,12.55,101.5,242.65,197.41
2018,6,6,6,0,343.0,64.0,1.1,12.8,135.0,298.02,246.04
2018,6,6,6,15,421.0,74.5,1.1,13.3,185.0,372.65,308.39
2018,6,6,6,30,499.0,85.0,1.1,13.8,235.0,457.82,376.41
2018,6,6,6,45,503.0,98.0,1.1,14.3,272.5,490.52,400.85
2018,6,6,7,0,507.0,111.0,1.1,14.8,310.0,526.85,427.22
2018,6,6,7,15,601.0,108.0,1.05,15.4,375.5,619.47,494.96
2018,6,6,7,30,695.0,105.0,1.0,16.0,441.0,710.94,556.86
2018,6,6,7,45,724.0,108.5,1.0,16.65,491.0,759.52,586.73
2018,6,6,8,0,753.0,112.0,1.0,17.3,541.0,807.7,616.03
2018,6,6,8,15,770.5,116.0,1.0,17.85,587.0,841.34,635.05
2018,6,6,8,30,788.0,120.0,1.0,18.4,633.0,877.75,655.79
2018,6,6,8,45,802.0,123.5,0.95,19.0,675.5,908.5,671.46
2018,6,6,9,0,816.0,127.0,0.9,19.6,718.0,937.1,685.51
2018,6,6,9,15,829.0,129.0,0.9,19.9,757.0,960.72,697.93
2018,6,6,9,30,842.0,131.0,0.9,20.2,796.0,981.84,708.81
2018,6,6,9,45,853.0,131.5,0.9,20.5,829.5,987.92,710.29
2018,6,6,10,0,864.0,132.0,0.9,20.8,863.0,1000.15,715.96
2018,6,6,10,15,869.5,134.5,0.9,20.9,890.0,1006.18,718.31
2018,6,6,10,30,875.0,137.0,0.9,21.0,917.0,1009.24,719.03
2018,6,6,10,45,878.5,138.5,0.95,21.1,937.0,1006.33,717.23
2018,6,6,11,0,882.0,140.0,1.0,21.2,957.0,1000.46,713.77
2018,6,6,11,15,885.0,140.5,1.0,21.3,970.5,990.19,706.74
2018,6,6,11,30,888.0,141.0,1.0,21.4,984.0,977.05,698.08
2018,6,6,11,45,889.0,142.0,1.0,21.45,990.5,959.75,687.07
2018,6,6,12,0,890.0,143.0,1.0,21.5,997.0,939.82,674.51
2018,6,6,12,15,880.5,149.0,1.0,21.45,993.5,912.69,657.69
2018,6,6,12,30,871.0,155.0,1.0,21.4,990.0,883.57,639.63
2018,6,6,12,45,856.0,163.0,1.0,21.4,978.0,853.66,620.88
2018,6,6,13,0,841.0,171.0,1.0,21.4,966.0,818.16,598.37
2018,6,6,13,15,837.0,170.0,1.0,21.3,950.5,781.87,575.44
2018,6,6,13,30,833.0,169.0,1.0,21.2,935.0,744.15,549.98
2018,6,6,13,45,826.5,168.0,1.05,21.1,912.5,703.47,522.5
2018,6,6,14,0,820.0,167.0,1.1,21.0,890.0,661.88,493.63
2018,6,6,14,15,810.5,165.5,1.1,20.8,861.0,617.36,461.63
2018,6,6,14,30,801.0,164.0,1.1,20.6,832.0,572.55,428.55
2018,6,6,14,45,788.5,162.5,1.1,20.4,797.5,526.15,393.39
2018,6,6,15,0,776.0,161.0,1.1,20.2,763.0,480.13,357.51
2018,6,6,15,15,762.0,158.0,1.1,20.2,723.5,427.85,315.88
2018,6,6,15,30,748.0,155.0,1.1,20.2,684.0,380.89,277.19
2018,6,6,15,45,726.5,152.5,1.15,19.4,640.0,333.17,238.23
2018,6,6,16,0,705.0,150.0,1.2,18.6,596.0,287.49,200.3
2018,6,6,16,15,677.0,147.5,1.2,18.1,549.0,242.7,163.25
2018,6,6,16,30,649.0,145.0,1.2,17.6,502.0,200.98,130.03
2018,6,6,16,45,615.5,139.0,1.2,17.05,452.5,159.08,99.86
2018,6,6,17,0,582.0,133.0,1.2,16.5,403.0,121.04,77.77
2018,6,6,17,15,542.5,125.5,1.2,15.95,354.0,85.42,69.59
2018,6,6,17,30,503.0,118.0,1.2,15.4,305.0,81.68,66.74
2018,6,6,17,45,451.5,108.0,1.2,14.85,257.5,76.57,62.53
2018,6,6,18,0,400.0,98.0,1.2,14.3,210.0,71.17,57.91
2018,6,6,18,15,333.5,85.0,1.15,13.9,166.0,63.1,50.69
2018,6,6,18,30,267.0,72.0,1.1,13.5,122.0,54.66,42.87
2018,6,6,18,45,179.0,53.5,1.1,13.1,83.0,42.82,31.81
2018,6,6,19,0,91.0,35.0,1.1,12.7,44.0,28.55,17.76
2018,6,6,19,15,49.5,20.5,1.1,12.5,25.0,17.01,0.0
2018,6,6,19,30,8.0,6.0,1.1,12.3,6.0,5.72,0.0
2018,6,6,19,45,4.0,3.0,1.1,12.05,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,4,45,14.0,5.5,1.0,10.75,6.0,0.0,0.0
2018,6,7,5,0,28.0,11.0,1.0,10.8,12.0,21.56,0.0
2018,6,7,5,15,88.5,25.5,1.0,11.2,34.5,81.88,44.13
2018,6,7,5,30,149.0,40.0,1.0,11.6,57.0,136.24,106.21
2018,6,7,5,45,208.0,53.0,1.0,11.95,89.0,198.86,161.95
2018,6,7,6,0,267.0,66.0,1.0,12.3,121.0,256.68,212.38
2018,6,7,6,15,202.0,82.0,1.0,12.9,130.0,233.83,194.2
2018,6,7,6,30,137.0,98.0,1.0,13.5,139.0,205.66,170.42
2018,6,7,6,45,230.0,115.0,1.0,14.05,199.0,306.3,253.77
2018,6,7,7,0,323.0,132.0,1.0,14.6,259.0,402.41,329.86
2018,6,7,7,15,450.0,133.0,0.95,15.2,336.0,525.76,423.71
2018,6,7,7,30,577.0,134.0,0.9,15.8,413.0,649.05,512.51
2018,6,7,7,45,642.5,131.5,0.9,16.35,473.0,718.29,557.94
2018,6,7,8,0,708.0,129.0,0.9,16.9,533.0,789.04,603.25
2018,6,7,8,15,752.0,126.5,0.9,17.45,587.5,841.7,634.94
2018,6,7,8,30,796.0,124.0,0.9,18.0,642.0,889.71,663.0
2018,6,7,8,45,814.0,125.5,0.85,18.5,686.0,922.12,679.61
2018,6,7,9,0,832.0,127.0,0.8,19.0,730.0,952.49,694.79
2018,6,7,9,15,849.0,127.0,0.85,19.4,770.5,977.98,708.97
2018,6,7,9,30,866.0,127.0,0.9,19.8,811.0,992.29,716.19
2018,6,7,9,45,881.5,124.5,0.9,20.15,846.0,1008.7,724.08
2018,6,7,10,0,897.0,122.0,0.9,20.5,881.0,1022.43,730.3
2018,6,7,10,15,905.0,122.0,0.9,20.6,908.5,1028.54,732.63
2018,6,7,10,30,913.0,122.0,0.9,20.7,936.0,1031.63,733.33
2018,6,7,10,45,920.0,121.0,0.9,20.85,957.5,1029.66,730.95
2018,6,7,11,0,927.0,120.0,0.9,21.0,979.0,1024.62,726.88
2018,6,7,11,15,930.0,120.5,0.95,21.0,993.0,1014.16,721.08
2018,6,7,11,30,933.0,121.0,1.0,21.0,1007.0,1000.69,713.53
2018,6,7,11,45,935.0,121.0,1.0,21.05,1014.0,982.9,702.27
2018,6,7,12,0,937.0,121.0,1.0,21.1,1021.0,962.31,689.37
2018,6,7,12,15,936.0,121.0,1.0,21.05,1019.5,936.41,673.43
2018,6,7,12,30,935.0,121.0,1.0,21.0,1018.0,908.09,655.99
2018,6,7,12,45,932.0,122.0,1.0,20.95,1009.5,876.74,636.54
2018,6,7,13,0,929.0,123.0,1.0,20.9,1001.0,843.31,615.65
2018,6,7,13,15,926.5,121.5,1.0,20.8,985.5,806.14,592.27
2018,6,7,13,30,924.0,120.0,1.0,20.7,970.0,767.18,567.5
2018,6,7,13,45,920.0,119.0,1.05,20.65,948.0,725.98,540.05
2018,6,7,14,0,916.0,118.0,1.1,20.6,926.0,683.41,510.39
2018,6,7,14,15,909.5,116.0,1.1,20.4,897.0,637.31,477.19
2018,6,7,14,30,903.0,114.0,1.1,20.2,868.0,590.4,442.47
2018,6,7,14,45,894.5,112.5,1.1,20.05,833.5,542.3,405.72
2018,6,7,15,0,886.0,111.0,1.1,19.9,799.0,493.94,367.64
2018,6,7,15,15,875.0,108.5,1.1,19.9,759.0,443.71,326.88
2018,6,7,15,30,864.0,106.0,1.1,19.9,719.0,393.88,285.34
2018,6,7,15,45,842.5,105.0,1.1,19.35,671.5,336.36,237.94
2018,6,7,16,0,821.0,104.0,1.1,18.8,624.0,286.69,195.86
2018,6,7,16,15,804.5,100.5,1.05,18.45,578.0,238.12,154.5
2018,6,7,16,30,788.0,97.0,1.0,18.1,532.0,191.34,116.1
2018,6,7,16,45,762.0,93.5,1.0,17.75,482.0,145.52,82.4
2018,6,7,17,0,736.0,90.0,1.0,17.4,432.0,97.15,52.81
2018,6,7,17,15,703.5,85.5,1.0,16.85,382.0,56.35,44.05
2018,6,7,17,30,671.0,81.0,1.0,16.3,332.0,53.36,41.71
2018,6,7,17,45,626.0,75.0,1.0,15.8,282.0,51.23,40.01
2018,6,7,18,0,581.0,69.0,1.0,15.3,232.0,48.96,38.09
2018,6,7,18,15,515.0,61.5,1.0,14.7,185.0,45.22,34.74
2018,6,7,18,30,449.0,54.0,1.0,14.1,138.0,41.31,31.05
2018,6,7,18,45,351.5,44.5,1.0,13.5,98.5,35.28,25.25
2018,6,7,19,0,254.0,35.0,1.0,12.9,59.0,27.48,17.01
2018,6,7,19,15,146.5,21.5,0.95,12.6,33.5,17.13,0.0
2018,6,7,19,30,39.0,8.0,0.9,12.3,8.0,7.63,0.0
2018,6,7,19,45,19.5,4.0,0.9,11.95,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,6.5,0.9,11.0,7.5,0.0,0.0
2018,6,8,5,0,72.0,13.0,0.9,11.2,15.0,40.89,0.0
2018,6,8,5,15,181.0,26.5,0.85,11.75,44.0,132.74,75.12
2018,6,8,5,30,290.0,40.0,0.8,12.3,73.0,215.36,168.71
2018,6,8,5,45,377.0,49.5,0.8,12.9,114.0,286.14,231.75
2018,6,8,6,0,464.0,59.0,0.8,13.5,155.0,364.87,298.3
2018,6,8,6,15,525.5,65.5,0.75,14.25,202.0,431.01,351.94
2018,6,8,6,30,587.0,72.0,0.7,15.0,249.0,501.14,406.05
2018,6,8,6,45,632.5,77.0,0.7,15.75,299.0,561.86,450.84
2018,6,8,7,0,678.0,82.0,0.7,16.5,349.0,624.62,494.28
2018,6,8,7,15,710.0,86.0,0.75,17.1,399.0,677.33,529.36
2018,6,8,7,30,742.0,90.0,0.8,17.7,449.0,726.84,561.3
2018,6,8,7,45,767.0,92.0,0.8,18.35,497.5,771.97,588.61
2018,6,8,8,0,792.0,94.0,0.8,19.0,546.0,816.34,614.75
2018,6,8,8,15,811.0,96.5,0.8,19.4,592.5,854.94,637.06
2018,6,8,8,30,830.0,99.0,0.8,19.8,639.0,891.98,658.04
2018,6,8,8,45,845.0,101.0,0.8,20.25,682.5,914.94,669.53
2018,6,8,9,0,860.0,103.0,0.8,20.7,726.0,943.68,684.83
2018,6,8,9,15,872.0,104.0,0.8,20.95,764.5,966.1,696.46
2018,6,8,9,30,884.0,105.0,0.8,21.2,803.0,985.98,706.57
2018,6,8,9,45,893.5,105.0,0.8,21.45,836.0,999.62,712.86
2018,6,8,10,0,903.0,105.0,0.8,21.7,869.0,1010.43,717.58
2018,6,8,10,15,909.0,106.0,0.8,21.9,896.0,1015.92,719.29
2018,6,8,10,30,915.0,107.0,0.8,22.1,923.0,1018.37,719.34
2018,6,8,10,45,919.5,108.0,0.8,22.25,944.0,1016.27,716.91
2018,6,8,11,0,924.0,109.0,0.8,22.4,965.0,1011.09,712.79
2018,6,8,11,15,927.0,109.0,0.85,22.45,978.5,1000.39,706.78
2018,6,8,11,30,930.0,109.0,0.9,22.5,992.0,986.73,699.05
2018,6,8,11,45,931.5,108.5,0.9,22.6,998.0,968.29,687.33
2018,6,8,12,0,933.0,108.0,0.9,22.7,1004.0,947.09,674.02
2018,6,8,12,15,932.0,108.5,0.9,22.65,1003.0,922.0,658.69
2018,6,8,12,30,931.0,109.0,0.9,22.6,1002.0,894.47,641.83
2018,6,8,12,45,929.5,108.5,0.9,22.55,994.0,863.32,622.62
2018,6,8,13,0,928.0,108.0,0.9,22.5,986.0,830.03,601.94
2018,6,8,13,15,927.0,106.0,0.9,22.4,971.0,793.77,579.3
2018,6,8,13,30,926.0,104.0,0.9,22.3,956.0,755.61,555.19
2018,6,8,13,45,923.5,102.5,0.9,22.15,935.0,715.11,528.51
2018,6,8,14,0,921.0,101.0,0.9,22.0,914.0,673.1,499.15
2018,6,8,14,15,916.5,98.0,0.9,21.8,885.5,627.28,466.46
2018,6,8,14,30,912.0,95.0,0.9,21.6,857.0,580.49,432.11
2018,6,8,14,45,906.0,93.0,0.9,21.35,823.5,532.99,396.21
2018,6,8,15,0,900.0,91.0,0.9,21.1,790.0,485.01,358.75
2018,6,8,15,15,890.0,89.0,0.9,21.1,751.0,435.12,318.42
2018,6,8,15,30,880.0,87.0,0.9,21.1,712.0,385.5,277.19
2018,6,8,15,45,868.0,84.5,0.9,20.55,668.5,335.36,235.19
2018,6,8,16,0,856.0,82.0,0.9,20.0,625.0,286.07,193.2
2018,6,8,16,15,839.0,79.0,0.85,19.7,578.0,236.42,150.99
2018,6,8,16,30,822.0,76.0,0.8,19.4,531.0,188.49,111.7
2018,6,8,16,45,799.0,73.5,0.8,19.05,482.0,134.91,71.67
2018,6,8,17,0,776.0,71.0,0.8,18.7,433.0,91.2,45.98
2018,6,8,17,15,743.5,68.0,0.8,18.3,382.5,49.85,38.12
2018,6,8,17,30,711.0,65.0,0.8,17.9,332.0,45.87,34.87
2018,6,8,17,45,666.0,61.5,0.75,17.45,282.5,44.92,34.19
2018,6,8,18,0,621.0,58.0,0.7,17.0,233.0,40.08,29.99
2018,6,8,18,15,557.5,52.5,0.7,16.5,186.5,37.59,27.77
2018,6,8,18,30,494.0,47.0,0.7,16.0,140.0,35.02,25.31
2018,6,8,18,45,397.5,39.5,0.7,15.5,100.5,30.54,20.96
2018,6,8,19,0,301.0,32.0,0.7,15.0,61.0,25.91,15.68
2018,6,8,19,15,179.5,20.0,0.65,14.7,35.0,16.48,0.0
2018,6,8,19,30,58.0,8.0,0.6,14.4,9.0,7.63,0.0
2018,6,8,19,45,29.0,4.0,0.6,14.05,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,9,4,45,18.0,5.5,0.95,11.25,6.0,0.0,0.0
2018,6,9,5,0,36.0,11.0,1.0,11.2,12.0,24.73,0.0
2018,6,9,5,15,33.5,19.5,1.0,11.2,22.0,40.25,19.43
2018,6,9,5,30,31.0,28.0,1.0,11.2,32.0,50.27,36.11
2018,6,9,5,45,15.5,33.0,1.05,11.2,35.0,40.51,29.09
2018,6,9,6,0,0.0,38.0,1.1,11.2,38.0,35.29,24.82
2018,6,9,6,15,1.0,58.0,1.1,11.25,58.5,55.14,42.11
2018,6,9,6,30,2.0,78.0,1.1,11.3,79.0,76.22,60.25
2018,6,9,6,45,18.0,110.5,1.1,11.4,117.5,121.82,99.29
2018,6,9,7,0,34.0,143.0,1.1,11.5,156.0,178.27,146.47
2018,6,9,7,15,61.5,170.0,1.1,11.6,198.0,230.04,189.07
2018,6,9,7,30,89.0,197.0,1.1,11.7,240.0,283.15,231.78
2018,6,9,7,45,97.0,219.5,1.1,11.85,271.0,315.58,256.53
2018,6,9,8,0,105.0,242.0,1.1,12.0,302.0,347.99,280.95
2018,6,9,8,15,117.5,267.0,1.1,12.25,339.5,401.13,320.77
2018,6,9,8,30,130.0,292.0,1.1,12.5,377.0,440.58,349.36
2018,6,9,8,45,162.5,313.0,1.1,12.75,426.0,493.88,388.57
2018,6,9,9,0,195.0,334.0,1.1,13.0,475.0,547.54,427.08
2018,6,9,9,15,239.0,346.0,1.1,13.35,528.5,616.33,475.72
2018,6,9,9,30,283.0,358.0,1.1,13.7,582.0,670.89,513.19
2018,6,9,9,45,334.5,357.0,1.1,14.1,632.5,718.26,545.42
2018,6,9,10,0,386.0,356.0,1.1,14.5,683.0,765.1,576.74
2018,6,9,10,15,390.5,368.0,1.15,14.65,707.5,778.21,584.49
2018,6,9,10,30,395.0,380.0,1.2,14.8,732.0,789.61,591.53
2018,6,9,10,45,394.5,391.5,1.2,14.95,750.0,793.83,593.07
2018,6,9,11,0,394.0,403.0,1.2,15.1,768.0,796.3,593.58
2018,6,9,11,15,372.0,418.5,1.2,15.35,767.0,780.45,581.05
2018,6,9,11,30,350.0,434.0,1.2,15.6,766.0,763.41,567.99
2018,6,9,11,45,400.0,423.5,1.25,15.85,805.5,786.71,584.96
2018,6,9,12,0,450.0,413.0,1.3,16.1,845.0,810.02,601.24
2018,6,9,12,15,567.5,348.0,1.3,16.2,892.5,835.2,620.82
2018,6,9,12,30,685.0,283.0,1.3,16.3,940.0,852.12,634.55
2018,6,9,12,45,770.0,227.5,1.3,16.4,960.5,845.78,631.87
2018,6,9,13,0,855.0,172.0,1.3,16.5,981.0,832.39,623.2
2018,6,9,13,15,830.0,184.0,1.35,16.4,959.0,791.45,596.46
2018,6,9,13,30,805.0,196.0,1.4,16.3,937.0,750.32,568.03
2018,6,9,13,45,706.0,244.5,1.4,16.25,883.5,689.51,523.38
2018,6,9,14,0,607.0,293.0,1.4,16.2,830.0,634.93,482.73
2018,6,9,14,15,670.5,246.5,1.4,16.05,822.0,603.27,460.67
2018,6,9,14,30,734.0,200.0,1.4,15.9,814.0,565.78,433.09
2018,6,9,14,45,753.0,179.5,1.4,15.7,787.0,521.69,399.12
2018,6,9,15,0,772.0,159.0,1.4,15.5,760.0,479.73,365.47
2018,6,9,15,15,788.0,141.5,1.4,15.5,728.0,432.67,326.49
2018,6,9,15,30,804.0,124.0,1.4,15.5,696.0,383.74,284.8
2018,6,9,15,45,821.0,111.0,1.4,15.1,663.5,337.05,243.92
2018,6,9,16,0,838.0,98.0,1.4,14.7,631.0,288.62,200.71
2018,6,9,16,15,815.5,95.0,1.4,14.45,581.5,238.39,157.28
2018,6,9,16,30,793.0,92.0,1.4,14.2,532.0,190.53,117.31
2018,6,9,16,45,748.5,92.0,1.4,13.9,476.5,145.24,83.86
2018,6,9,17,0,704.0,92.0,1.4,13.6,421.0,99.12,55.51
2018,6,9,17,15,685.0,84.0,1.4,13.3,374.0,57.38,45.6
2018,6,9,17,30,666.0,76.0,1.4,13.0,327.0,49.43,38.77
2018,6,9,17,45,622.0,73.0,1.4,12.7,280.5,49.48,38.95
2018,6,9,18,0,578.0,70.0,1.4,12.4,234.0,49.62,39.13
2018,6,9,18,15,506.0,63.5,1.35,12.1,187.0,46.77,36.52
2018,6,9,18,30,434.0,57.0,1.3,11.8,140.0,43.86,33.65
2018,6,9,18,45,328.5,48.0,1.3,11.5,100.5,36.91,26.94
2018,6,9,19,0,223.0,39.0,1.3,11.2,61.0,30.67,20.03
2018,6,9,19,15,126.5,24.0,1.25,11.05,35.0,19.16,0.0
2018,6,9,19,30,30.0,9.0,1.2,10.9,9.0,8.58,0.0
2018,6,9,19,45,15.0,4.5,1.2,10.75,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,4,45,35.0,6.5,0.9,7.8,7.5,0.0,0.0
2018,6,10,5,0,70.0,13.0,0.9,8.0,15.0,40.1,0.0
2018,6,10,5,15,187.0,26.5,0.9,8.6,45.0,135.5,79.02
2018,6,10,5,30,304.0,40.0,0.9,9.2,75.0,221.31,175.65
2018,6,10,5,45,396.5,48.5,0.85,9.75,117.0,295.48,242.17
2018,6,10,6,0,489.0,57.0,0.8,10.3,159.0,377.02,311.61
2018,6,10,6,15,550.0,63.5,0.8,11.15,206.5,443.76,366.36
2018,6,10,6,30,611.0,70.0,0.8,12.0,254.0,514.51,421.68
2018,6,10,6,45,655.0,74.5,0.8,12.85,304.5,574.44,466.19
2018,6,10,7,0,699.0,79.0,0.8,13.7,355.0,636.28,508.95
2018,6,10,7,15,729.5,83.5,0.75,14.35,405.5,685.58,540.56
2018,6,10,7,30,760.0,88.0,0.7,15.0,456.0,739.0,573.99
2018,6,10,7,45,783.5,91.0,0.7,15.65,505.0,784.61,601.58
2018,6,10,8,0,807.0,94.0,0.7,16.3,554.0,829.37,627.96
2018,6,10,8,15,826.0,95.5,0.7,16.8,600.5,867.19,649.48
2018,6,10,8,30,845.0,97.0,0.7,17.3,647.0,895.61,664.56
2018,6,10,8,45,860.5,97.5,0.65,17.8,690.0,925.55,679.59
2018,6,10,9,0,876.0,98.0,0.6,18.3,733.0,953.42,692.97
2018,6,10,9,15,887.5,99.0,0.65,18.6,771.5,975.7,705.42
2018,6,10,9,30,899.0,100.0,0.7,18.9,810.0,995.4,716.35
2018,6,10,9,45,908.5,99.0,0.7,19.25,842.5,1008.18,721.83
2018,6,10,10,0,918.0,98.0,0.7,19.6,875.0,1018.13,725.74
2018,6,10,10,15,925.0,97.5,0.7,19.75,902.0,1023.21,727.33
2018,6,10,10,30,932.0,97.0,0.7,19.9,929.0,1025.24,727.26
2018,6,10,10,45,938.5,96.0,0.75,20.05,950.0,1023.17,725.98
2018,6,10,11,0,945.0,95.0,0.8,20.2,971.0,1018.0,722.94
2018,6,10,11,15,947.5,95.0,0.85,20.25,984.5,1006.9,716.65
2018,6,10,11,30,950.0,95.0,0.9,20.3,998.0,992.77,708.6
2018,6,10,11,45,951.5,94.5,0.9,20.35,1004.0,974.28,696.91
2018,6,10,12,0,953.0,94.0,0.9,20.4,1010.0,952.96,683.55
2018,6,10,12,15,951.5,95.0,0.95,20.4,1009.0,927.72,668.8
2018,6,10,12,30,950.0,96.0,1.0,20.4,1008.0,899.99,652.37
2018,6,10,12,45,946.5,96.5,1.0,20.4,999.0,867.8,632.15
2018,6,10,13,0,943.0,97.0,1.0,20.4,990.0,833.52,610.49
2018,6,10,13,15,940.5,96.0,1.0,20.3,974.5,796.7,587.23
2018,6,10,13,30,938.0,95.0,1.0,20.2,959.0,758.04,562.51
2018,6,10,13,45,934.0,94.0,1.05,20.15,937.5,716.66,535.67
2018,6,10,14,0,930.0,93.0,1.1,20.1,916.0,673.85,505.68
2018,6,10,14,15,924.0,92.0,1.1,19.95,887.5,628.62,472.79
2018,6,10,14,30,918.0,91.0,1.1,19.8,859.0,582.49,438.32
2018,6,10,14,45,910.5,89.0,1.1,19.6,824.5,534.07,401.23
2018,6,10,15,0,903.0,87.0,1.1,19.4,790.0,485.29,362.7
2018,6,10,15,15,892.5,85.5,1.1,19.4,751.0,435.54,322.02
2018,6,10,15,30,882.0,84.0,1.1,19.4,712.0,386.11,280.48
2018,6,10,15,45,869.5,82.0,1.15,18.9,669.0,336.18,238.28
2018,6,10,16,0,857.0,80.0,1.2,18.4,626.0,287.14,196.06
2018,6,10,16,15,841.0,77.5,1.2,18.05,579.5,238.07,153.85
2018,6,10,16,30,825.0,75.0,1.2,17.7,533.0,190.6,114.36
2018,6,10,16,45,803.0,72.0,1.2,17.35,484.0,136.59,73.23
2018,6,10,17,0,781.0,69.0,1.2,17.0,435.0,92.33,46.32
2018,6,10,17,15,752.0,66.0,1.2,16.55,385.5,50.71,39.16
2018,6,10,17,30,723.0,63.0,1.2,16.1,336.0,44.21,33.66
2018,6,10,17,45,682.5,59.0,1.2,15.65,287.0,42.77,32.54
2018,6,10,18,0,642.0,55.0,1.2,15.2,238.0,41.29,31.29
2018,6,10,18,15,583.0,50.0,1.15,14.7,191.5,35.48,26.1
2018,6,10,18,30,524.0,45.0,1.1,14.2,145.0,33.21,23.91
2018,6,10,18,45,431.0,37.5,1.1,13.7,104.5,28.62,19.48
2018,6,10,19,0,338.0,30.0,1.1,13.2,64.0,23.84,14.27
2018,6,10,19,15,205.5,19.5,1.05,12.9,37.0,15.85,0.0
2018,6,10,19,30,73.0,9.0,1.0,12.6,10.0,8.58,0.0
2018,6,10,19,45,36.5,4.5,1.0,12.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,0.8,11.55,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,0.8,11.7,16.0,54.32,0.0
2018,6,11,5,15,236.0,23.5,0.75,12.25,46.5,153.78,89.15
2018,6,11,5,30,366.0,34.0,0.7,12.8,77.0,245.86,192.24
2018,6,11,5,45,451.0,41.5,0.7,13.35,119.0,316.54,255.31
2018,6,11,6,0,536.0,49.0,0.7,13.9,161.0,394.44,320.92
2018,6,11,6,15,592.0,54.5,0.7,14.65,208.5,458.41,372.71
2018,6,11,6,30,648.0,60.0,0.7,15.4,256.0,526.1,424.86
2018,6,11,6,45,686.5,64.5,0.65,16.15,305.5,580.32,463.43
2018,6,11,7,0,725.0,69.0,0.6,16.9,355.0,639.53,502.91
2018,6,11,7,15,753.5,73.0,0.6,17.6,405.5,691.43,536.19
2018,6,11,7,30,782.0,77.0,0.6,18.3,456.0,743.38,568.44
2018,6,11,7,45,803.5,80.0,0.6,18.95,505.0,787.96,594.8
2018,6,11,8,0,825.0,83.0,0.6,19.6,554.0,831.58,619.91
2018,6,11,8,15,841.5,86.0,0.6,20.15,601.0,862.04,636.1
2018,6,11,8,30,858.0,89.0,0.6,20.7,648.0,898.13,655.87
2018,6,11,8,45,871.0,91.0,0.55,21.2,691.0,927.87,670.28
2018,6,11,9,0,884.0,93.0,0.5,21.7,734.0,955.37,683.11
2018,6,11,9,15,891.5,97.0,0.55,22.15,772.5,977.4,694.79
2018,6,11,9,30,899.0,101.0,0.6,22.6,811.0,996.64,704.85
2018,6,11,9,45,903.5,104.0,0.6,23.0,843.5,1008.93,709.75
2018,6,11,10,0,908.0,107.0,0.6,23.4,876.0,1018.21,713.02
2018,6,11,10,15,914.5,108.0,0.6,23.75,903.5,1024.29,714.64
2018,6,11,10,30,921.0,109.0,0.6,24.1,931.0,1027.32,714.58
2018,6,11,10,45,926.0,109.5,0.6,24.45,952.0,1025.26,711.64
2018,6,11,11,0,931.0,110.0,0.6,24.8,973.0,1020.11,707.05
2018,6,11,11,15,934.5,110.0,0.65,25.0,987.5,1009.93,701.16
2018,6,11,11,30,938.0,110.0,0.7,25.2,1002.0,996.74,693.59
2018,6,11,11,45,940.0,110.0,0.75,25.4,1009.0,979.22,683.45
2018,6,11,12,0,942.0,110.0,0.8,25.6,1016.0,958.89,671.65
2018,6,11,12,15,943.5,108.5,0.8,25.7,1015.5,934.01,656.37
2018,6,11,12,30,945.0,107.0,0.8,25.8,1015.0,906.6,639.55
2018,6,11,12,45,945.5,105.5,0.85,25.85,1007.5,875.92,621.65
2018,6,11,13,0,946.0,104.0,0.9,25.9,1000.0,842.96,602.12
2018,6,11,13,15,943.5,103.0,0.9,25.85,985.0,806.01,579.31
2018,6,11,13,30,941.0,102.0,0.9,25.8,970.0,767.21,555.12
2018,6,11,13,45,936.5,101.5,0.95,25.8,948.0,725.78,528.81
2018,6,11,14,0,932.0,101.0,1.0,25.8,926.0,682.96,499.58
2018,6,11,14,15,926.0,99.5,1.0,25.7,897.5,637.18,467.18
2018,6,11,14,30,920.0,98.0,1.0,25.6,869.0,590.51,433.24
2018,6,11,14,45,912.0,96.5,1.0,25.5,834.5,542.14,397.07
2018,6,11,15,0,904.0,95.0,1.0,25.4,800.0,493.44,359.54
2018,6,11,15,15,894.0,93.0,1.0,25.4,760.5,443.39,319.79
2018,6,11,15,30,884.0,91.0,1.0,25.4,721.0,393.61,279.13
2018,6,11,15,45,870.5,89.0,1.0,25.0,677.5,343.21,237.56
2018,6,11,16,0,857.0,87.0,1.0,24.6,634.0,293.8,196.11
2018,6,11,16,15,840.5,84.5,1.0,24.25,587.5,244.55,154.96
2018,6,11,16,30,824.0,82.0,1.0,23.9,541.0,189.82,110.89
2018,6,11,16,45,802.0,79.0,1.0,23.55,491.5,142.98,76.36
2018,6,11,17,0,780.0,76.0,1.0,23.2,442.0,98.75,49.94
2018,6,11,17,15,750.0,72.5,1.0,22.55,392.0,56.76,43.32
2018,6,11,17,30,720.0,69.0,1.0,21.9,342.0,48.94,36.9
2018,6,11,17,45,679.0,64.0,1.0,21.2,292.0,46.88,35.32
2018,6,11,18,0,638.0,59.0,1.0,20.5,242.0,40.73,30.08
2018,6,11,18,15,577.5,53.5,1.05,19.6,195.0,38.27,27.97
2018,6,11,18,30,517.0,48.0,1.1,18.7,148.0,35.72,25.62
2018,6,11,18,45,423.0,40.5,1.1,17.75,107.0,31.26,21.4
2018,6,11,19,0,329.0,33.0,1.1,16.8,66.0,26.66,16.4
2018,6,11,19,15,198.0,21.0,1.1,16.4,38.0,17.27,0.0
2018,6,11,19,30,67.0,9.0,1.1,16.0,10.0,8.58,0.0
2018,6,11,19,45,33.5,4.5,1.05,15.6,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,4,45,65.0,6.5,1.3,14.3,8.5,0.0,0.0
2018,6,12,5,0,130.0,13.0,1.3,14.6,17.0,63.79,0.0
2018,6,12,5,15,272.5,23.0,1.2,15.4,49.0,169.36,97.59
2018,6,12,5,30,415.0,33.0,1.1,16.2,81.0,268.56,207.79
2018,6,12,5,45,500.0,39.5,0.95,17.05,124.5,340.06,270.77
2018,6,12,6,0,585.0,46.0,0.8,17.9,168.0,414.51,332.19
2018,6,12,6,15,639.5,51.0,0.8,18.6,216.5,479.63,384.19
2018,6,12,6,30,694.0,56.0,0.8,19.3,265.0,548.05,436.07
2018,6,12,6,45,731.0,59.5,0.75,20.05,315.5,605.27,475.59
2018,6,12,7,0,768.0,63.0,0.7,20.8,366.0,663.73,513.63
2018,6,12,7,15,794.5,66.0,0.7,21.4,416.5,714.32,545.47
2018,6,12,7,30,821.0,69.0,0.7,22.0,467.0,757.99,571.63
2018,6,12,7,45,841.0,72.0,0.7,22.6,516.5,802.37,597.62
2018,6,12,8,0,861.0,75.0,0.7,23.2,566.0,845.69,622.22
2018,6,12,8,15,876.0,77.0,0.75,23.6,612.5,881.99,643.16
2018,6,12,8,30,891.0,79.0,0.8,24.0,659.0,916.47,662.79
2018,6,12,8,45,902.5,81.5,0.8,24.4,702.5,946.23,678.32
2018,6,12,9,0,914.0,84.0,0.8,24.8,746.0,973.58,692.28
2018,6,12,9,15,923.0,85.5,0.8,25.05,784.5,994.81,702.8
2018,6,12,9,30,932.0,87.0,0.8,25.3,823.0,1013.27,711.73
2018,6,12,9,45,939.0,88.0,0.8,25.55,856.5,1026.31,717.45
2018,6,12,10,0,946.0,89.0,0.8,25.8,890.0,1036.34,721.51
2018,6,12,10,15,951.0,90.5,0.8,25.95,917.5,1041.84,723.28
2018,6,12,10,30,956.0,92.0,0.8,26.1,945.0,1044.16,723.34
2018,6,12,10,45,960.0,92.5,0.85,26.3,966.0,1041.24,721.39
2018,6,12,11,0,964.0,93.0,0.9,26.5,987.0,1035.15,717.7
2018,6,12,11,15,966.0,94.0,0.9,26.55,1001.0,1024.47,710.77
2018,6,12,11,30,968.0,95.0,0.9,26.6,1015.0,1010.69,702.14
2018,6,12,11,45,968.5,96.0,0.9,26.65,1022.0,992.5,690.96
2018,6,12,12,0,969.0,97.0,0.9,26.7,1029.0,971.43,678.14
2018,6,12,12,15,969.0,97.0,0.95,26.6,1028.5,946.21,664.13
2018,6,12,12,30,969.0,97.0,1.0,26.5,1028.0,918.42,648.44
2018,6,12,12,45,967.5,96.5,1.0,26.4,1020.0,886.46,629.21
2018,6,12,13,0,966.0,96.0,1.0,26.3,1012.0,852.26,608.46
2018,6,12,13,15,963.5,95.5,1.0,26.15,997.0,815.18,585.83
2018,6,12,13,30,961.0,95.0,1.0,26.0,982.0,776.2,561.74
2018,6,12,13,45,956.5,94.5,1.05,25.8,959.5,734.1,535.66
2018,6,12,14,0,952.0,94.0,1.1,25.6,937.0,690.56,506.26
2018,6,12,14,15,946.5,92.5,1.1,25.4,908.5,644.31,473.63
2018,6,12,14,30,941.0,91.0,1.1,25.2,880.0,597.09,439.36
2018,6,12,14,45,934.0,89.5,1.1,24.95,846.0,548.35,403.0
2018,6,12,15,0,927.0,88.0,1.1,24.7,812.0,499.15,365.12
2018,6,12,15,15,917.5,86.5,1.1,24.7,772.5,448.7,324.8
2018,6,12,15,30,908.0,85.0,1.1,24.7,733.0,398.43,283.5
2018,6,12,15,45,895.5,83.0,1.15,24.15,689.0,347.23,241.28
2018,6,12,16,0,883.0,81.0,1.2,23.6,645.0,296.92,198.94
2018,6,12,16,15,866.5,79.0,1.2,23.2,598.0,246.83,156.74
2018,6,12,16,30,850.0,77.0,1.2,22.8,551.0,198.37,117.17
2018,6,12,16,45,828.5,74.0,1.2,22.4,501.0,150.39,81.49
2018,6,12,17,0,807.0,71.0,1.2,22.0,451.0,97.64,48.1
2018,6,12,17,15,777.5,68.5,1.2,21.4,400.5,55.08,33.72
2018,6,12,17,30,748.0,66.0,1.2,20.8,350.0,46.58,35.02
2018,6,12,17,45,706.5,61.5,1.2,20.2,299.0,44.81,33.67
2018,6,12,18,0,665.0,57.0,1.2,19.6,248.0,42.97,32.17
2018,6,12,18,15,604.0,52.0,1.2,18.9,200.0,37.04,26.98
2018,6,12,18,30,543.0,47.0,1.2,18.2,152.0,34.84,24.92
2018,6,12,18,45,447.5,40.0,1.2,17.45,110.5,30.77,21.02
2018,6,12,19,0,352.0,33.0,1.2,16.7,69.0,26.6,16.42
2018,6,12,19,15,214.0,21.5,1.2,16.25,40.0,17.71,0.12
2018,6,12,19,30,76.0,10.0,1.2,15.8,11.0,9.53,0.0
2018,6,12,19,45,38.0,5.0,1.2,15.3,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,4,45,55.0,7.0,1.35,13.15,8.5,0.0,0.0
2018,6,13,5,0,110.0,14.0,1.4,13.4,17.0,56.81,0.0
2018,6,13,5,15,246.5,24.5,1.35,13.95,48.5,159.24,92.2
