Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,5,30,383.0,35.0,1.3,14.5,80.0,255.03,198.91
2018,6,13,5,45,472.0,41.5,1.3,15.1,122.5,327.51,263.78
2018,6,13,6,0,561.0,48.0,1.3,15.7,165.0,407.34,331.28
2018,6,13,6,15,617.0,53.5,1.3,16.35,213.5,472.34,384.39
2018,6,13,6,30,673.0,59.0,1.3,17.0,262.0,537.61,435.38
2018,6,13,6,45,711.5,62.5,1.3,17.7,312.0,595.15,477.2
2018,6,13,7,0,750.0,66.0,1.3,18.4,362.0,654.03,517.57
2018,6,13,7,15,777.5,69.5,1.3,19.0,412.5,705.42,551.23
2018,6,13,7,30,805.0,73.0,1.3,19.6,463.0,756.76,583.83
2018,6,13,7,45,826.0,76.0,1.25,20.2,512.5,794.61,605.61
2018,6,13,8,0,847.0,79.0,1.2,20.8,562.0,838.33,630.88
2018,6,13,8,15,862.0,81.5,1.2,21.25,608.5,874.83,651.69
2018,6,13,8,30,877.0,84.0,1.2,21.7,655.0,909.55,671.09
2018,6,13,8,45,888.5,86.0,1.2,22.15,697.5,938.39,686.43
2018,6,13,9,0,900.0,88.0,1.2,22.6,740.0,964.89,700.22
2018,6,13,9,15,908.0,90.5,1.2,22.9,778.5,986.08,710.98
2018,6,13,9,30,916.0,93.0,1.2,23.2,817.0,1004.49,720.06
2018,6,13,9,45,922.0,96.0,1.2,23.45,850.5,1018.59,726.68
2018,6,13,10,0,928.0,99.0,1.2,23.7,884.0,1029.66,731.54
2018,6,13,10,15,933.5,99.5,1.2,23.9,911.0,1034.44,732.8
2018,6,13,10,30,939.0,100.0,1.2,24.1,938.0,1036.14,732.37
2018,6,13,10,45,942.5,101.0,1.15,24.3,958.5,1033.26,728.38
2018,6,13,11,0,946.0,102.0,1.1,24.5,979.0,1027.25,722.65
2018,6,13,11,15,948.0,102.5,1.15,24.55,992.5,1016.18,716.27
2018,6,13,11,30,950.0,103.0,1.2,24.6,1006.0,1002.08,708.15
2018,6,13,11,45,950.5,103.5,1.2,24.65,1012.5,983.65,696.55
2018,6,13,12,0,951.0,104.0,1.2,24.7,1019.0,962.41,683.31
2018,6,13,12,15,948.0,106.0,1.2,24.65,1017.5,936.82,667.66
2018,6,13,12,30,945.0,108.0,1.2,24.6,1016.0,908.8,650.48
2018,6,13,12,45,938.5,110.5,1.25,24.5,1006.5,876.08,631.07
2018,6,13,13,0,932.0,113.0,1.3,24.4,997.0,841.43,610.22
2018,6,13,13,15,928.5,112.5,1.3,24.15,981.5,804.65,587.47
2018,6,13,13,30,925.0,112.0,1.3,23.9,966.0,766.11,563.32
2018,6,13,13,45,920.0,111.0,1.35,23.7,943.5,724.53,536.34
2018,6,13,14,0,915.0,110.0,1.4,23.5,921.0,681.63,506.73
2018,6,13,14,15,908.5,109.0,1.4,23.2,893.0,636.7,474.61
2018,6,13,14,30,902.0,108.0,1.4,22.9,865.0,590.93,440.95
2018,6,13,14,45,893.5,106.5,1.4,22.65,831.0,543.1,404.71
2018,6,13,15,0,885.0,105.0,1.4,22.4,797.0,495.0,367.14
2018,6,13,15,15,874.5,102.5,1.4,22.4,757.5,445.21,326.9
2018,6,13,15,30,864.0,100.0,1.4,22.4,718.0,395.75,285.84
2018,6,13,15,45,849.5,98.0,1.35,21.75,674.0,345.95,244.26
2018,6,13,16,0,835.0,96.0,1.3,21.1,630.0,290.61,197.86
2018,6,13,16,15,817.0,93.0,1.3,20.7,583.0,241.46,156.2
2018,6,13,16,30,799.0,90.0,1.3,20.3,536.0,194.21,117.29
2018,6,13,16,45,776.0,86.5,1.3,19.9,487.0,148.06,82.57
2018,6,13,17,0,753.0,83.0,1.3,19.5,438.0,104.61,55.78
2018,6,13,17,15,722.0,78.5,1.3,19.0,388.0,63.08,40.49
2018,6,13,17,30,691.0,74.0,1.3,18.5,338.0,47.81,36.44
2018,6,13,17,45,648.0,69.0,1.3,18.0,288.5,46.2,35.21
2018,6,13,18,0,605.0,64.0,1.3,17.5,239.0,44.49,33.8
2018,6,13,18,15,544.0,58.0,1.25,16.95,192.5,41.82,31.44
2018,6,13,18,30,483.0,52.0,1.2,16.4,146.0,39.06,28.83
2018,6,13,18,45,391.5,43.5,1.2,15.85,106.0,33.86,23.87
2018,6,13,19,0,300.0,35.0,1.2,15.3,66.0,28.44,18.13
2018,6,13,19,15,182.5,23.0,1.2,14.95,39.0,18.25,1.16
2018,6,13,19,30,65.0,11.0,1.2,14.6,12.0,10.48,0.0
2018,6,13,19,45,32.5,5.5,1.2,14.25,6.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,14,4,45,39.0,6.5,1.2,12.2,7.5,0.0,0.0
2018,6,14,5,0,78.0,13.0,1.2,12.5,15.0,43.19,0.0
2018,6,14,5,15,208.0,25.5,1.15,13.3,46.0,142.98,82.48
2018,6,14,5,30,338.0,38.0,1.1,14.1,77.0,235.87,184.05
2018,6,14,5,45,424.5,46.0,1.05,14.85,118.5,307.3,247.43
2018,6,14,6,0,511.0,54.0,1.0,15.6,160.0,385.74,313.21
2018,6,14,6,15,578.0,59.0,0.95,16.3,209.0,455.06,369.17
2018,6,14,6,30,645.0,64.0,0.9,17.0,258.0,528.88,425.82
2018,6,14,6,45,686.0,68.0,0.85,17.7,308.0,583.69,465.15
2018,6,14,7,0,727.0,72.0,0.8,18.4,358.0,644.2,505.75
2018,6,14,7,15,756.0,75.5,0.8,18.95,408.5,696.0,539.28
2018,6,14,7,30,785.0,79.0,0.8,19.5,459.0,747.87,571.84
2018,6,14,7,45,807.0,82.0,0.75,20.1,508.5,793.01,597.99
2018,6,14,8,0,829.0,85.0,0.7,20.7,558.0,837.21,622.75
2018,6,14,8,15,845.5,88.0,0.7,21.25,605.0,867.77,638.96
2018,6,14,8,30,862.0,91.0,0.7,21.8,652.0,904.0,658.76
2018,6,14,8,45,874.0,93.5,0.65,22.3,695.0,933.52,673.02
2018,6,14,9,0,886.0,96.0,0.6,22.8,738.0,960.75,685.67
2018,6,14,9,15,898.5,96.5,0.6,23.2,777.5,983.74,696.92
2018,6,14,9,30,911.0,97.0,0.6,23.6,817.0,1004.15,706.63
2018,6,14,9,45,921.5,97.0,0.6,23.95,851.5,1019.31,713.32
2018,6,14,10,0,932.0,97.0,0.6,24.3,886.0,1031.58,718.42
2018,6,14,10,15,936.5,98.5,0.65,24.55,913.0,1036.53,720.71
2018,6,14,10,30,941.0,100.0,0.7,24.8,940.0,1038.35,721.35
2018,6,14,10,45,944.0,101.5,0.7,25.0,960.5,1035.53,718.38
2018,6,14,11,0,947.0,103.0,0.7,25.2,981.0,1029.57,713.72
2018,6,14,11,15,948.5,104.0,0.75,25.3,994.5,1018.54,707.57
2018,6,14,11,30,950.0,105.0,0.8,25.4,1008.0,1004.48,699.7
2018,6,14,11,45,950.5,106.0,0.8,25.45,1015.0,986.54,688.66
2018,6,14,12,0,951.0,107.0,0.8,25.5,1022.0,965.78,676.01
2018,6,14,12,15,950.0,107.0,0.85,25.5,1021.0,940.07,661.43
2018,6,14,12,30,949.0,107.0,0.9,25.5,1020.0,911.89,645.26
2018,6,14,12,45,946.5,107.5,0.9,25.5,1011.5,880.58,626.16
2018,6,14,13,0,944.0,108.0,0.9,25.5,1003.0,847.12,605.62
2018,6,14,13,15,941.5,107.0,0.9,25.4,988.0,810.33,583.03
2018,6,14,13,30,939.0,106.0,0.9,25.3,973.0,771.69,559.04
2018,6,14,13,45,934.5,105.0,0.9,25.25,951.0,729.99,532.05
2018,6,14,14,0,930.0,104.0,0.9,25.2,929.0,686.9,502.3
2018,6,14,14,15,888.5,122.5,0.9,25.05,890.5,636.97,466.82
2018,6,14,14,30,847.0,141.0,0.9,24.9,852.0,585.71,429.77
2018,6,14,14,45,862.0,125.5,0.9,24.8,824.0,543.65,398.46
2018,6,14,15,0,877.0,110.0,0.9,24.7,796.0,496.35,362.23
2018,6,14,15,15,879.5,102.0,0.9,24.7,760.5,447.8,323.71
2018,6,14,15,30,882.0,94.0,0.9,24.7,725.0,398.39,283.33
2018,6,14,15,45,869.0,91.5,0.95,24.25,681.5,347.85,241.94
2018,6,14,16,0,856.0,89.0,1.0,23.8,638.0,298.25,200.46
2018,6,14,16,15,838.5,87.0,1.0,23.4,591.0,249.2,159.4
2018,6,14,16,30,821.0,85.0,1.0,23.0,544.0,194.81,115.41
2018,6,14,16,45,797.5,82.0,1.0,22.6,494.5,147.9,80.47
2018,6,14,17,0,774.0,79.0,1.0,22.2,445.0,103.74,53.43
2018,6,14,17,15,742.0,76.0,1.0,21.6,394.5,62.31,38.57
2018,6,14,17,30,710.0,73.0,1.0,21.0,344.0,52.01,39.68
2018,6,14,17,45,666.0,68.5,1.0,20.35,294.0,45.82,34.52
2018,6,14,18,0,622.0,64.0,1.0,19.7,244.0,44.48,33.48
2018,6,14,18,15,546.0,59.5,1.0,18.95,195.5,43.04,32.24
2018,6,14,18,30,470.0,55.0,1.0,18.2,147.0,41.66,30.89
2018,6,14,18,45,362.5,45.0,1.0,17.45,104.5,35.16,24.84
2018,6,14,19,0,255.0,35.0,1.0,16.7,62.0,27.27,17.1
2018,6,14,19,15,160.0,23.5,1.0,16.2,37.5,18.63,1.99
2018,6,14,19,30,65.0,12.0,1.0,15.7,13.0,11.44,0.0
2018,6,14,19,45,32.5,6.0,1.0,15.25,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,15,4,45,44.5,6.5,1.1,12.75,8.0,0.0,0.0
2018,6,15,5,0,89.0,13.0,1.1,12.9,16.0,47.51,0.0
2018,6,15,5,15,212.5,25.0,1.1,13.4,46.0,144.41,83.0
2018,6,15,5,30,336.0,37.0,1.1,13.9,76.0,233.84,182.55
2018,6,15,5,45,423.5,45.0,1.05,14.4,117.5,305.48,246.4
2018,6,15,6,0,511.0,53.0,1.0,14.9,159.0,384.35,312.96
2018,6,15,6,15,568.5,58.5,1.0,15.5,206.0,448.33,365.3
2018,6,15,6,30,626.0,64.0,1.0,16.1,253.0,516.08,418.2
2018,6,15,6,45,666.5,69.0,1.0,16.65,302.5,574.67,461.71
2018,6,15,7,0,707.0,74.0,1.0,17.2,352.0,631.58,501.02
2018,6,15,7,15,735.5,78.0,1.0,17.7,401.5,682.93,535.01
2018,6,15,7,30,764.0,82.0,1.0,18.2,451.0,734.35,568.02
2018,6,15,7,45,785.5,85.0,0.95,18.7,499.5,778.45,594.35
2018,6,15,8,0,807.0,88.0,0.9,19.2,548.0,821.63,619.35
2018,6,15,8,15,824.0,90.5,0.9,19.7,594.0,858.99,640.64
2018,6,15,8,30,841.0,93.0,0.9,20.2,640.0,887.01,655.53
2018,6,15,8,45,854.5,95.5,0.9,20.65,683.0,917.52,672.1
2018,6,15,9,0,868.0,98.0,0.9,21.1,726.0,945.86,687.07
2018,6,15,9,15,879.5,98.5,0.9,21.45,764.5,967.64,698.07
2018,6,15,9,30,891.0,99.0,0.9,21.8,803.0,986.89,707.54
2018,6,15,9,45,901.5,99.0,0.85,22.1,837.0,1001.91,713.56
2018,6,15,10,0,912.0,99.0,0.8,22.4,871.0,1014.12,717.89
2018,6,15,10,15,918.5,100.5,0.8,22.6,899.0,1021.04,720.43
2018,6,15,10,30,925.0,102.0,0.8,22.8,927.0,1024.89,721.29
2018,6,15,10,45,929.5,102.5,0.8,23.0,948.0,1022.62,718.59
2018,6,15,11,0,934.0,103.0,0.8,23.2,969.0,1017.25,714.23
2018,6,15,11,15,937.0,103.5,0.85,23.25,983.5,1007.36,708.74
2018,6,15,11,30,940.0,104.0,0.9,23.3,998.0,994.46,701.51
2018,6,15,11,45,941.5,104.0,0.9,23.4,1005.0,976.72,690.27
2018,6,15,12,0,943.0,104.0,0.9,23.5,1012.0,956.19,677.42
2018,6,15,12,15,942.0,105.0,0.9,23.45,1011.5,931.7,662.54
2018,6,15,12,30,941.0,106.0,0.9,23.4,1011.0,904.73,646.13
2018,6,15,12,45,937.5,107.5,0.95,23.35,1003.0,873.8,627.98
2018,6,15,13,0,934.0,109.0,1.0,23.3,995.0,840.78,608.31
2018,6,15,13,15,931.5,108.5,1.0,23.15,980.5,804.8,586.01
2018,6,15,13,30,929.0,108.0,1.0,23.0,966.0,766.99,562.3
2018,6,15,13,45,924.5,107.5,1.05,22.9,945.0,726.13,536.1
2018,6,15,14,0,920.0,107.0,1.1,22.8,924.0,683.89,507.05
2018,6,15,14,15,913.5,106.5,1.1,22.6,896.0,639.25,475.18
2018,6,15,14,30,907.0,106.0,1.1,22.4,868.0,593.76,441.79
2018,6,15,14,45,898.5,104.5,1.1,22.25,834.0,545.76,405.54
2018,6,15,15,0,890.0,103.0,1.1,22.1,800.0,497.49,367.98
2018,6,15,15,15,879.0,101.5,1.1,22.1,761.0,448.11,328.29
2018,6,15,15,30,868.0,100.0,1.1,22.1,722.0,399.08,287.8
2018,6,15,15,45,854.5,98.0,1.1,21.65,679.0,349.41,246.43
2018,6,15,16,0,841.0,96.0,1.1,21.2,636.0,294.11,200.13
2018,6,15,16,15,822.0,94.0,1.1,20.95,589.0,245.22,158.73
2018,6,15,16,30,803.0,92.0,1.1,20.7,542.0,198.33,120.11
2018,6,15,16,45,779.5,89.0,1.1,20.4,493.0,152.29,85.41
2018,6,15,17,0,756.0,86.0,1.1,20.1,444.0,109.0,58.53
2018,6,15,17,15,724.0,82.5,1.1,19.55,394.0,68.07,43.25
2018,6,15,17,30,692.0,79.0,1.1,19.0,344.0,51.38,39.47
2018,6,15,17,45,647.0,74.0,1.1,18.5,294.0,49.95,38.42
2018,6,15,18,0,602.0,69.0,1.1,18.0,244.0,48.43,37.19
2018,6,15,18,15,536.0,63.0,1.05,17.2,197.0,45.95,35.05
2018,6,15,18,30,470.0,57.0,1.0,16.4,150.0,43.42,32.68
2018,6,15,18,45,372.5,48.0,1.0,15.6,109.0,37.96,27.5
2018,6,15,19,0,275.0,39.0,1.0,14.8,68.0,30.53,20.04
2018,6,15,19,15,164.5,25.5,1.0,14.4,40.5,20.28,3.41
2018,6,15,19,30,54.0,12.0,1.0,14.0,13.0,11.44,0.0
2018,6,15,19,45,27.0,6.0,1.0,13.6,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,16,4,45,44.5,6.5,0.55,13.3,8.0,0.0,0.0
2018,6,16,5,0,89.0,13.0,0.5,13.7,16.0,47.47,0.0
2018,6,16,5,15,213.5,25.5,0.45,14.3,46.5,145.04,82.43
2018,6,16,5,30,338.0,38.0,0.4,14.9,77.0,235.56,182.03
2018,6,16,5,45,427.5,46.0,0.3,15.5,119.0,308.55,245.37
2018,6,16,6,0,517.0,54.0,0.2,16.1,161.0,388.8,310.82
2018,6,16,6,15,577.0,59.5,0.25,16.7,209.0,454.64,363.34
2018,6,16,6,30,637.0,65.0,0.3,17.3,257.0,524.41,416.58
2018,6,16,6,45,679.5,69.5,0.3,17.9,307.5,584.21,459.39
2018,6,16,7,0,722.0,74.0,0.3,18.5,358.0,642.44,498.09
2018,6,16,7,15,753.5,78.0,0.35,19.0,409.5,696.66,533.44
2018,6,16,7,30,785.0,82.0,0.4,19.5,461.0,751.13,567.97
2018,6,16,7,45,808.5,84.5,0.4,20.0,511.0,796.96,594.97
2018,6,16,8,0,832.0,87.0,0.4,20.5,561.0,841.93,620.83
2018,6,16,8,15,850.0,89.5,0.45,20.85,608.5,873.29,638.71
2018,6,16,8,30,868.0,92.0,0.5,21.2,656.0,910.45,660.33
2018,6,16,8,45,882.5,94.0,0.5,21.55,700.5,941.89,676.99
2018,6,16,9,0,897.0,96.0,0.5,21.9,745.0,971.14,692.19
2018,6,16,9,15,908.5,97.5,0.55,22.1,785.0,994.51,705.24
2018,6,16,9,30,920.0,99.0,0.6,22.3,825.0,1015.23,716.79
2018,6,16,9,45,928.5,100.0,0.65,22.5,859.5,1029.64,724.6
2018,6,16,10,0,937.0,101.0,0.7,22.7,894.0,1041.09,730.82
2018,6,16,10,15,944.0,102.0,0.7,22.8,922.5,1048.0,733.56
2018,6,16,10,30,951.0,103.0,0.7,22.9,951.0,1051.78,734.59
2018,6,16,10,45,957.0,102.5,0.75,23.0,973.0,1049.82,733.52
2018,6,16,11,0,963.0,102.0,0.8,23.1,995.0,1044.69,730.72
2018,6,16,11,15,966.5,102.5,0.85,23.1,1010.0,1034.99,725.56
2018,6,16,11,30,970.0,103.0,0.9,23.1,1025.0,1022.17,718.61
2018,6,16,11,45,972.5,102.0,0.9,23.05,1032.5,1003.9,707.52
2018,6,16,12,0,975.0,101.0,0.9,23.0,1040.0,982.73,694.77
2018,6,16,12,15,974.0,102.5,0.95,22.9,1040.0,958.02,680.93
2018,6,16,12,30,973.0,104.0,1.0,22.8,1040.0,930.73,665.39
2018,6,16,12,45,971.0,104.5,1.05,22.7,1032.5,899.24,647.06
2018,6,16,13,0,969.0,105.0,1.1,22.6,1025.0,865.51,627.09
2018,6,16,13,15,967.5,104.5,1.1,22.4,1011.0,829.16,604.71
2018,6,16,13,30,966.0,104.0,1.1,22.2,997.0,790.81,580.8
2018,6,16,13,45,962.5,102.5,1.15,22.05,975.0,748.39,553.98
2018,6,16,14,0,959.0,101.0,1.2,21.9,953.0,704.45,523.85
2018,6,16,14,15,954.0,99.5,1.2,21.65,924.5,658.27,490.96
2018,6,16,14,30,949.0,98.0,1.2,21.4,896.0,611.06,456.35
2018,6,16,14,45,942.5,97.0,1.25,21.1,862.5,562.66,420.19
2018,6,16,15,0,936.0,96.0,1.3,20.8,829.0,513.74,382.31
2018,6,16,15,15,926.0,94.0,1.3,20.8,789.0,462.24,340.63
2018,6,16,15,30,916.0,92.0,1.3,20.8,749.0,410.96,297.98
2018,6,16,15,45,902.5,90.5,1.3,20.05,704.5,359.42,254.94
2018,6,16,16,0,889.0,89.0,1.3,19.3,660.0,308.83,211.84
2018,6,16,16,15,870.5,87.5,1.3,18.85,612.0,258.3,168.68
2018,6,16,16,30,852.0,86.0,1.3,18.4,564.0,202.55,122.62
2018,6,16,16,45,827.5,83.5,1.3,17.95,513.0,154.34,85.86
2018,6,16,17,0,803.0,81.0,1.3,17.5,462.0,108.99,57.32
2018,6,16,17,15,769.0,78.0,1.25,17.05,410.0,66.08,40.96
2018,6,16,17,30,735.0,75.0,1.2,16.6,358.0,53.64,41.86
2018,6,16,17,45,686.5,71.0,1.2,16.1,305.5,47.7,36.82
2018,6,16,18,0,638.0,67.0,1.2,15.6,253.0,46.84,36.16
2018,6,16,18,15,567.5,61.5,1.15,15.0,204.0,44.67,34.25
2018,6,16,18,30,497.0,56.0,1.1,14.4,155.0,42.49,32.14
2018,6,16,18,45,390.5,48.0,1.1,13.8,112.5,37.91,27.69
2018,6,16,19,0,284.0,40.0,1.1,13.2,70.0,31.33,20.92
2018,6,16,19,15,170.5,26.0,1.05,12.85,41.5,20.68,4.25
2018,6,16,19,30,57.0,12.0,1.0,12.5,13.0,11.44,0.0
2018,6,16,19,45,28.5,6.0,1.0,12.1,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,17,4,45,33.0,6.5,0.5,11.0,7.5,0.0,0.0
2018,6,17,5,0,66.0,13.0,0.5,11.1,15.0,38.38,0.0
2018,6,17,5,15,175.0,26.5,0.5,11.5,44.0,129.62,73.61
2018,6,17,5,30,284.0,40.0,0.5,11.9,73.0,211.66,165.57
2018,6,17,5,45,357.5,50.0,0.5,12.3,111.0,275.27,222.66
2018,6,17,6,0,431.0,60.0,0.5,12.7,149.0,345.76,282.6
2018,6,17,6,15,394.5,76.5,0.5,13.2,175.0,357.82,293.5
2018,6,17,6,30,358.0,93.0,0.5,13.7,201.0,369.11,302.55
2018,6,17,6,45,393.0,106.0,0.5,14.2,244.0,422.31,343.98
2018,6,17,7,0,428.0,119.0,0.5,14.7,287.0,477.32,384.85
2018,6,17,7,15,459.5,131.0,0.5,15.2,333.5,529.88,422.44
2018,6,17,7,30,491.0,143.0,0.5,15.7,380.0,583.38,459.5
2018,6,17,7,45,605.5,129.5,0.45,16.25,453.0,684.07,528.96
2018,6,17,8,0,720.0,116.0,0.4,16.8,526.0,783.22,592.06
2018,6,17,8,15,768.0,110.0,0.4,17.35,580.0,831.75,619.87
2018,6,17,8,30,816.0,104.0,0.4,17.9,634.0,884.66,650.62
2018,6,17,8,45,830.0,106.5,0.4,18.45,677.0,915.18,666.3
2018,6,17,9,0,844.0,109.0,0.4,19.0,720.0,935.35,675.62
2018,6,17,9,15,856.0,111.0,0.35,19.5,759.0,958.89,686.21
2018,6,17,9,30,868.0,113.0,0.3,20.0,798.0,979.94,695.1
2018,6,17,9,45,877.0,114.0,0.3,20.45,831.0,994.3,701.13
2018,6,17,10,0,886.0,115.0,0.3,20.9,864.0,1005.87,705.64
2018,6,17,10,15,891.0,117.5,0.3,21.25,891.5,1012.16,707.36
2018,6,17,10,30,896.0,120.0,0.3,21.6,919.0,1015.44,707.46
2018,6,17,10,45,899.0,122.0,0.3,21.95,939.5,1013.18,704.41
2018,6,17,11,0,902.0,124.0,0.3,22.3,960.0,1007.9,699.77
2018,6,17,11,15,903.5,125.0,0.35,22.45,973.5,997.19,693.7
2018,6,17,11,30,905.0,126.0,0.4,22.6,987.0,983.59,686.06
2018,6,17,11,45,905.0,127.0,0.4,22.75,993.0,965.79,674.86
2018,6,17,12,0,905.0,128.0,0.4,22.9,999.0,945.33,662.17
2018,6,17,12,15,904.5,128.0,0.4,22.95,998.5,920.99,647.4
2018,6,17,12,30,904.0,128.0,0.4,23.0,998.0,894.29,631.22
2018,6,17,12,45,902.0,127.5,0.45,23.0,990.0,863.68,613.64
2018,6,17,13,0,900.0,127.0,0.5,23.0,982.0,831.05,594.63
2018,6,17,13,15,896.0,127.0,0.5,22.9,967.0,795.44,572.85
2018,6,17,13,30,892.0,127.0,0.5,22.8,952.0,758.17,549.81
2018,6,17,13,45,885.5,127.0,0.5,22.65,930.0,717.69,523.27
2018,6,17,14,0,879.0,127.0,0.5,22.5,908.0,676.07,494.85
2018,6,17,14,15,872.0,125.5,0.5,22.3,880.0,631.92,464.07
2018,6,17,14,30,865.0,124.0,0.5,22.1,852.0,587.04,431.89
2018,6,17,14,45,856.0,122.0,0.5,21.9,818.0,540.19,397.34
2018,6,17,15,0,847.0,120.0,0.5,21.7,784.0,493.15,361.58
2018,6,17,15,15,835.0,118.0,0.5,21.7,745.5,439.68,319.93
2018,6,17,15,30,823.0,116.0,0.5,21.7,707.0,391.49,280.92
2018,6,17,15,45,809.5,112.5,0.5,21.2,664.0,342.36,240.79
2018,6,17,16,0,796.0,109.0,0.5,20.7,621.0,294.35,200.77
2018,6,17,16,15,779.5,105.0,0.5,20.35,575.5,246.59,160.85
2018,6,17,16,30,763.0,101.0,0.5,20.0,530.0,200.59,123.31
2018,6,17,16,45,740.0,96.5,0.5,19.7,481.5,155.35,89.28
2018,6,17,17,0,717.0,92.0,0.5,19.4,433.0,107.21,57.95
2018,6,17,17,15,686.0,87.5,0.5,18.95,384.0,67.01,41.81
2018,6,17,17,30,655.0,83.0,0.5,18.5,335.0,54.14,41.96
2018,6,17,17,45,613.0,77.0,0.5,18.1,286.5,52.08,40.36
2018,6,17,18,0,571.0,71.0,0.5,17.7,238.0,49.87,38.53
2018,6,17,18,15,511.0,63.5,0.5,17.1,192.0,46.2,35.32
2018,6,17,18,30,451.0,56.0,0.5,16.5,146.0,42.34,31.76
2018,6,17,18,45,364.5,46.5,0.45,15.9,106.5,36.38,26.15
2018,6,17,19,0,278.0,37.0,0.4,15.3,67.0,28.85,18.71
2018,6,17,19,15,171.0,24.5,0.4,14.85,40.0,19.41,4.06
2018,6,17,19,30,64.0,12.0,0.4,14.4,13.0,11.44,0.0
2018,6,17,19,45,32.0,6.0,0.4,13.95,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,6,18,4,45,52.5,6.5,0.4,12.1,8.0,0.0,0.0
2018,6,18,5,0,105.0,13.0,0.4,12.4,16.0,53.68,0.0
2018,6,18,5,15,232.5,24.0,0.35,13.1,46.0,151.63,85.18
2018,6,18,5,30,360.0,35.0,0.3,13.8,76.0,243.0,188.06
2018,6,18,5,45,445.0,42.0,0.25,14.45,117.5,312.79,249.35
2018,6,18,6,0,530.0,49.0,0.2,15.1,159.0,389.64,312.69
2018,6,18,6,15,586.0,54.5,0.2,15.8,206.0,453.27,363.3
2018,6,18,6,30,642.0,60.0,0.2,16.5,253.0,520.65,414.28
2018,6,18,6,45,681.5,64.5,0.2,17.15,302.5,575.29,453.14
2018,6,18,7,0,721.0,69.0,0.2,17.8,352.0,635.07,493.06
2018,6,18,7,15,749.5,72.5,0.2,18.35,401.5,686.28,525.54
2018,6,18,7,30,778.0,76.0,0.2,18.9,451.0,737.57,557.1
2018,6,18,7,45,799.0,79.0,0.15,19.45,499.5,781.72,582.2
2018,6,18,8,0,820.0,82.0,0.1,20.0,548.0,824.93,606.12
2018,6,18,8,15,836.5,84.0,0.1,20.5,594.0,854.28,621.36
2018,6,18,8,30,853.0,86.0,0.1,21.0,640.0,889.3,640.2
2018,6,18,8,45,865.5,88.0,0.1,21.5,682.5,918.73,655.16
2018,6,18,9,0,878.0,90.0,0.1,22.0,725.0,945.94,668.66
2018,6,18,9,15,880.0,96.0,0.15,22.4,761.5,965.16,678.29
2018,6,18,9,30,882.0,102.0,0.2,22.8,798.0,981.42,686.41
2018,6,18,9,45,880.0,109.5,0.2,23.2,828.5,992.38,690.49
2018,6,18,10,0,878.0,117.0,0.2,23.6,859.0,1000.16,692.85
2018,6,18,10,15,884.0,118.0,0.25,23.8,886.0,1005.87,695.7
2018,6,18,10,30,890.0,119.0,0.3,24.0,913.0,1008.63,697.0
2018,6,18,10,45,894.0,120.0,0.3,24.2,933.5,1006.43,694.43
2018,6,18,11,0,898.0,121.0,0.3,24.4,954.0,1001.24,690.27
2018,6,18,11,15,900.5,122.0,0.35,24.45,968.0,991.64,685.15
2018,6,18,11,30,903.0,123.0,0.4,24.5,982.0,979.12,678.45
2018,6,18,11,45,903.5,124.0,0.4,24.6,988.5,961.91,667.79
2018,6,18,12,0,904.0,125.0,0.4,24.7,995.0,942.03,655.63
2018,6,18,12,15,904.5,124.0,0.45,24.65,994.5,917.75,642.26
2018,6,18,12,30,905.0,123.0,0.5,24.6,994.0,891.1,627.38
2018,6,18,12,45,905.0,122.5,0.5,24.55,987.5,862.2,610.05
2018,6,18,13,0,905.0,122.0,0.5,24.5,981.0,831.15,591.28
2018,6,18,13,15,902.0,120.5,0.5,24.35,966.0,794.9,569.31
2018,6,18,13,30,899.0,119.0,0.5,24.2,951.0,756.93,546.05
2018,6,18,13,45,894.0,119.0,0.55,24.1,930.0,717.31,521.12
2018,6,18,14,0,889.0,119.0,0.6,24.0,909.0,676.4,493.8
2018,6,18,14,15,883.0,117.0,0.6,23.8,881.0,632.1,462.95
2018,6,18,14,30,877.0,115.0,0.6,23.6,853.0,586.96,430.63
2018,6,18,14,45,869.0,112.5,0.6,23.45,819.5,539.74,395.79
2018,6,18,15,0,861.0,110.0,0.6,23.3,786.0,492.25,359.66
2018,6,18,15,15,850.0,108.0,0.6,23.3,747.5,443.82,321.55
2018,6,18,15,30,839.0,106.0,0.6,23.3,709.0,395.77,282.65
2018,6,18,15,45,825.0,103.5,0.65,22.75,666.0,340.7,238.51
2018,6,18,16,0,811.0,101.0,0.7,22.2,623.0,292.63,198.59
2018,6,18,16,15,794.0,97.5,0.7,21.85,577.0,244.43,158.24
2018,6,18,16,30,777.0,94.0,0.7,21.5,531.0,198.02,120.31
2018,6,18,16,45,754.5,90.0,0.7,21.2,483.0,152.52,86.0
2018,6,18,17,0,732.0,86.0,0.7,20.9,435.0,109.66,58.95
2018,6,18,17,15,703.0,81.5,0.7,20.45,386.0,63.69,38.15
2018,6,18,17,30,674.0,77.0,0.7,20.0,337.0,49.7,37.84
2018,6,18,17,45,634.5,71.0,0.7,19.55,288.5,47.44,36.07
2018,6,18,18,0,595.0,65.0,0.7,19.1,240.0,45.01,34.04
2018,6,18,18,15,536.5,58.5,0.7,18.5,194.0,41.96,31.38
2018,6,18,18,30,478.0,52.0,0.7,17.9,148.0,38.76,28.44
2018,6,18,18,45,392.0,44.0,0.7,17.35,108.5,34.02,23.94
2018,6,18,19,0,306.0,36.0,0.7,16.8,69.0,29.1,18.8
2018,6,18,19,15,190.5,23.5,0.7,16.35,41.0,18.58,3.97
2018,6,18,19,30,75.0,11.0,0.7,15.9,13.0,10.48,0.0
2018,6,18,19,45,37.5,5.5,0.7,15.45,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,19,4,45,27.0,6.0,0.65,13.9,6.5,0.0,0.0
2018,6,19,5,0,54.0,12.0,0.6,14.2,13.0,32.64,0.0
2018,6,19,5,15,124.0,25.0,0.6,14.95,36.5,104.46,56.33
2018,6,19,5,30,194.0,38.0,0.6,15.7,60.0,164.76,126.65
2018,6,19,5,45,307.0,48.0,0.55,16.4,102.5,243.57,194.57
2018,6,19,6,0,420.0,58.0,0.5,17.1,145.0,336.76,271.19
2018,6,19,6,15,524.0,60.5,0.5,17.6,198.0,422.25,339.61
2018,6,19,6,30,628.0,63.0,0.5,18.1,251.0,515.02,410.66
2018,6,19,6,45,581.5,82.0,0.45,18.6,281.0,530.36,419.65
2018,6,19,7,0,535.0,101.0,0.4,19.1,311.0,540.03,424.26
2018,6,19,7,15,557.0,112.5,0.4,19.4,357.0,589.06,458.44
2018,6,19,7,30,579.0,124.0,0.4,19.7,403.0,638.05,490.96
2018,6,19,7,45,692.5,105.0,0.4,20.05,473.5,727.44,549.78
2018,6,19,8,0,806.0,86.0,0.4,20.4,544.0,817.47,606.15
2018,6,19,8,15,692.5,135.0,0.4,20.7,552.0,797.71,589.28
2018,6,19,8,30,579.0,184.0,0.4,21.0,560.0,763.11,564.14
2018,6,19,8,45,615.5,185.0,0.4,21.25,608.5,808.24,592.57
2018,6,19,9,0,652.0,186.0,0.4,21.5,657.0,852.46,618.49
2018,6,19,9,15,645.5,202.0,0.35,21.9,689.5,870.22,625.9
2018,6,19,9,30,639.0,218.0,0.3,22.3,722.0,885.2,631.93
2018,6,19,9,45,740.5,176.0,0.3,22.65,784.0,941.39,664.6
2018,6,19,10,0,842.0,134.0,0.3,23.0,846.0,982.61,686.87
2018,6,19,10,15,883.5,116.0,0.35,23.35,884.5,1003.35,697.93
2018,6,19,10,30,925.0,98.0,0.4,23.7,923.0,1021.3,707.72
2018,6,19,10,45,930.0,98.5,0.4,24.1,944.5,1019.76,704.73
2018,6,19,11,0,935.0,99.0,0.4,24.5,966.0,1015.13,700.33
2018,6,19,11,15,938.5,99.0,0.45,24.7,980.5,1005.46,694.8
2018,6,19,11,30,942.0,99.0,0.5,24.9,995.0,992.77,687.61
2018,6,19,11,45,943.5,99.5,0.55,25.1,1002.5,975.74,677.91
2018,6,19,12,0,945.0,100.0,0.6,25.3,1010.0,955.89,666.55
2018,6,19,12,15,943.5,100.5,0.6,25.3,1009.0,930.67,651.4
2018,6,19,12,30,942.0,101.0,0.6,25.3,1008.0,902.99,634.79
2018,6,19,12,45,938.5,103.0,0.65,25.3,1000.5,872.71,617.44
2018,6,19,13,0,935.0,105.0,0.7,25.3,993.0,840.31,598.57
2018,6,19,13,15,933.0,103.5,0.7,25.2,978.5,803.97,576.39
2018,6,19,13,30,931.0,102.0,0.7,25.1,964.0,765.77,552.81
2018,6,19,13,45,927.0,101.5,0.75,24.95,943.0,725.35,527.95
2018,6,19,14,0,923.0,101.0,0.8,24.8,922.0,683.5,499.93
2018,6,19,14,15,917.5,99.5,0.8,24.6,894.0,638.63,468.54
2018,6,19,14,30,912.0,98.0,0.8,24.4,866.0,592.82,435.57
2018,6,19,14,45,904.5,96.5,0.8,24.2,832.5,545.24,400.33
2018,6,19,15,0,897.0,95.0,0.8,24.0,799.0,497.28,363.67
2018,6,19,15,15,887.0,93.0,0.8,24.0,760.5,447.68,324.44
2018,6,19,15,30,877.0,91.0,0.8,24.0,722.0,398.34,284.27
2018,6,19,15,45,864.5,89.0,0.85,23.45,679.0,348.65,243.64
2018,6,19,16,0,852.0,87.0,0.9,22.9,636.0,299.83,202.8
2018,6,19,16,15,836.5,84.0,0.9,22.55,590.0,250.62,161.39
2018,6,19,16,30,821.0,81.0,0.9,22.2,544.0,195.84,116.67
2018,6,19,16,45,800.0,78.0,0.9,21.85,495.5,149.14,81.24
2018,6,19,17,0,779.0,75.0,0.9,21.5,447.0,104.91,53.21
2018,6,19,17,15,750.5,72.0,0.85,21.0,397.5,63.14,36.57
2018,6,19,17,30,722.0,69.0,0.8,20.5,348.0,48.58,36.79
2018,6,19,17,45,683.0,64.0,0.8,19.95,298.5,46.51,35.19
2018,6,19,18,0,644.0,59.0,0.8,19.4,249.0,40.38,29.94
2018,6,19,18,15,587.5,53.5,0.8,18.75,202.0,37.92,27.8
2018,6,19,18,30,531.0,48.0,0.8,18.1,155.0,35.34,25.43
2018,6,19,18,45,444.5,41.0,0.8,17.45,114.0,31.31,21.59
2018,6,19,19,0,358.0,34.0,0.8,16.8,73.0,27.15,17.2
2018,6,19,19,15,229.0,23.0,0.8,16.3,43.5,18.83,4.44
2018,6,19,19,30,100.0,12.0,0.8,15.8,14.0,11.44,0.0
2018,6,19,19,45,50.0,6.0,0.8,15.25,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,54.0,6.5,0.8,12.25,8.0,0.0,0.0
2018,6,20,5,0,108.0,13.0,0.8,12.5,16.0,54.74,0.0
2018,6,20,5,15,242.0,24.0,0.8,13.15,47.0,155.1,84.99
2018,6,20,5,30,376.0,35.0,0.8,13.8,78.0,250.3,194.38
2018,6,20,5,45,464.5,42.5,0.75,14.45,121.0,323.23,259.21
2018,6,20,6,0,553.0,50.0,0.7,15.1,164.0,403.56,326.2
2018,6,20,6,15,610.5,55.0,0.7,15.7,212.0,468.47,378.69
2018,6,20,6,30,668.0,60.0,0.7,16.3,260.0,533.52,428.97
2018,6,20,6,45,708.0,64.5,0.7,16.9,311.0,593.18,472.09
2018,6,20,7,0,748.0,69.0,0.7,17.5,362.0,654.34,513.57
2018,6,20,7,15,777.5,72.5,0.7,18.05,413.0,707.31,547.74
2018,6,20,7,30,807.0,76.0,0.7,18.6,464.0,760.37,580.92
2018,6,20,7,45,829.5,78.5,0.65,19.15,514.5,806.1,607.3
2018,6,20,8,0,852.0,81.0,0.6,19.7,565.0,843.64,627.52
2018,6,20,8,15,869.5,83.0,0.6,20.1,612.5,882.06,649.21
2018,6,20,8,30,887.0,85.0,0.6,20.5,660.0,918.82,669.44
2018,6,20,8,45,900.5,86.5,0.6,20.95,704.0,949.36,685.33
2018,6,20,9,0,914.0,88.0,0.6,21.4,748.0,977.63,699.73
2018,6,20,9,15,921.5,91.0,0.65,21.65,787.0,999.36,711.67
2018,6,20,9,30,929.0,94.0,0.7,21.9,826.0,1018.26,722.02
2018,6,20,9,45,933.5,97.0,0.7,22.2,859.0,1031.27,727.59
2018,6,20,10,0,938.0,100.0,0.7,22.5,892.0,1041.19,731.45
2018,6,20,10,15,943.5,100.5,0.7,22.65,919.5,1046.28,732.97
2018,6,20,10,30,949.0,101.0,0.7,22.8,947.0,1048.25,732.81
2018,6,20,10,45,953.5,101.0,0.75,23.0,968.0,1045.57,731.04
2018,6,20,11,0,958.0,101.0,0.8,23.2,989.0,1039.74,727.53
2018,6,20,11,15,961.0,101.0,0.85,23.2,1003.5,1029.32,721.92
2018,6,20,11,30,964.0,101.0,0.9,23.2,1018.0,1015.82,714.55
2018,6,20,11,45,965.0,101.0,0.9,23.2,1024.5,997.46,703.25
2018,6,20,12,0,966.0,101.0,0.9,23.2,1031.0,976.23,690.31
2018,6,20,12,15,965.0,101.0,0.9,23.1,1030.0,950.5,674.88
2018,6,20,12,30,964.0,101.0,0.9,23.0,1029.0,922.24,657.88
2018,6,20,12,45,961.0,102.0,0.95,22.9,1021.0,890.84,639.68
2018,6,20,13,0,958.0,103.0,1.0,22.8,1013.0,857.26,619.88
2018,6,20,13,15,956.0,102.0,1.0,22.65,998.5,820.63,597.24
2018,6,20,13,30,954.0,101.0,1.0,22.5,984.0,782.07,573.12
2018,6,20,13,45,951.5,99.0,1.0,22.35,962.5,740.5,546.56
2018,6,20,14,0,949.0,97.0,1.0,22.2,941.0,697.37,516.65
2018,6,20,14,15,943.5,96.0,1.0,22.0,913.0,651.87,484.36
2018,6,20,14,30,938.0,95.0,1.0,21.8,885.0,605.39,450.42
2018,6,20,14,45,931.5,93.0,1.0,21.65,851.5,556.75,413.82
2018,6,20,15,0,925.0,91.0,1.0,21.5,818.0,507.61,375.7
2018,6,20,15,15,915.5,89.0,1.0,21.5,778.5,456.92,335.05
2018,6,20,15,30,906.0,87.0,1.0,21.5,739.0,406.42,293.38
2018,6,20,15,45,893.5,85.5,1.0,21.05,695.5,355.74,251.07
2018,6,20,16,0,881.0,84.0,1.0,20.6,652.0,305.91,208.65
2018,6,20,16,15,865.0,81.0,1.0,20.25,604.5,255.18,165.51
2018,6,20,16,30,849.0,78.0,1.0,19.9,557.0,206.03,124.71
2018,6,20,16,45,827.5,75.5,1.0,19.6,507.5,151.14,82.39
2018,6,20,17,0,806.0,73.0,1.0,19.3,458.0,105.9,53.4
2018,6,20,17,15,778.0,69.5,1.0,18.85,407.5,62.41,35.53
2018,6,20,17,30,750.0,66.0,1.0,18.4,357.0,46.26,35.09
2018,6,20,17,45,711.0,62.5,1.0,18.0,307.0,45.32,34.43
2018,6,20,18,0,672.0,59.0,1.0,17.6,257.0,44.37,33.69
2018,6,20,18,15,616.0,53.5,0.95,17.0,209.0,37.95,28.05
2018,6,20,18,30,560.0,48.0,0.9,16.4,161.0,35.36,25.64
2018,6,20,18,45,472.5,40.5,0.9,15.8,118.5,30.86,21.37
2018,6,20,19,0,385.0,33.0,0.9,15.2,76.0,26.18,16.54
2018,6,20,19,15,248.0,22.5,0.9,14.7,45.5,18.3,4.5
2018,6,20,19,30,111.0,12.0,0.9,14.2,15.0,11.44,0.0
2018,6,20,19,45,55.5,6.0,0.9,13.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,4,45,52.5,6.5,1.0,11.95,8.0,0.0,0.0
2018,6,21,5,0,105.0,13.0,1.0,12.2,16.0,53.5,0.0
2018,6,21,5,15,242.0,24.5,0.95,12.8,47.5,155.1,83.61
2018,6,21,5,30,379.0,36.0,0.9,13.4,79.0,252.47,196.29
2018,6,21,5,45,471.0,42.5,0.9,14.0,122.0,326.38,262.46
2018,6,21,6,0,563.0,49.0,0.9,14.6,165.0,407.71,330.96
2018,6,21,6,15,621.0,54.5,0.9,15.4,213.5,473.96,384.59
2018,6,21,6,30,679.0,60.0,0.9,16.2,262.0,540.39,435.91
2018,6,21,6,45,719.5,63.5,0.85,17.0,313.0,599.63,478.08
2018,6,21,7,0,760.0,67.0,0.8,17.8,364.0,660.34,518.42
2018,6,21,7,15,788.5,70.5,0.8,18.55,415.5,712.96,551.95
2018,6,21,7,30,817.0,74.0,0.8,19.3,467.0,765.59,584.4
2018,6,21,7,45,838.5,76.0,0.8,20.05,516.5,803.14,605.62
2018,6,21,8,0,860.0,78.0,0.8,20.8,566.0,846.6,630.43
2018,6,21,8,15,876.0,81.0,0.75,21.4,614.0,885.17,650.82
2018,6,21,8,30,892.0,84.0,0.7,22.0,662.0,921.96,669.6
2018,6,21,8,45,905.0,85.5,0.7,22.65,706.0,952.18,684.72
2018,6,21,9,0,918.0,87.0,0.7,23.3,750.0,980.1,698.32
2018,6,21,9,15,930.0,87.5,0.65,23.8,790.0,1003.43,708.28
2018,6,21,9,30,942.0,88.0,0.6,24.3,830.0,1024.1,716.57
2018,6,21,9,45,952.0,87.5,0.6,24.8,864.5,1038.86,722.48
2018,6,21,10,0,962.0,87.0,0.6,25.3,899.0,1050.67,726.77
2018,6,21,10,15,967.0,88.0,0.6,25.6,927.0,1056.08,727.96
2018,6,21,10,30,972.0,89.0,0.6,25.9,955.0,1058.29,727.49
2018,6,21,10,45,976.0,89.5,0.6,26.2,976.5,1055.76,724.39
2018,6,21,11,0,980.0,90.0,0.6,26.5,998.0,1050.0,719.59
2018,6,21,11,15,981.5,90.5,0.65,26.6,1012.0,1038.62,713.38
2018,6,21,11,30,983.0,91.0,0.7,26.7,1026.0,1024.11,705.45
2018,6,21,11,45,983.0,92.5,0.7,26.85,1033.0,1006.16,694.29
2018,6,21,12,0,983.0,94.0,0.7,27.0,1040.0,985.27,681.48
2018,6,21,12,15,979.5,96.0,0.75,27.0,1038.5,958.96,666.87
2018,6,21,12,30,976.0,98.0,0.8,27.0,1037.0,930.14,650.66
2018,6,21,12,45,971.5,99.5,0.8,27.0,1028.5,897.68,631.17
2018,6,21,13,0,967.0,101.0,0.8,27.0,1020.0,863.09,610.26
2018,6,21,13,15,964.5,100.5,0.8,26.95,1005.5,826.26,587.9
2018,6,21,13,30,962.0,100.0,0.8,26.9,991.0,787.51,564.11
2018,6,21,13,45,958.0,99.0,0.85,26.85,969.0,745.51,538.5
2018,6,21,14,0,954.0,98.0,0.9,26.8,947.0,702.03,509.46
2018,6,21,14,15,948.0,97.5,0.9,26.7,919.0,656.46,477.66
2018,6,21,14,30,942.0,97.0,0.9,26.6,891.0,609.92,444.29
2018,6,21,14,45,934.0,95.5,0.9,26.45,856.5,560.75,408.16
2018,6,21,15,0,926.0,94.0,0.9,26.3,822.0,511.21,370.62
2018,6,21,15,15,916.0,92.5,0.9,26.3,782.5,460.65,330.98
2018,6,21,15,30,906.0,91.0,0.9,26.3,743.0,410.31,290.35
2018,6,21,15,45,893.5,88.5,0.95,25.8,699.0,358.79,248.59
2018,6,21,16,0,881.0,86.0,1.0,25.3,655.0,308.13,206.57
2018,6,21,16,15,864.0,84.0,1.05,24.9,607.5,257.93,164.76
2018,6,21,16,30,847.0,82.0,1.1,24.5,560.0,209.38,125.23
2018,6,21,16,45,825.5,78.5,1.1,24.1,510.0,153.81,83.09
2018,6,21,17,0,804.0,75.0,1.1,23.7,460.0,107.87,53.94
2018,6,21,17,15,775.0,71.5,1.05,23.1,409.0,64.42,36.23
2018,6,21,17,30,746.0,68.0,1.0,22.5,358.0,47.8,35.79
2018,6,21,17,45,706.5,64.0,1.0,21.9,307.5,46.52,34.89
2018,6,21,18,0,667.0,60.0,1.0,21.3,257.0,45.2,33.87
2018,6,21,18,15,609.5,54.5,1.0,20.5,209.0,38.72,28.28
2018,6,21,18,30,552.0,49.0,1.0,19.7,161.0,36.17,25.96
2018,6,21,18,45,462.5,42.0,1.0,18.85,118.5,32.17,22.19
2018,6,21,19,0,373.0,35.0,1.0,18.0,76.0,28.06,17.89
2018,6,21,19,15,238.0,23.5,1.0,17.45,45.5,19.26,5.16
2018,6,21,19,30,103.0,12.0,1.0,16.9,15.0,11.44,0.0
2018,6,21,19,45,51.5,6.0,1.0,16.4,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,22,4,45,33.5,5.5,1.2,14.7,6.5,0.0,0.0
2018,6,22,5,0,67.0,11.0,1.2,15.1,13.0,36.67,0.0
2018,6,22,5,15,116.0,24.5,1.1,16.05,35.0,99.51,50.22
2018,6,22,5,30,165.0,38.0,1.0,17.0,57.0,150.61,114.77
2018,6,22,5,45,281.0,49.5,0.9,17.95,99.5,231.54,184.24
2018,6,22,6,0,397.0,61.0,0.8,18.9,142.0,323.2,259.67
2018,6,22,6,15,529.0,61.5,0.75,19.65,200.5,425.64,341.03
2018,6,22,6,30,661.0,62.0,0.7,20.4,259.0,534.43,423.26
2018,6,22,6,45,702.0,66.5,0.7,21.1,310.0,590.6,462.81
2018,6,22,7,0,743.0,71.0,0.7,21.8,361.0,652.31,503.92
2018,6,22,7,15,773.0,74.5,0.65,22.5,412.0,705.54,536.75
2018,6,22,7,30,803.0,78.0,0.6,23.2,463.0,758.89,568.4
2018,6,22,7,45,825.5,81.0,0.6,23.9,513.5,805.16,595.01
2018,6,22,8,0,848.0,84.0,0.6,24.6,564.0,850.51,620.36
2018,6,22,8,15,865.0,86.0,0.6,25.15,611.5,881.06,636.06
2018,6,22,8,30,882.0,88.0,0.6,25.7,659.0,917.29,655.27
2018,6,22,8,45,895.0,90.0,0.6,26.25,703.0,947.87,670.6
2018,6,22,9,0,908.0,92.0,0.6,26.8,747.0,976.17,684.42
2018,6,22,9,15,918.0,93.0,0.6,27.2,786.0,997.97,694.62
2018,6,22,9,30,928.0,94.0,0.6,27.6,825.0,1017.08,703.3
2018,6,22,9,45,935.0,96.0,0.6,28.05,859.0,1031.51,709.1
2018,6,22,10,0,942.0,98.0,0.6,28.5,893.0,1042.93,713.26
2018,6,22,10,15,947.0,99.0,0.6,28.75,920.5,1048.19,714.5
2018,6,22,10,30,952.0,100.0,0.6,29.0,948.0,1050.3,714.12
2018,6,22,10,45,955.5,101.5,0.6,29.25,969.5,1048.28,711.49
2018,6,22,11,0,959.0,103.0,0.6,29.5,991.0,1043.08,707.19
2018,6,22,11,15,961.0,103.5,0.65,29.65,1005.0,1032.24,701.2
2018,6,22,11,30,963.0,104.0,0.7,29.8,1019.0,1018.34,693.54
2018,6,22,11,45,963.5,104.5,0.7,29.9,1026.0,1000.04,682.43
2018,6,22,12,0,964.0,105.0,0.7,30.0,1033.0,978.9,669.74
2018,6,22,12,15,962.0,105.5,0.75,30.0,1031.5,952.81,655.39
2018,6,22,12,30,960.0,106.0,0.8,30.0,1030.0,924.24,639.48
2018,6,22,12,45,957.0,106.5,0.8,30.0,1022.0,892.5,620.62
2018,6,22,13,0,954.0,107.0,0.8,30.0,1014.0,858.61,600.34
2018,6,22,13,15,950.5,107.0,0.8,29.9,999.0,821.88,578.38
2018,6,22,13,30,947.0,107.0,0.8,29.8,984.0,783.31,555.06
2018,6,22,13,45,942.0,106.0,0.85,29.7,961.5,741.18,529.49
2018,6,22,14,0,937.0,105.0,0.9,29.6,939.0,697.66,500.85
2018,6,22,14,15,931.0,103.5,0.9,29.4,910.5,651.92,469.51
2018,6,22,14,30,925.0,102.0,0.9,29.2,882.0,605.25,436.6
2018,6,22,14,45,916.5,101.0,0.9,29.0,848.0,556.98,401.56
2018,6,22,15,0,908.0,100.0,0.9,28.8,814.0,508.39,365.16
2018,6,22,15,15,897.5,98.0,0.9,28.8,774.5,458.03,326.11
2018,6,22,15,30,887.0,96.0,0.9,28.8,735.0,407.95,286.16
2018,6,22,15,45,873.5,93.5,0.95,28.2,691.0,356.99,245.44
2018,6,22,16,0,860.0,91.0,1.0,27.6,647.0,307.0,204.53
2018,6,22,16,15,841.5,89.0,1.0,27.2,599.5,257.45,163.67
2018,6,22,16,30,823.0,87.0,1.0,26.8,552.0,202.68,119.84
2018,6,22,16,45,799.0,84.0,1.0,26.35,502.0,155.44,84.64
2018,6,22,17,0,775.0,81.0,1.0,25.9,452.0,110.98,56.76
2018,6,22,17,15,744.0,77.5,1.0,25.25,401.5,68.88,39.64
2018,6,22,17,30,713.0,74.0,1.0,24.6,351.0,52.5,39.46
2018,6,22,17,45,670.5,69.5,1.0,23.95,301.0,46.28,34.36
2018,6,22,18,0,628.0,65.0,1.0,23.3,251.0,44.96,33.36
2018,6,22,18,15,569.0,58.5,1.0,22.4,203.5,41.89,30.78
2018,6,22,18,30,510.0,52.0,1.0,21.5,156.0,38.67,27.9
2018,6,22,18,45,420.0,44.0,1.0,20.6,114.5,33.9,23.5
2018,6,22,19,0,330.0,36.0,1.0,19.7,73.0,28.95,18.51
2018,6,22,19,15,206.5,24.0,1.05,19.25,43.5,19.71,5.54
2018,6,22,19,30,83.0,12.0,1.1,18.8,14.0,11.44,0.0
2018,6,22,19,45,41.5,6.0,1.1,18.3,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
