Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,23,4,45,56.5,6.0,0.9,16.25,7.5,0.0,0.0
2018,6,23,5,0,113.0,12.0,0.9,16.5,15.0,55.51,0.0
2018,6,23,5,15,253.5,22.5,0.85,17.2,46.0,157.37,79.33
2018,6,23,5,30,394.0,33.0,0.8,17.9,77.0,256.05,195.06
2018,6,23,5,45,484.0,39.5,0.8,18.65,120.0,328.91,259.4
2018,6,23,6,0,574.0,46.0,0.8,19.4,163.0,409.39,325.8
2018,6,23,6,15,630.5,51.0,0.75,20.1,211.5,470.73,374.64
2018,6,23,6,30,687.0,56.0,0.7,20.8,260.0,540.0,426.67
2018,6,23,6,45,726.0,59.5,0.7,21.45,310.5,598.36,467.74
2018,6,23,7,0,765.0,63.0,0.7,22.1,361.0,658.15,507.39
2018,6,23,7,15,793.0,66.5,0.7,22.8,412.5,710.56,540.22
2018,6,23,7,30,821.0,70.0,0.7,23.5,464.0,762.97,571.97
2018,6,23,7,45,842.0,72.5,0.65,24.2,513.5,800.99,592.37
2018,6,23,8,0,863.0,75.0,0.6,24.9,563.0,844.83,616.06
2018,6,23,8,15,879.5,77.5,0.6,25.6,611.0,883.42,636.56
2018,6,23,8,30,896.0,80.0,0.6,26.3,659.0,920.28,655.6
2018,6,23,8,45,908.0,82.0,0.55,26.95,703.0,950.36,669.23
2018,6,23,9,0,920.0,84.0,0.5,27.6,747.0,978.1,681.24
2018,6,23,9,15,929.0,86.0,0.5,28.05,786.5,1000.41,691.5
2018,6,23,9,30,938.0,88.0,0.5,28.5,826.0,1019.94,700.17
2018,6,23,9,45,945.5,89.5,0.5,28.95,860.5,1034.53,705.98
2018,6,23,10,0,953.0,91.0,0.5,29.4,895.0,1046.09,710.16
2018,6,23,10,15,958.5,91.5,0.5,29.7,922.5,1051.47,711.3
2018,6,23,10,30,964.0,92.0,0.5,30.0,950.0,1053.69,710.82
2018,6,23,10,45,967.5,93.0,0.5,30.3,971.5,1051.28,707.83
2018,6,23,11,0,971.0,94.0,0.5,30.6,993.0,1045.65,703.19
2018,6,23,11,15,973.5,94.5,0.5,30.8,1008.0,1035.35,696.3
2018,6,23,11,30,976.0,95.0,0.5,31.0,1023.0,1021.93,687.77
2018,6,23,11,45,977.0,96.0,0.5,31.2,1030.5,1004.54,677.08
2018,6,23,12,0,978.0,97.0,0.5,31.4,1038.0,984.23,664.8
2018,6,23,12,15,977.5,97.0,0.55,31.5,1037.5,958.82,650.91
2018,6,23,12,30,977.0,97.0,0.6,31.6,1037.0,930.81,635.45
2018,6,23,12,45,974.0,97.0,0.6,31.75,1028.5,898.26,616.07
2018,6,23,13,0,971.0,97.0,0.6,31.9,1020.0,863.52,595.3
2018,6,23,13,15,968.0,96.5,0.6,31.9,1005.0,826.27,573.22
2018,6,23,13,30,965.0,96.0,0.6,31.9,990.0,787.11,549.75
2018,6,23,13,45,961.0,95.5,0.65,31.95,968.5,745.52,525.12
2018,6,23,14,0,957.0,95.0,0.7,32.0,947.0,702.42,497.03
2018,6,23,14,15,951.0,94.0,0.7,31.9,918.5,656.35,465.82
2018,6,23,14,30,945.0,93.0,0.7,31.8,890.0,609.31,433.05
2018,6,23,14,45,936.5,91.5,0.7,31.75,855.0,559.8,397.53
2018,6,23,15,0,928.0,90.0,0.7,31.7,820.0,509.95,360.66
2018,6,23,15,15,918.0,88.0,0.7,31.7,780.5,458.93,321.75
2018,6,23,15,30,908.0,86.0,0.7,31.7,741.0,408.12,281.86
2018,6,23,15,45,894.5,84.5,0.7,31.35,697.0,357.02,241.16
2018,6,23,16,0,881.0,83.0,0.7,31.0,653.0,306.86,200.39
2018,6,23,16,15,862.5,81.5,0.7,30.65,605.5,256.73,159.69
2018,6,23,16,30,844.0,80.0,0.7,30.3,558.0,208.39,121.32
2018,6,23,16,45,819.5,78.0,0.7,29.9,507.5,153.7,81.02
2018,6,23,17,0,795.0,76.0,0.7,29.5,457.0,108.95,53.43
2018,6,23,17,15,763.5,73.0,0.75,28.8,406.0,66.21,36.36
2018,6,23,17,30,732.0,70.0,0.8,28.1,355.0,49.3,36.15
2018,6,23,17,45,688.5,66.0,0.8,27.35,304.0,48.08,35.37
2018,6,23,18,0,645.0,62.0,0.8,26.6,253.0,42.61,30.87
2018,6,23,18,15,586.0,56.5,0.85,25.8,205.5,40.25,28.91
2018,6,23,18,30,527.0,51.0,0.9,25.0,158.0,37.8,26.72
2018,6,23,18,45,439.0,43.0,0.95,24.2,116.0,32.99,22.34
2018,6,23,19,0,351.0,35.0,1.0,23.4,74.0,27.97,17.38
2018,6,23,19,15,223.5,24.0,1.05,23.0,44.5,19.69,5.53
2018,6,23,19,30,96.0,13.0,1.1,22.6,15.0,12.39,0.0
2018,6,23,19,45,48.0,6.5,1.15,22.2,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,4,45,49.5,6.0,0.65,18.85,7.0,0.0,0.0
2018,6,24,5,0,99.0,12.0,0.6,19.0,14.0,49.97,0.0
2018,6,24,5,15,225.0,23.0,0.5,19.6,43.5,144.89,69.62
2018,6,24,5,30,351.0,34.0,0.4,20.2,73.0,236.07,177.39
2018,6,24,5,45,437.0,42.0,0.3,20.8,114.5,306.82,238.56
2018,6,24,6,0,523.0,50.0,0.2,21.4,156.0,384.91,301.36
2018,6,24,6,15,580.0,56.5,0.2,21.9,203.5,450.08,352.33
2018,6,24,6,30,637.0,63.0,0.2,22.4,251.0,519.1,403.74
2018,6,24,6,45,677.0,67.5,0.2,22.95,300.5,577.09,444.63
2018,6,24,7,0,717.0,72.0,0.2,23.5,350.0,633.51,481.47
2018,6,24,7,15,745.5,76.0,0.2,24.0,400.0,685.29,513.83
2018,6,24,7,30,774.0,80.0,0.2,24.5,450.0,737.17,545.19
2018,6,24,7,45,794.5,84.0,0.2,24.95,499.0,782.14,571.2
2018,6,24,8,0,815.0,88.0,0.2,25.4,548.0,826.14,596.02
2018,6,24,8,15,832.0,90.5,0.25,25.65,594.5,863.95,617.75
2018,6,24,8,30,849.0,93.0,0.3,25.9,641.0,892.42,633.55
2018,6,24,8,45,862.0,95.5,0.3,26.1,684.5,922.92,649.79
2018,6,24,9,0,875.0,98.0,0.3,26.3,728.0,951.22,664.52
2018,6,24,9,15,881.0,102.5,0.3,26.4,766.0,972.64,675.3
2018,6,24,9,30,887.0,107.0,0.3,26.5,804.0,991.28,684.53
2018,6,24,9,45,889.5,111.5,0.3,26.65,836.0,1003.58,689.94
2018,6,24,10,0,892.0,116.0,0.3,26.8,868.0,1012.86,693.76
2018,6,24,10,15,898.0,117.0,0.3,26.8,895.5,1018.85,696.19
2018,6,24,10,30,904.0,118.0,0.3,26.8,923.0,1021.85,697.04
2018,6,24,10,45,908.0,120.0,0.35,26.85,944.5,1020.87,696.72
2018,6,24,11,0,912.0,122.0,0.4,26.9,966.0,1016.81,694.8
2018,6,24,11,15,914.5,122.5,0.4,26.9,980.0,1006.78,688.49
2018,6,24,11,30,917.0,123.0,0.4,26.9,994.0,993.8,680.62
2018,6,24,11,45,918.0,123.5,0.4,26.9,1001.0,976.56,670.34
2018,6,24,12,0,919.0,124.0,0.4,26.9,1008.0,956.58,658.54
2018,6,24,12,15,906.5,132.5,0.4,26.8,1004.5,929.42,642.72
2018,6,24,12,30,894.0,141.0,0.4,26.7,1001.0,900.19,625.68
2018,6,24,12,45,876.5,150.5,0.4,26.6,988.5,865.88,605.44
2018,6,24,13,0,859.0,160.0,0.4,26.5,976.0,833.23,586.13
2018,6,24,13,15,860.0,156.0,0.45,26.35,963.0,796.31,564.89
2018,6,24,13,30,861.0,152.0,0.5,26.2,950.0,760.51,543.88
2018,6,24,13,45,862.5,147.0,0.5,26.0,931.0,722.46,519.15
2018,6,24,14,0,864.0,142.0,0.5,25.8,912.0,682.74,492.69
2018,6,24,14,15,859.5,139.0,0.5,25.5,885.0,639.49,463.25
2018,6,24,14,30,855.0,136.0,0.5,25.2,858.0,595.32,432.32
2018,6,24,14,45,850.0,131.5,0.5,24.9,825.0,548.93,398.87
2018,6,24,15,0,845.0,127.0,0.5,24.6,792.0,497.57,360.93
2018,6,24,15,15,833.0,125.0,0.5,24.6,753.5,448.85,323.2
2018,6,24,15,30,821.0,123.0,0.5,24.6,715.0,400.71,284.8
2018,6,24,15,45,809.0,118.5,0.55,23.85,672.5,351.27,245.5
2018,6,24,16,0,797.0,114.0,0.6,23.1,630.0,302.81,205.94
2018,6,24,16,15,782.5,109.0,0.65,22.7,584.5,254.52,165.99
2018,6,24,16,30,768.0,104.0,0.7,22.3,539.0,207.79,127.99
2018,6,24,16,45,746.0,99.0,0.7,21.85,490.5,161.87,93.29
2018,6,24,17,0,724.0,94.0,0.7,21.4,442.0,112.84,60.84
2018,6,24,17,15,693.0,89.0,0.7,20.95,392.0,71.72,43.01
2018,6,24,17,30,662.0,84.0,0.7,20.5,342.0,54.65,42.02
2018,6,24,17,45,620.5,78.0,0.7,20.05,293.0,52.62,40.48
2018,6,24,18,0,579.0,72.0,0.7,19.6,244.0,50.44,38.7
2018,6,24,18,15,518.5,64.5,0.65,19.15,197.5,46.8,35.53
2018,6,24,18,30,458.0,57.0,0.6,18.7,151.0,42.97,32.02
2018,6,24,18,45,371.0,47.5,0.6,18.2,110.5,37.04,26.49
2018,6,24,19,0,284.0,38.0,0.6,17.7,70.0,29.57,19.25
2018,6,24,19,15,176.5,24.5,0.6,17.35,41.5,19.34,5.73
2018,6,24,19,30,69.0,11.0,0.6,17.0,13.0,10.48,0.0
2018,6,24,19,45,34.5,5.5,0.6,16.65,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,25,4,45,37.0,5.5,1.05,13.75,6.5,0.0,0.0
2018,6,25,5,0,74.0,11.0,1.0,14.0,13.0,39.24,0.0
2018,6,25,5,15,191.0,23.5,0.95,14.7,41.5,129.73,61.05
2018,6,25,5,30,308.0,36.0,0.9,15.4,70.0,216.99,166.62
2018,6,25,5,45,400.0,44.5,0.9,16.05,111.0,289.84,231.48
2018,6,25,6,0,492.0,53.0,0.9,16.7,152.0,370.43,299.07
2018,6,25,6,15,552.5,59.0,0.85,17.35,199.0,435.91,352.07
2018,6,25,6,30,613.0,65.0,0.8,18.0,246.0,505.47,405.63
2018,6,25,6,45,656.0,69.5,0.8,18.65,295.5,564.62,449.22
2018,6,25,7,0,699.0,74.0,0.8,19.3,345.0,622.21,488.61
2018,6,25,7,15,729.0,78.0,0.8,19.9,395.0,674.55,522.73
2018,6,25,7,30,759.0,82.0,0.8,20.5,445.0,727.11,555.89
2018,6,25,7,45,781.0,85.5,0.8,21.1,493.5,772.28,583.01
2018,6,25,8,0,803.0,89.0,0.8,21.7,542.0,816.6,608.94
2018,6,25,8,15,821.0,92.0,0.8,22.2,589.0,855.63,631.03
2018,6,25,8,30,839.0,95.0,0.8,22.7,636.0,885.32,646.76
2018,6,25,8,45,853.5,97.0,0.8,23.25,679.5,916.44,663.19
2018,6,25,9,0,868.0,99.0,0.8,23.8,723.0,945.47,678.06
2018,6,25,9,15,878.5,101.5,0.8,24.05,762.5,968.9,690.14
2018,6,25,9,30,889.0,104.0,0.8,24.3,802.0,989.73,700.65
2018,6,25,9,45,896.0,106.0,0.8,24.55,835.5,1003.84,707.09
2018,6,25,10,0,903.0,108.0,0.8,24.8,869.0,1015.04,711.92
2018,6,25,10,15,912.0,108.5,0.85,24.95,898.5,1023.65,716.66
2018,6,25,10,30,921.0,109.0,0.9,25.1,928.0,1029.23,719.71
2018,6,25,10,45,928.5,108.5,0.9,25.25,951.0,1029.22,718.48
2018,6,25,11,0,936.0,108.0,0.9,25.4,974.0,1026.1,715.58
2018,6,25,11,15,940.0,108.0,0.95,25.45,989.5,1017.0,710.51
2018,6,25,11,30,944.0,108.0,1.0,25.5,1005.0,1004.85,703.73
2018,6,25,11,45,947.5,107.5,1.0,25.55,1013.5,988.76,693.68
2018,6,25,12,0,951.0,107.0,1.0,25.6,1022.0,969.78,681.96
2018,6,25,12,15,950.5,108.0,1.05,25.5,1022.5,945.87,668.53
2018,6,25,12,30,950.0,109.0,1.1,25.4,1023.0,919.41,653.45
2018,6,25,12,45,947.5,110.0,1.15,25.3,1016.0,888.88,635.67
2018,6,25,13,0,945.0,111.0,1.2,25.2,1009.0,856.16,616.32
2018,6,25,13,15,945.0,109.0,1.2,25.05,995.5,820.66,594.42
2018,6,25,13,30,945.0,107.0,1.2,24.9,982.0,783.12,570.99
2018,6,25,13,45,944.5,104.0,1.2,24.7,962.0,742.47,545.13
2018,6,25,14,0,944.0,101.0,1.2,24.5,942.0,700.1,515.97
2018,6,25,14,15,939.0,99.5,1.2,24.3,914.5,654.73,483.9
2018,6,25,14,30,934.0,98.0,1.2,24.1,887.0,608.33,450.19
2018,6,25,14,45,928.0,96.5,1.25,23.85,854.0,560.56,414.86
2018,6,25,15,0,922.0,95.0,1.3,23.6,821.0,512.24,377.85
2018,6,25,15,15,912.0,93.0,1.3,23.6,781.5,461.46,337.26
2018,6,25,15,30,902.0,91.0,1.3,23.6,742.0,410.89,295.71
2018,6,25,15,45,889.0,89.5,1.3,22.9,698.5,360.18,253.82
2018,6,25,16,0,876.0,88.0,1.3,22.2,655.0,310.35,211.77
2018,6,25,16,15,859.0,85.5,1.3,21.75,607.5,259.93,169.07
2018,6,25,16,30,842.0,83.0,1.3,21.3,560.0,211.16,128.67
2018,6,25,16,45,820.5,80.0,1.3,20.85,510.5,156.14,86.23
2018,6,25,17,0,799.0,77.0,1.3,20.4,461.0,110.73,56.78
2018,6,25,17,15,768.5,74.0,1.3,19.8,410.0,67.77,38.68
2018,6,25,17,30,738.0,71.0,1.3,19.2,359.0,50.08,38.29
2018,6,25,17,45,696.0,67.0,1.3,18.6,308.5,48.91,37.48
2018,6,25,18,0,654.0,63.0,1.3,18.0,258.0,43.38,32.75
2018,6,25,18,15,593.0,58.0,1.3,17.4,210.0,41.46,31.09
2018,6,25,18,30,532.0,53.0,1.3,16.8,162.0,39.52,29.25
2018,6,25,18,45,438.5,45.0,1.25,16.2,119.0,34.78,24.75
2018,6,25,19,0,345.0,37.0,1.2,15.6,76.0,29.87,19.69
2018,6,25,19,15,216.5,25.0,1.2,15.2,45.5,20.65,6.71
2018,6,25,19,30,88.0,13.0,1.2,14.8,15.0,12.39,0.0
2018,6,25,19,45,44.0,6.5,1.2,14.4,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,26,4,45,35.5,5.5,1.0,12.6,6.5,0.0,0.0
2018,6,26,5,0,71.0,11.0,1.0,12.9,13.0,38.01,0.0
2018,6,26,5,15,184.5,23.5,0.95,13.65,41.0,126.56,57.06
2018,6,26,5,30,298.0,36.0,0.9,14.4,69.0,211.87,163.0
2018,6,26,5,45,387.0,45.5,0.85,15.15,110.0,283.74,227.19
2018,6,26,6,0,476.0,55.0,0.8,15.9,151.0,363.22,293.79
2018,6,26,6,15,536.5,62.0,0.75,16.6,198.0,429.35,347.28
2018,6,26,6,30,597.0,69.0,0.7,17.3,245.0,499.55,401.27
2018,6,26,6,45,640.0,75.0,0.7,18.05,295.0,560.04,445.66
2018,6,26,7,0,683.0,81.0,0.7,18.8,345.0,622.49,488.74
2018,6,26,7,15,715.0,85.5,0.7,19.4,395.5,676.14,523.65
2018,6,26,7,30,747.0,90.0,0.7,20.0,446.0,726.56,555.22
2018,6,26,7,45,771.5,93.5,0.65,20.65,495.5,773.52,582.62
2018,6,26,8,0,796.0,97.0,0.6,21.3,545.0,819.76,608.66
2018,6,26,8,15,814.5,99.5,0.6,21.85,592.0,858.47,630.17
2018,6,26,8,30,833.0,102.0,0.6,22.4,639.0,895.62,650.38
2018,6,26,8,45,848.0,105.0,0.6,22.9,683.5,928.32,667.56
2018,6,26,9,0,863.0,108.0,0.6,23.4,728.0,950.69,678.16
2018,6,26,9,15,874.5,110.0,0.6,23.8,767.5,974.36,689.93
2018,6,26,9,30,886.0,112.0,0.6,24.2,807.0,995.48,700.07
2018,6,26,9,45,894.5,113.5,0.6,24.55,841.0,1010.4,706.61
2018,6,26,10,0,903.0,115.0,0.6,24.9,875.0,1022.46,711.59
2018,6,26,10,15,909.5,116.0,0.6,25.1,903.0,1029.06,713.83
2018,6,26,10,30,916.0,117.0,0.6,25.3,931.0,1032.62,714.46
2018,6,26,10,45,920.0,118.5,0.6,25.45,953.0,1031.17,712.4
2018,6,26,11,0,924.0,120.0,0.6,25.6,975.0,1026.62,708.71
2018,6,26,11,15,927.5,120.5,0.6,25.65,990.0,1017.51,702.74
2018,6,26,11,30,931.0,121.0,0.6,25.7,1005.0,1005.4,695.14
2018,6,26,11,45,933.0,121.0,0.65,25.75,1012.5,988.45,685.87
2018,6,26,12,0,935.0,121.0,0.7,25.8,1020.0,968.71,674.95
2018,6,26,12,15,934.0,121.5,0.7,25.75,1020.0,944.08,660.31
2018,6,26,12,30,933.0,122.0,0.7,25.7,1020.0,917.0,644.19
2018,6,26,12,45,930.5,122.5,0.7,25.65,1012.5,886.36,625.83
2018,6,26,13,0,928.0,123.0,0.7,25.6,1005.0,853.61,606.08
2018,6,26,13,15,928.0,120.5,0.75,25.45,991.5,818.16,585.5
2018,6,26,13,30,928.0,118.0,0.8,25.3,978.0,780.73,563.34
2018,6,26,13,45,927.0,115.0,0.8,25.2,957.5,740.32,537.54
2018,6,26,14,0,926.0,112.0,0.8,25.1,937.0,698.27,508.91
2018,6,26,14,15,922.0,110.0,0.8,24.85,910.0,653.77,478.1
2018,6,26,14,30,918.0,108.0,0.8,24.6,883.0,608.17,445.61
2018,6,26,14,45,913.0,105.0,0.8,24.4,850.0,560.33,410.44
2018,6,26,15,0,908.0,102.0,0.8,24.2,817.0,511.86,373.68
2018,6,26,15,15,898.0,99.5,0.8,24.2,777.5,461.28,333.96
2018,6,26,15,30,888.0,97.0,0.8,24.2,738.0,410.92,293.27
2018,6,26,15,45,877.0,94.0,0.85,23.65,695.0,360.27,252.09
2018,6,26,16,0,866.0,91.0,0.9,23.1,652.0,310.34,210.5
2018,6,26,16,15,852.0,87.5,0.9,22.75,605.5,260.25,168.37
2018,6,26,16,30,838.0,84.0,0.9,22.4,559.0,204.48,122.74
2018,6,26,16,45,817.0,80.5,0.9,22.05,509.5,156.39,85.99
2018,6,26,17,0,796.0,77.0,0.9,21.7,460.0,110.77,56.47
2018,6,26,17,15,766.5,74.0,0.9,21.2,409.5,67.94,38.47
2018,6,26,17,30,737.0,71.0,0.9,20.7,359.0,50.06,38.03
2018,6,26,17,45,696.5,66.0,0.9,20.15,308.0,48.05,36.49
2018,6,26,18,0,656.0,61.0,0.9,19.6,257.0,41.81,31.16
2018,6,26,18,15,595.5,56.0,0.9,18.95,209.0,39.81,29.44
2018,6,26,18,30,535.0,51.0,0.9,18.3,161.0,37.76,27.53
2018,6,26,18,45,443.0,43.5,0.9,17.6,118.5,33.39,23.41
2018,6,26,19,0,351.0,36.0,0.9,16.9,76.0,28.88,18.76
2018,6,26,19,15,222.5,24.5,0.9,16.35,45.5,20.14,6.43
2018,6,26,19,30,94.0,13.0,0.9,15.8,15.0,12.39,0.0
2018,6,26,19,45,47.0,6.5,0.9,15.3,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,4,45,36.5,5.5,1.0,13.1,6.5,0.0,0.0
2018,6,27,5,0,73.0,11.0,1.0,13.4,13.0,38.72,0.0
2018,6,27,5,15,192.0,23.5,0.95,14.2,41.5,129.42,55.14
2018,6,27,5,30,311.0,36.0,0.9,15.0,70.0,217.77,166.82
2018,6,27,5,45,404.0,45.0,0.9,15.75,111.5,291.77,232.97
2018,6,27,6,0,497.0,54.0,0.9,16.5,153.0,373.64,301.56
2018,6,27,6,15,559.0,60.5,0.85,17.2,201.0,440.9,355.92
2018,6,27,6,30,621.0,67.0,0.8,17.9,249.0,512.34,410.8
2018,6,27,6,45,664.5,72.0,0.8,18.65,299.5,572.84,455.13
2018,6,27,7,0,708.0,77.0,0.8,19.4,350.0,635.29,497.81
2018,6,27,7,15,739.5,81.0,0.8,19.95,401.0,685.3,530.12
2018,6,27,7,30,771.0,85.0,0.8,20.5,452.0,739.47,564.37
2018,6,27,7,45,794.0,88.5,0.75,21.1,501.5,785.91,591.4
2018,6,27,8,0,817.0,92.0,0.7,21.7,551.0,831.51,617.08
2018,6,27,8,15,834.5,94.5,0.7,22.1,598.0,869.91,638.7
2018,6,27,8,30,852.0,97.0,0.7,22.5,645.0,906.66,658.98
2018,6,27,8,45,865.5,99.0,0.7,22.85,688.5,929.33,670.22
2018,6,27,9,0,879.0,101.0,0.7,23.2,732.0,957.66,685.14
2018,6,27,9,15,889.5,103.0,0.7,23.5,771.5,980.72,696.74
2018,6,27,9,30,900.0,105.0,0.7,23.8,811.0,1001.18,706.78
2018,6,27,9,45,908.0,106.5,0.7,24.1,845.0,1015.86,713.36
2018,6,27,10,0,916.0,108.0,0.7,24.4,879.0,1027.64,718.32
2018,6,27,10,15,921.5,109.0,0.75,24.55,906.5,1033.42,721.35
2018,6,27,10,30,927.0,110.0,0.8,24.7,934.0,1036.13,722.74
2018,6,27,10,45,932.0,111.0,0.8,24.85,956.0,1035.24,721.02
2018,6,27,11,0,937.0,112.0,0.8,25.0,978.0,1031.22,717.59
2018,6,27,11,15,940.0,112.0,0.8,25.1,992.5,1021.16,710.83
2018,6,27,11,30,943.0,112.0,0.8,25.2,1007.0,1008.07,702.44
2018,6,27,11,45,944.5,112.0,0.8,25.25,1014.5,990.63,691.67
2018,6,27,12,0,946.0,112.0,0.8,25.3,1022.0,970.36,679.29
2018,6,27,12,15,946.5,111.0,0.85,25.2,1021.5,945.56,665.53
2018,6,27,12,30,947.0,110.0,0.9,25.1,1021.0,918.24,650.13
2018,6,27,12,45,946.0,109.5,0.9,25.05,1014.0,887.7,631.63
2018,6,27,13,0,945.0,109.0,0.9,25.0,1007.0,854.94,611.63
2018,6,27,13,15,942.0,109.0,0.95,24.8,993.0,818.98,590.53
2018,6,27,13,30,939.0,109.0,1.0,24.6,979.0,781.16,567.9
2018,6,27,13,45,935.0,107.5,1.0,24.45,957.5,739.65,541.43
2018,6,27,14,0,931.0,106.0,1.0,24.3,936.0,696.69,511.93
2018,6,27,14,15,925.0,105.0,1.05,24.05,908.0,651.66,480.86
2018,6,27,14,30,919.0,104.0,1.1,23.8,880.0,605.7,448.08
2018,6,27,14,45,911.0,103.0,1.1,23.5,846.5,557.96,412.62
2018,6,27,15,0,903.0,102.0,1.1,23.2,813.0,509.85,375.74
2018,6,27,15,15,893.0,99.5,1.1,23.2,774.0,459.5,335.69
2018,6,27,15,30,883.0,97.0,1.1,23.2,735.0,409.38,294.7
2018,6,27,15,45,869.5,95.0,1.15,22.5,691.5,358.95,253.41
2018,6,27,16,0,856.0,93.0,1.2,21.8,648.0,309.48,211.91
2018,6,27,16,15,839.0,90.5,1.2,21.35,601.0,253.1,164.73
2018,6,27,16,30,822.0,88.0,1.2,20.9,554.0,205.11,124.92
2018,6,27,16,45,799.0,85.0,1.25,20.45,504.5,157.92,88.67
2018,6,27,17,0,776.0,82.0,1.3,20.0,455.0,113.4,59.75
2018,6,27,17,15,745.0,78.5,1.3,19.4,404.5,71.11,41.64
2018,6,27,17,30,714.0,75.0,1.3,18.8,354.0,53.22,41.08
2018,6,27,17,45,670.5,71.0,1.3,18.2,304.0,47.32,36.14
2018,6,27,18,0,627.0,67.0,1.3,17.6,254.0,46.46,35.52
2018,6,27,18,15,566.0,60.5,1.3,17.05,206.0,43.46,32.9
2018,6,27,18,30,505.0,54.0,1.3,16.5,158.0,40.32,29.99
2018,6,27,18,45,413.0,46.0,1.25,15.9,116.0,35.64,25.54
2018,6,27,19,0,321.0,38.0,1.2,15.3,74.0,30.8,20.52
2018,6,27,19,15,199.5,25.5,1.2,15.0,44.5,20.17,6.55
2018,6,27,19,30,78.0,13.0,1.2,14.7,15.0,12.39,0.0
2018,6,27,19,45,39.0,6.5,1.2,14.35,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,28,4,45,37.0,5.5,1.2,12.6,6.5,0.0,0.0
2018,6,28,5,0,74.0,11.0,1.2,12.7,13.0,39.04,0.0
2018,6,28,5,15,196.5,23.0,1.2,13.2,41.0,130.2,52.11
2018,6,28,5,30,319.0,35.0,1.2,13.7,69.0,220.37,169.57
2018,6,28,5,45,394.5,43.0,1.2,14.15,106.5,284.22,228.82
2018,6,28,6,0,470.0,51.0,1.2,14.6,144.0,354.3,289.37
2018,6,28,6,15,548.5,56.0,1.2,15.25,194.0,428.39,350.65
2018,6,28,6,30,627.0,61.0,1.2,15.9,244.0,508.11,413.63
2018,6,28,6,45,668.0,65.5,1.2,16.5,293.5,566.34,457.45
2018,6,28,7,0,709.0,70.0,1.2,17.1,343.0,623.28,497.24
2018,6,28,7,15,738.0,74.0,1.2,17.6,392.5,675.19,532.1
2018,6,28,7,30,767.0,78.0,1.2,18.1,442.0,727.27,565.99
2018,6,28,7,45,788.0,81.5,1.15,18.6,490.5,771.92,593.12
2018,6,28,8,0,809.0,85.0,1.1,19.1,539.0,815.66,618.9
2018,6,28,8,15,826.5,87.5,1.1,19.6,585.5,853.89,641.04
2018,6,28,8,30,844.0,90.0,1.1,20.1,632.0,882.94,656.78
2018,6,28,8,45,857.0,92.0,1.1,20.55,675.0,912.94,673.19
2018,6,28,9,0,870.0,94.0,1.1,21.0,718.0,940.78,688.02
2018,6,28,9,15,880.0,96.0,1.1,21.4,756.5,963.38,699.55
2018,6,28,9,30,890.0,98.0,1.1,21.8,795.0,983.39,709.46
2018,6,28,9,45,898.0,99.5,1.1,22.2,829.0,998.15,716.12
2018,6,28,10,0,906.0,101.0,1.1,22.6,863.0,1010.04,721.11
2018,6,28,10,15,912.0,102.5,1.1,22.85,891.0,1016.98,723.57
2018,6,28,10,30,918.0,104.0,1.1,23.1,919.0,1020.87,724.33
2018,6,28,10,45,922.5,104.5,1.1,23.35,940.5,1019.16,721.79
2018,6,28,11,0,927.0,105.0,1.1,23.6,962.0,1014.38,717.57
2018,6,28,11,15,929.5,106.0,1.1,23.75,976.5,1005.1,711.02
2018,6,28,11,30,932.0,107.0,1.1,23.9,991.0,992.82,702.78
2018,6,28,11,45,933.5,107.0,1.1,24.0,998.5,975.69,691.8
2018,6,28,12,0,935.0,107.0,1.1,24.1,1006.0,955.76,679.21
2018,6,28,12,15,937.5,106.0,1.15,24.15,1007.5,933.09,665.9
2018,6,28,12,30,940.0,105.0,1.2,24.2,1009.0,907.81,650.89
2018,6,28,12,45,942.0,102.5,1.2,24.2,1003.0,878.22,632.46
2018,6,28,13,0,944.0,100.0,1.2,24.2,997.0,846.26,612.45
2018,6,28,13,15,941.5,99.5,1.25,24.15,983.0,810.39,590.51
2018,6,28,13,30,939.0,99.0,1.3,24.1,969.0,772.62,567.05
2018,6,28,13,45,935.0,98.0,1.3,24.05,948.0,731.64,540.57
2018,6,28,14,0,931.0,97.0,1.3,24.0,927.0,689.2,510.75
2018,6,28,14,15,925.5,96.5,1.3,23.85,900.0,644.99,479.12
2018,6,28,14,30,920.0,96.0,1.3,23.7,873.0,599.79,445.89
2018,6,28,14,45,913.0,94.0,1.3,23.55,839.5,551.74,409.69
2018,6,28,15,0,906.0,92.0,1.3,23.4,806.0,503.25,372.05
2018,6,28,15,15,896.0,91.0,1.3,23.4,768.0,454.06,332.55
2018,6,28,15,30,886.0,90.0,1.3,23.4,730.0,405.07,292.11
2018,6,28,15,45,874.0,87.5,1.3,23.0,687.0,354.64,250.11
2018,6,28,16,0,862.0,85.0,1.3,22.6,644.0,305.01,207.97
2018,6,28,16,15,846.5,82.5,1.35,22.25,598.0,255.59,166.03
2018,6,28,16,30,831.0,80.0,1.4,21.9,552.0,207.68,126.23
2018,6,28,16,45,810.5,77.5,1.4,21.6,503.5,153.63,84.39
2018,6,28,17,0,790.0,75.0,1.4,21.3,455.0,109.09,55.43
2018,6,28,17,15,761.5,71.0,1.35,20.75,404.5,65.75,36.68
2018,6,28,17,30,733.0,67.0,1.3,20.2,354.0,46.84,35.31
2018,6,28,17,45,693.5,63.0,1.3,19.65,304.0,45.53,34.36
2018,6,28,18,0,654.0,59.0,1.3,19.1,254.0,44.17,33.29
2018,6,28,18,15,595.5,54.0,1.3,18.5,206.5,38.16,28.04
2018,6,28,18,30,537.0,49.0,1.3,17.9,159.0,36.02,26.05
2018,6,28,18,45,448.0,41.5,1.25,17.25,117.0,31.58,21.86
2018,6,28,19,0,359.0,34.0,1.2,16.6,75.0,26.95,17.15
2018,6,28,19,15,228.5,23.0,1.2,16.2,45.0,18.64,5.59
2018,6,28,19,30,98.0,12.0,1.2,15.8,15.0,11.44,0.0
2018,6,28,19,45,49.0,6.0,1.2,15.35,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,29,4,45,57.5,6.0,0.9,14.35,7.0,0.0,0.0
2018,6,29,5,0,115.0,12.0,0.9,14.7,14.0,55.71,0.0
2018,6,29,5,15,256.0,21.5,0.9,15.45,43.5,153.9,56.67
2018,6,29,5,30,397.0,31.0,0.9,16.2,73.0,253.24,192.09
2018,6,29,5,45,486.0,37.0,0.85,16.95,115.0,324.45,256.91
2018,6,29,6,0,575.0,43.0,0.8,17.7,157.0,399.24,319.69
2018,6,29,6,15,631.0,48.0,0.8,18.4,205.0,464.44,372.4
2018,6,29,6,30,687.0,53.0,0.8,19.1,253.0,533.19,425.17
2018,6,29,6,45,725.5,57.0,0.75,19.8,303.5,591.76,466.57
2018,6,29,7,0,764.0,61.0,0.7,20.5,354.0,651.79,506.23
2018,6,29,7,15,790.5,64.0,0.7,21.15,404.0,702.44,538.3
2018,6,29,7,30,817.0,67.0,0.7,21.8,454.0,746.31,564.72
2018,6,29,7,45,837.0,70.0,0.7,22.5,503.5,790.95,590.84
2018,6,29,8,0,857.0,73.0,0.7,23.2,553.0,834.59,615.57
2018,6,29,8,15,871.5,75.0,0.65,23.75,599.5,870.86,634.4
2018,6,29,8,30,886.0,77.0,0.6,24.3,646.0,905.34,651.72
2018,6,29,8,45,897.0,79.5,0.6,24.85,689.0,935.15,666.78
2018,6,29,9,0,908.0,82.0,0.6,25.4,732.0,962.6,680.26
2018,6,29,9,15,916.5,84.0,0.6,25.8,771.0,984.53,690.7
2018,6,29,9,30,925.0,86.0,0.6,26.2,810.0,1003.72,699.54
2018,6,29,9,45,930.0,88.0,0.6,26.55,843.0,1016.59,704.78
2018,6,29,10,0,935.0,90.0,0.6,26.9,876.0,1026.45,708.39
2018,6,29,10,15,940.5,91.0,0.6,27.1,904.0,1032.62,710.37
2018,6,29,10,30,946.0,92.0,0.6,27.3,932.0,1035.67,710.68
2018,6,29,10,45,950.5,92.5,0.6,27.5,953.5,1034.05,708.4
2018,6,29,11,0,955.0,93.0,0.6,27.7,975.0,1029.27,704.46
2018,6,29,11,15,958.0,93.5,0.65,27.8,990.0,1019.89,699.37
2018,6,29,11,30,961.0,94.0,0.7,27.9,1005.0,1007.42,692.56
2018,6,29,11,45,962.5,93.0,0.7,28.0,1012.0,989.04,681.25
2018,6,29,12,0,964.0,92.0,0.7,28.1,1019.0,967.79,668.35
2018,6,29,12,15,962.5,93.5,0.7,28.1,1019.0,943.52,653.93
2018,6,29,12,30,961.0,95.0,0.7,28.1,1019.0,916.67,637.97
2018,6,29,12,45,957.5,96.5,0.75,28.15,1011.5,885.72,620.24
2018,6,29,13,0,954.0,98.0,0.8,28.2,1004.0,852.6,600.98
2018,6,29,13,15,951.0,97.0,0.8,28.15,989.0,815.59,578.51
2018,6,29,13,30,948.0,96.0,0.8,28.1,974.0,776.7,554.65
2018,6,29,13,45,944.0,95.0,0.85,28.05,953.0,735.41,529.62
2018,6,29,14,0,940.0,94.0,0.9,28.0,932.0,692.64,501.2
2018,6,29,14,15,934.0,93.5,0.95,27.85,904.5,647.77,470.56
2018,6,29,14,30,928.0,93.0,1.0,27.7,877.0,601.94,438.23
2018,6,29,14,45,920.5,91.0,1.0,27.55,843.0,553.29,402.49
2018,6,29,15,0,913.0,89.0,1.0,27.4,809.0,504.23,365.34
2018,6,29,15,15,903.0,88.0,1.0,27.4,770.5,454.72,326.49
2018,6,29,15,30,893.0,87.0,1.0,27.4,732.0,405.41,286.68
2018,6,29,15,45,880.0,85.5,1.05,26.95,689.0,355.12,245.85
2018,6,29,16,0,867.0,84.0,1.1,26.5,646.0,305.72,204.83
2018,6,29,16,15,851.0,81.0,1.1,26.15,599.0,255.55,163.0
2018,6,29,16,30,835.0,78.0,1.1,25.8,552.0,206.94,123.33
2018,6,29,16,45,814.0,75.0,1.1,25.45,503.0,152.21,81.71
2018,6,29,17,0,793.0,72.0,1.1,25.1,454.0,107.06,52.76
2018,6,29,17,15,765.5,68.5,1.1,24.55,404.0,63.95,34.53
2018,6,29,17,30,738.0,65.0,1.1,24.0,354.0,45.28,33.39
2018,6,29,17,45,700.0,61.0,1.1,23.45,304.5,43.9,32.39
2018,6,29,18,0,662.0,57.0,1.1,22.9,255.0,42.46,31.26
2018,6,29,18,15,607.5,51.5,1.1,21.95,207.5,36.18,25.9
2018,6,29,18,30,553.0,46.0,1.1,21.0,160.0,33.51,23.52
2018,6,29,18,45,468.0,39.5,1.05,20.1,118.0,29.82,20.07
2018,6,29,19,0,383.0,33.0,1.0,19.2,76.0,26.03,16.17
2018,6,29,19,15,247.5,23.0,1.05,18.7,46.0,18.66,5.48
2018,6,29,19,30,112.0,13.0,1.1,18.2,16.0,12.39,0.0
2018,6,29,19,45,56.0,6.5,1.1,17.65,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,30,4,45,62.0,6.0,0.75,16.8,7.0,0.0,0.0
2018,6,30,5,0,124.0,12.0,0.7,17.1,14.0,59.04,0.0
2018,6,30,5,15,268.5,21.0,0.7,18.0,43.5,158.08,51.65
2018,6,30,5,30,413.0,30.0,0.7,18.9,73.0,259.34,193.75
2018,6,30,5,45,500.0,36.0,0.7,19.75,115.0,330.0,257.75
2018,6,30,6,0,587.0,42.0,0.7,20.6,157.0,404.34,319.44
2018,6,30,6,15,642.5,46.5,0.65,21.3,205.0,469.05,370.74
2018,6,30,6,30,698.0,51.0,0.6,22.0,253.0,537.26,421.82
2018,6,30,6,45,736.0,54.5,0.6,22.65,303.5,595.23,462.45
2018,6,30,7,0,774.0,58.0,0.6,23.3,354.0,654.64,501.62
2018,6,30,7,15,801.0,61.0,0.6,23.95,404.5,699.57,529.23
2018,6,30,7,30,828.0,64.0,0.6,24.6,455.0,750.75,560.26
2018,6,30,7,45,847.5,66.0,0.6,25.25,504.0,794.13,585.08
2018,6,30,8,0,867.0,68.0,0.6,25.9,553.0,836.51,608.68
2018,6,30,8,15,882.0,70.0,0.55,26.55,600.0,873.59,627.42
2018,6,30,8,30,897.0,72.0,0.5,27.2,647.0,908.89,644.61
2018,6,30,8,45,908.0,74.0,0.5,27.8,690.0,938.45,659.06
2018,6,30,9,0,919.0,76.0,0.5,28.4,733.0,965.63,671.97
2018,6,30,9,15,926.5,78.5,0.5,28.8,772.0,987.48,682.14
2018,6,30,9,30,934.0,81.0,0.5,29.2,811.0,1006.51,690.68
2018,6,30,9,45,939.0,83.0,0.5,29.6,844.5,1019.58,695.78
2018,6,30,10,0,944.0,85.0,0.5,30.0,878.0,1029.61,699.25
2018,6,30,10,15,949.0,86.0,0.5,30.3,905.5,1035.42,700.68
2018,6,30,10,30,954.0,87.0,0.5,30.6,933.0,1038.08,700.46
2018,6,30,10,45,957.0,88.5,0.5,30.85,954.5,1036.13,697.88
2018,6,30,11,0,960.0,90.0,0.5,31.1,976.0,1030.98,693.64
2018,6,30,11,15,962.0,90.5,0.5,31.3,990.5,1020.67,686.72
2018,6,30,11,30,964.0,91.0,0.5,31.5,1005.0,1007.27,678.19
2018,6,30,11,45,965.0,91.5,0.5,31.65,1012.5,989.93,667.63
2018,6,30,12,0,966.0,92.0,0.5,31.8,1020.0,969.68,655.48
2018,6,30,12,15,964.5,93.0,0.5,31.9,1020.0,944.9,640.86
2018,6,30,12,30,963.0,94.0,0.5,32.0,1020.0,917.56,624.77
2018,6,30,12,45,959.5,95.5,0.55,32.05,1012.5,886.59,607.55
2018,6,30,13,0,956.0,97.0,0.6,32.1,1005.0,853.43,588.84
2018,6,30,13,15,953.0,96.5,0.6,32.15,990.5,816.82,566.94
2018,6,30,13,30,950.0,96.0,0.6,32.2,976.0,778.32,543.71
2018,6,30,13,45,945.5,96.0,0.6,32.2,955.0,737.49,518.88
2018,6,30,14,0,941.0,96.0,0.6,32.2,934.0,695.19,490.85
2018,6,30,14,15,935.5,95.0,0.65,32.15,906.5,650.13,460.91
2018,6,30,14,30,930.0,94.0,0.7,32.1,879.0,604.07,429.28
2018,6,30,14,45,922.5,92.5,0.7,32.05,845.5,555.74,394.6
2018,6,30,15,0,915.0,91.0,0.7,32.0,812.0,506.98,358.53
2018,6,30,15,15,905.0,89.0,0.7,32.0,773.0,456.52,320.1
2018,6,30,15,30,895.0,87.0,0.7,32.0,734.0,406.27,280.7
2018,6,30,15,45,882.5,85.5,0.7,31.75,691.0,356.03,240.59
2018,6,30,16,0,870.0,84.0,0.7,31.5,648.0,306.62,200.36
2018,6,30,16,15,853.5,82.0,0.7,31.15,601.5,256.95,160.02
2018,6,30,16,30,837.0,80.0,0.7,30.8,555.0,208.86,121.78
2018,6,30,16,45,816.0,77.0,0.7,30.5,506.0,154.0,81.09
2018,6,30,17,0,795.0,74.0,0.7,30.2,457.0,108.72,52.76
2018,6,30,17,15,766.0,71.0,0.75,29.35,406.5,65.84,35.28
2018,6,30,17,30,737.0,68.0,0.8,28.5,356.0,47.64,34.69
2018,6,30,17,45,697.0,64.0,0.8,27.65,306.0,46.36,33.86
2018,6,30,18,0,657.0,60.0,0.8,26.8,256.0,45.04,32.91
2018,6,30,18,15,600.5,54.5,0.9,25.8,208.5,38.58,27.48
2018,6,30,18,30,544.0,49.0,1.0,24.8,161.0,36.04,25.25
2018,6,30,18,45,457.5,41.5,1.1,23.8,118.5,31.59,21.21
2018,6,30,19,0,371.0,34.0,1.2,22.8,76.0,26.97,16.64
2018,6,30,19,15,238.0,23.0,1.2,22.3,45.5,18.66,5.27
2018,6,30,19,30,105.0,12.0,1.2,21.8,15.0,11.44,0.0
2018,6,30,19,45,52.5,6.0,1.2,21.35,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,4,45,45.0,4.5,0.65,19.0,5.5,0.0,0.0
2018,7,1,5,0,90.0,9.0,0.6,19.0,11.0,43.04,0.0
2018,7,1,5,15,234.5,20.0,0.5,19.35,40.5,141.8,39.45
2018,7,1,5,30,379.0,31.0,0.4,19.7,70.0,243.89,180.64
2018,7,1,5,45,468.5,38.0,0.3,20.1,112.0,315.71,244.85
2018,7,1,6,0,558.0,45.0,0.2,20.5,154.0,395.3,309.55
2018,7,1,6,15,615.0,50.0,0.2,21.05,201.5,455.9,357.64
2018,7,1,6,30,672.0,55.0,0.2,21.6,249.0,524.68,409.28
2018,7,1,6,45,711.5,59.0,0.15,22.2,299.0,583.4,449.93
2018,7,1,7,0,751.0,63.0,0.1,22.8,349.0,643.65,488.84
2018,7,1,7,15,779.0,66.0,0.1,23.4,399.5,695.02,520.53
2018,7,1,7,30,807.0,69.0,0.1,24.0,450.0,746.46,551.26
2018,7,1,7,45,828.0,72.0,0.15,24.55,499.5,784.89,573.29
2018,7,1,8,0,849.0,75.0,0.2,25.1,549.0,829.15,598.89
2018,7,1,8,15,865.0,77.5,0.2,25.5,596.5,867.17,619.49
2018,7,1,8,30,881.0,80.0,0.2,25.9,644.0,903.5,638.76
2018,7,1,8,45,893.0,81.5,0.2,26.25,687.0,932.98,653.7
2018,7,1,9,0,905.0,83.0,0.2,26.6,730.0,960.18,667.22
2018,7,1,9,15,911.5,86.5,0.25,26.85,768.5,981.93,678.69
2018,7,1,9,30,918.0,90.0,0.3,27.1,807.0,1000.85,688.65
2018,7,1,9,45,922.0,93.0,0.3,27.3,840.0,1013.81,694.24
2018,7,1,10,0,926.0,96.0,0.3,27.5,873.0,1023.73,698.22
2018,7,1,10,15,931.0,97.5,0.3,27.65,901.0,1029.91,700.3
2018,7,1,10,30,936.0,99.0,0.3,27.8,929.0,1032.98,700.74
2018,7,1,10,45,939.0,100.5,0.3,27.9,950.0,1030.94,698.51
2018,7,1,11,0,942.0,102.0,0.3,28.0,971.0,1025.76,694.66
2018,7,1,11,15,944.0,103.0,0.35,28.05,985.5,1015.98,689.57
2018,7,1,11,30,946.0,104.0,0.4,28.1,1000.0,1003.16,682.85
2018,7,1,11,45,946.5,104.0,0.4,28.15,1007.0,984.99,671.95
2018,7,1,12,0,947.0,104.0,0.4,28.2,1014.0,964.01,659.52
2018,7,1,12,15,941.0,108.0,0.4,28.2,1012.5,938.35,644.47
2018,7,1,12,30,935.0,112.0,0.4,28.2,1011.0,910.33,628.03
2018,7,1,12,45,925.5,117.0,0.4,28.2,1001.5,878.12,609.01
2018,7,1,13,0,916.0,122.0,0.4,28.2,992.0,844.1,588.79
2018,7,1,13,15,913.5,120.5,0.45,28.2,977.5,808.1,568.06
2018,7,1,13,30,911.0,119.0,0.5,28.2,963.0,770.3,545.9
2018,7,1,13,45,907.5,118.0,0.5,28.2,942.5,730.58,520.78
2018,7,1,14,0,904.0,117.0,0.5,28.2,922.0,689.41,493.12
2018,7,1,14,15,898.5,114.5,0.5,28.1,894.0,644.47,462.47
2018,7,1,14,30,893.0,112.0,0.5,28.0,866.0,598.62,430.33
2018,7,1,14,45,886.0,109.0,0.5,27.95,832.5,550.83,395.82
2018,7,1,15,0,879.0,106.0,0.5,27.9,799.0,502.63,359.94
2018,7,1,15,15,868.5,104.0,0.5,27.9,760.5,453.54,322.25
2018,7,1,15,30,858.0,102.0,0.5,27.9,722.0,404.73,283.67
2018,7,1,15,45,846.0,99.0,0.55,27.6,679.5,355.11,244.1
2018,7,1,16,0,834.0,96.0,0.6,27.3,637.0,299.72,199.45
2018,7,1,16,15,818.5,92.5,0.6,27.05,591.0,250.51,158.95
2018,7,1,16,30,803.0,89.0,0.6,26.8,545.0,202.91,120.52
2018,7,1,16,45,782.0,85.5,0.65,26.55,496.5,156.41,85.72
2018,7,1,17,0,761.0,82.0,0.7,26.3,448.0,112.38,57.76
2018,7,1,17,15,731.5,77.5,0.7,25.8,398.0,69.94,39.75
2018,7,1,17,30,702.0,73.0,0.7,25.3,348.0,51.53,38.5
2018,7,1,17,45,661.0,69.0,0.7,24.85,299.0,45.77,33.78
2018,7,1,18,0,620.0,65.0,0.7,24.4,250.0,44.84,33.1
2018,7,1,18,15,560.5,58.5,0.7,23.6,202.5,41.77,30.52
2018,7,1,18,30,501.0,52.0,0.7,22.8,155.0,38.56,27.66
2018,7,1,18,45,412.0,44.0,0.7,22.05,114.0,33.8,23.28
2018,7,1,19,0,323.0,36.0,0.7,21.3,73.0,28.86,18.34
2018,7,1,19,15,202.0,24.5,0.7,20.75,44.0,20.14,6.15
2018,7,1,19,30,81.0,13.0,0.7,20.2,15.0,12.39,0.0
2018,7,1,19,45,40.5,6.5,0.7,19.6,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,2,4,45,40.0,4.5,0.65,17.8,5.0,0.0,0.0
2018,7,2,5,0,80.0,9.0,0.6,17.9,10.0,39.13,0.0
2018,7,2,5,15,217.5,20.5,0.55,18.6,39.0,134.27,30.57
2018,7,2,5,30,355.0,32.0,0.5,19.3,68.0,233.12,172.59
2018,7,2,5,45,445.5,39.5,0.4,20.0,109.5,305.13,237.16
2018,7,2,6,0,536.0,47.0,0.3,20.7,151.0,384.92,301.99
2018,7,2,6,15,595.5,52.5,0.3,21.25,198.5,450.55,353.95
2018,7,2,6,30,655.0,58.0,0.3,21.8,246.0,516.59,403.87
2018,7,2,6,45,696.0,62.0,0.3,22.4,296.0,575.77,445.89
2018,7,2,7,0,737.0,66.0,0.3,23.0,346.0,636.58,486.04
2018,7,2,7,15,766.0,69.5,0.3,23.65,396.5,688.89,518.6
2018,7,2,7,30,795.0,73.0,0.3,24.3,447.0,741.34,550.17
2018,7,2,7,45,817.0,76.0,0.3,24.95,497.0,787.18,576.37
2018,7,2,8,0,839.0,79.0,0.3,25.6,547.0,824.93,596.74
2018,7,2,8,15,856.0,81.0,0.3,26.1,594.0,862.93,617.28
2018,7,2,8,30,873.0,83.0,0.3,26.6,641.0,899.33,636.43
2018,7,2,8,45,886.5,85.5,0.3,27.1,685.5,931.21,652.5
2018,7,2,9,0,900.0,88.0,0.3,27.6,730.0,960.86,667.09
2018,7,2,9,15,901.5,94.0,0.3,27.9,767.5,980.53,676.13
2018,7,2,9,30,903.0,100.0,0.3,28.2,805.0,997.17,683.54
2018,7,2,9,45,901.0,108.0,0.35,28.45,837.0,1009.48,689.76
2018,7,2,10,0,899.0,116.0,0.4,28.7,869.0,1018.52,694.26
2018,7,2,10,15,907.0,117.0,0.4,28.8,898.5,1026.81,697.73
2018,7,2,10,30,915.0,118.0,0.4,28.9,928.0,1032.07,699.55
2018,7,2,10,45,922.0,117.0,0.45,28.95,950.5,1031.2,699.28
2018,7,2,11,0,929.0,116.0,0.5,29.0,973.0,1027.26,697.44
2018,7,2,11,15,934.0,116.0,0.5,29.0,989.0,1019.31,692.37
2018,7,2,11,30,939.0,116.0,0.5,29.0,1005.0,1008.3,685.67
2018,7,2,11,45,942.5,115.0,0.55,29.0,1013.5,991.9,677.04
2018,7,2,12,0,946.0,114.0,0.6,29.0,1022.0,972.63,666.77
2018,7,2,12,15,947.5,113.0,0.6,28.95,1023.0,948.8,652.87
2018,7,2,12,30,949.0,112.0,0.6,28.9,1024.0,922.38,637.44
2018,7,2,12,45,949.0,111.0,0.6,28.8,1017.5,892.22,619.84
2018,7,2,13,0,949.0,110.0,0.6,28.7,1011.0,859.76,600.75
2018,7,2,13,15,947.5,108.0,0.65,28.6,996.5,823.07,579.73
2018,7,2,13,30,946.0,106.0,0.7,28.5,982.0,784.44,557.17
2018,7,2,13,45,943.0,104.5,0.7,28.35,961.0,743.39,531.92
2018,7,2,14,0,940.0,103.0,0.7,28.2,940.0,700.78,503.47
2018,7,2,14,15,935.0,101.5,0.7,28.0,912.5,655.58,472.59
2018,7,2,14,30,930.0,100.0,0.7,27.8,885.0,609.33,440.08
2018,7,2,14,45,924.0,97.5,0.75,27.6,851.5,560.86,405.47
2018,7,2,15,0,918.0,95.0,0.8,27.4,818.0,511.84,369.16
2018,7,2,15,15,908.0,93.0,0.8,27.4,779.0,461.17,329.81
2018,7,2,15,30,898.0,91.0,0.8,27.4,740.0,410.71,289.46
2018,7,2,15,45,886.0,89.0,0.8,26.8,697.0,360.0,248.56
2018,7,2,16,0,874.0,87.0,0.8,26.2,654.0,310.07,207.36
2018,7,2,16,15,858.5,84.5,0.8,25.8,607.0,259.95,165.78
