Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,16,30,843.0,82.0,0.8,25.4,560.0,211.32,126.25
2018,7,2,16,45,821.5,79.0,0.85,25.0,510.5,156.06,84.45
2018,7,2,17,0,800.0,76.0,0.9,24.6,461.0,110.41,55.32
2018,7,2,17,15,770.0,73.0,0.9,24.05,410.0,67.21,37.35
2018,7,2,17,30,740.0,70.0,0.9,23.5,359.0,49.25,36.87
2018,7,2,17,45,699.5,65.5,0.9,22.95,308.5,47.63,35.68
2018,7,2,18,0,659.0,61.0,0.9,22.4,258.0,41.81,30.77
2018,7,2,18,15,600.0,55.5,0.9,21.65,209.5,39.4,28.74
2018,7,2,18,30,541.0,50.0,0.9,20.9,161.0,36.91,26.47
2018,7,2,18,45,450.0,43.0,0.9,20.15,118.5,32.96,22.76
2018,7,2,19,0,359.0,36.0,0.9,19.4,76.0,28.91,18.54
2018,7,2,19,15,227.5,24.5,0.9,18.85,45.5,20.17,6.14
2018,7,2,19,30,96.0,13.0,0.9,18.3,15.0,12.39,0.0
2018,7,2,19,45,48.0,6.5,0.9,17.75,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,3,4,45,36.5,4.5,0.85,14.55,5.0,0.0,0.0
2018,7,3,5,0,73.0,9.0,0.8,14.9,10.0,36.38,0.0
2018,7,3,5,15,205.5,20.5,0.75,15.65,38.0,128.41,22.07
2018,7,3,5,30,338.0,32.0,0.7,16.4,66.0,224.67,167.89
2018,7,3,5,45,429.0,40.0,0.65,17.15,107.0,296.7,233.91
2018,7,3,6,0,520.0,48.0,0.6,17.9,148.0,376.62,300.41
2018,7,3,6,15,579.5,54.0,0.6,18.5,195.5,442.23,353.48
2018,7,3,6,30,639.0,60.0,0.6,19.1,243.0,511.94,407.15
2018,7,3,6,45,679.0,65.0,0.55,19.7,292.5,567.03,446.98
2018,7,3,7,0,719.0,70.0,0.5,20.3,342.0,627.74,487.52
2018,7,3,7,15,748.0,74.0,0.45,20.85,392.5,680.08,520.4
2018,7,3,7,30,777.0,78.0,0.4,21.4,443.0,732.57,552.16
2018,7,3,7,45,798.5,81.5,0.4,22.0,492.0,778.07,578.81
2018,7,3,8,0,820.0,85.0,0.4,22.6,541.0,822.67,604.24
2018,7,3,8,15,836.0,88.5,0.35,23.0,588.0,861.23,624.71
2018,7,3,8,30,852.0,92.0,0.3,23.4,635.0,890.43,638.89
2018,7,3,8,45,863.0,95.0,0.3,23.85,678.0,920.03,654.1
2018,7,3,9,0,874.0,98.0,0.3,24.3,721.0,947.36,667.73
2018,7,3,9,15,872.5,106.0,0.3,24.65,757.0,965.85,676.17
2018,7,3,9,30,871.0,114.0,0.3,25.0,793.0,981.24,682.91
2018,7,3,9,45,863.5,124.5,0.35,25.35,822.5,990.31,687.06
2018,7,3,10,0,856.0,135.0,0.4,25.7,852.0,996.05,689.46
2018,7,3,10,15,862.0,137.5,0.4,25.95,880.0,1003.6,692.24
2018,7,3,10,30,868.0,140.0,0.4,26.2,908.0,1008.21,693.35
2018,7,3,10,45,872.0,142.0,0.45,26.4,929.5,1007.37,692.68
2018,7,3,11,0,876.0,144.0,0.5,26.6,951.0,1003.55,690.44
2018,7,3,11,15,879.0,144.5,0.5,26.7,965.5,994.36,684.28
2018,7,3,11,30,882.0,145.0,0.5,26.8,980.0,982.3,676.6
2018,7,3,11,45,882.5,146.5,0.55,26.85,987.5,966.05,667.74
2018,7,3,12,0,883.0,148.0,0.6,26.9,995.0,947.16,657.35
2018,7,3,12,15,881.5,148.5,0.6,26.9,994.5,923.06,642.91
2018,7,3,12,30,880.0,149.0,0.6,26.9,994.0,896.69,627.13
2018,7,3,12,45,877.0,149.0,0.65,26.85,986.5,866.5,609.98
2018,7,3,13,0,874.0,149.0,0.7,26.8,979.0,834.38,591.45
2018,7,3,13,15,871.0,148.5,0.7,26.75,965.0,800.03,570.49
2018,7,3,13,30,868.0,148.0,0.7,26.7,951.0,764.01,548.28
2018,7,3,13,45,864.0,145.5,0.7,26.6,930.0,724.08,521.91
2018,7,3,14,0,860.0,143.0,0.7,26.5,909.0,682.86,494.06
2018,7,3,14,15,854.5,141.0,0.7,26.35,882.5,639.99,464.47
2018,7,3,14,30,849.0,139.0,0.7,26.2,856.0,593.41,431.57
2018,7,3,14,45,842.0,135.5,0.7,26.05,823.0,546.27,397.3
2018,7,3,15,0,835.0,132.0,0.7,25.9,790.0,498.85,361.75
2018,7,3,15,15,823.0,129.5,0.7,25.9,751.5,450.07,323.96
2018,7,3,15,30,811.0,127.0,0.7,25.9,713.0,401.86,285.54
2018,7,3,15,45,798.5,122.5,0.75,25.4,670.5,352.59,246.16
2018,7,3,16,0,786.0,118.0,0.8,24.9,628.0,304.33,206.65
2018,7,3,16,15,771.5,112.5,0.8,24.5,582.5,256.0,166.71
2018,7,3,16,30,757.0,107.0,0.8,24.1,537.0,209.21,128.77
2018,7,3,16,45,735.5,102.0,0.8,23.75,489.0,158.05,90.02
2018,7,3,17,0,714.0,97.0,0.8,23.4,441.0,114.76,62.14
2018,7,3,17,15,684.0,91.5,0.8,22.85,391.5,73.54,44.14
2018,7,3,17,30,654.0,86.0,0.8,22.3,342.0,56.07,42.92
2018,7,3,17,45,614.0,79.5,0.8,21.75,293.0,53.73,41.14
2018,7,3,18,0,574.0,73.0,0.8,21.2,244.0,51.21,39.1
2018,7,3,18,15,515.5,65.0,0.75,20.5,197.5,47.19,35.66
2018,7,3,18,30,457.0,57.0,0.7,19.8,151.0,42.94,31.84
2018,7,3,18,45,372.5,47.5,0.7,19.15,110.5,37.03,26.37
2018,7,3,19,0,288.0,38.0,0.7,18.5,70.0,29.57,19.17
2018,7,3,19,15,178.0,24.5,0.7,17.95,41.5,19.35,5.57
2018,7,3,19,30,68.0,11.0,0.7,17.4,13.0,10.48,0.0
2018,7,3,19,45,34.0,5.5,0.7,16.85,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,7,4,4,45,28.0,4.5,0.5,12.1,5.0,0.0,0.0
2018,7,4,5,0,56.0,9.0,0.5,12.3,10.0,29.85,0.0
2018,7,4,5,15,180.0,21.5,0.5,12.75,37.0,117.55,12.09
2018,7,4,5,30,304.0,34.0,0.5,13.2,64.0,209.93,157.84
2018,7,4,5,45,253.0,43.0,0.45,13.65,77.5,205.87,164.2
2018,7,4,6,0,202.0,52.0,0.4,14.1,91.0,197.64,160.67
2018,7,4,6,15,111.5,73.0,0.4,14.65,95.5,154.76,126.05
2018,7,4,6,30,21.0,94.0,0.4,15.2,100.0,114.8,91.62
2018,7,4,6,45,39.5,113.5,0.4,15.75,127.5,149.03,120.28
2018,7,4,7,0,58.0,133.0,0.4,16.3,155.0,184.37,148.88
2018,7,4,7,15,67.0,152.5,0.4,16.75,181.5,213.48,171.57
2018,7,4,7,30,76.0,172.0,0.4,17.2,208.0,242.88,194.02
2018,7,4,7,45,101.5,194.5,0.4,17.6,247.5,302.58,239.78
2018,7,4,8,0,127.0,217.0,0.4,18.0,287.0,350.96,275.56
2018,7,4,8,15,132.0,242.5,0.4,18.4,321.0,385.44,299.55
2018,7,4,8,30,137.0,268.0,0.4,18.8,355.0,419.38,322.78
2018,7,4,8,45,164.0,294.5,0.45,19.15,406.0,474.3,361.8
2018,7,4,9,0,191.0,321.0,0.5,19.5,457.0,529.28,399.81
2018,7,4,9,15,404.0,271.0,0.5,19.7,579.0,705.74,525.5
2018,7,4,9,30,617.0,221.0,0.5,19.9,701.0,865.06,631.48
2018,7,4,9,45,728.0,183.0,0.5,20.15,774.0,935.1,671.98
2018,7,4,10,0,839.0,145.0,0.5,20.4,847.0,998.75,708.61
2018,7,4,10,15,847.5,145.5,0.55,20.55,875.0,1006.4,712.02
2018,7,4,10,30,856.0,146.0,0.6,20.7,903.0,1002.28,709.28
2018,7,4,10,45,862.5,146.5,0.6,20.9,925.0,1002.39,708.14
2018,7,4,11,0,869.0,147.0,0.6,21.1,947.0,999.57,705.27
2018,7,4,11,15,873.0,146.5,0.6,21.2,961.5,990.42,698.96
2018,7,4,11,30,877.0,146.0,0.6,21.3,976.0,978.44,691.11
2018,7,4,11,45,880.5,145.5,0.6,21.4,984.5,963.2,681.39
2018,7,4,12,0,884.0,145.0,0.6,21.5,993.0,945.27,670.12
2018,7,4,12,15,890.0,141.0,0.6,21.55,995.0,923.75,656.83
2018,7,4,12,30,896.0,137.0,0.6,21.6,997.0,899.66,641.99
2018,7,4,12,45,901.5,131.0,0.6,21.6,991.5,870.87,624.31
2018,7,4,13,0,907.0,125.0,0.6,21.6,986.0,839.67,605.06
2018,7,4,13,15,905.5,123.5,0.6,21.6,972.5,804.72,583.3
2018,7,4,13,30,904.0,122.0,0.6,21.6,959.0,767.92,560.17
2018,7,4,13,45,902.0,119.5,0.6,21.55,938.5,728.17,534.28
2018,7,4,14,0,900.0,117.0,0.6,21.5,918.0,686.89,505.82
2018,7,4,14,15,895.0,115.0,0.6,21.35,891.0,642.83,474.88
2018,7,4,14,30,890.0,113.0,0.6,21.2,864.0,597.79,442.38
2018,7,4,14,45,883.5,110.0,0.6,21.1,831.0,550.36,407.12
2018,7,4,15,0,877.0,107.0,0.6,21.0,798.0,502.45,370.42
2018,7,4,15,15,866.5,105.0,0.6,21.0,759.5,453.4,331.62
2018,7,4,15,30,856.0,103.0,0.6,21.0,721.0,404.61,291.91
2018,7,4,15,45,844.0,100.0,0.6,20.6,678.5,355.02,251.04
2018,7,4,16,0,832.0,97.0,0.6,20.2,636.0,299.67,205.06
2018,7,4,16,15,818.0,92.5,0.6,19.9,590.0,250.02,163.1
2018,7,4,16,30,804.0,88.0,0.6,19.6,544.0,201.83,123.13
2018,7,4,16,45,784.5,83.5,0.6,19.3,495.5,154.61,86.73
2018,7,4,17,0,765.0,79.0,0.6,19.0,447.0,109.7,57.36
2018,7,4,17,15,738.0,74.5,0.55,18.55,397.5,67.06,38.92
2018,7,4,17,30,711.0,70.0,0.5,18.1,348.0,49.16,37.68
2018,7,4,17,45,674.0,65.0,0.5,17.7,299.0,47.15,36.1
2018,7,4,18,0,637.0,60.0,0.5,17.3,250.0,40.99,30.78
2018,7,4,18,15,582.5,54.5,0.5,16.75,203.5,38.58,28.66
2018,7,4,18,30,528.0,49.0,0.5,16.2,157.0,36.05,26.31
2018,7,4,18,45,445.5,41.0,0.5,15.7,115.5,31.18,21.7
2018,7,4,19,0,363.0,33.0,0.5,15.2,74.0,26.08,16.53
2018,7,4,19,15,233.0,22.5,0.5,14.85,44.5,18.24,4.9
2018,7,4,19,30,103.0,12.0,0.5,14.5,15.0,11.44,0.0
2018,7,4,19,45,51.5,6.0,0.5,14.1,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.45,11.9,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.4,12.2,10.0,41.9,0.0
2018,7,5,5,15,233.5,19.0,0.4,12.8,38.0,137.41,3.87
2018,7,5,5,30,379.0,29.0,0.4,13.4,66.0,240.1,179.17
2018,7,5,5,45,469.5,35.5,0.35,14.05,107.0,311.19,246.38
2018,7,5,6,0,560.0,42.0,0.3,14.7,148.0,386.07,309.57
2018,7,5,6,15,618.0,47.0,0.3,15.35,195.5,451.67,362.83
2018,7,5,6,30,676.0,52.0,0.3,16.0,243.0,521.01,416.26
2018,7,5,6,45,715.5,55.0,0.3,16.65,292.5,578.52,457.71
2018,7,5,7,0,755.0,58.0,0.3,17.3,342.0,637.59,497.46
2018,7,5,7,15,783.0,61.5,0.3,17.9,392.5,689.78,530.82
2018,7,5,7,30,811.0,65.0,0.3,18.5,443.0,735.39,558.57
2018,7,5,7,45,832.5,67.0,0.3,19.1,492.5,780.0,584.88
2018,7,5,8,0,854.0,69.0,0.3,19.7,542.0,823.76,609.94
2018,7,5,8,15,870.0,71.0,0.3,20.1,589.0,861.52,630.99
2018,7,5,8,30,886.0,73.0,0.3,20.5,636.0,897.6,650.68
2018,7,5,8,45,898.5,74.5,0.3,20.9,679.5,927.89,666.46
2018,7,5,9,0,911.0,76.0,0.3,21.3,723.0,955.91,680.75
2018,7,5,9,15,921.0,77.0,0.35,21.6,762.5,978.49,692.98
2018,7,5,9,30,931.0,78.0,0.4,21.9,802.0,998.39,703.72
2018,7,5,9,45,939.0,78.5,0.4,22.2,836.0,1012.93,710.14
2018,7,5,10,0,947.0,79.0,0.4,22.5,870.0,1024.51,714.93
2018,7,5,10,15,952.5,80.0,0.4,22.75,898.5,1031.11,717.01
2018,7,5,10,30,958.0,81.0,0.4,23.0,927.0,1034.54,717.39
2018,7,5,10,45,962.0,81.5,0.4,23.25,949.0,1032.77,714.85
2018,7,5,11,0,966.0,82.0,0.4,23.5,971.0,1027.79,710.62
2018,7,5,11,15,968.5,82.5,0.45,23.65,986.0,1018.19,705.25
2018,7,5,11,30,971.0,83.0,0.5,23.8,1001.0,1005.45,698.16
2018,7,5,11,45,972.5,83.0,0.5,23.95,1009.0,988.21,687.32
2018,7,5,12,0,974.0,83.0,0.5,24.1,1017.0,968.03,674.83
2018,7,5,12,15,971.0,85.5,0.5,24.15,1017.0,943.42,659.97
2018,7,5,12,30,968.0,88.0,0.5,24.2,1017.0,916.22,643.58
2018,7,5,12,45,962.5,91.0,0.5,24.25,1009.5,884.99,624.66
2018,7,5,13,0,957.0,94.0,0.5,24.3,1002.0,851.61,604.35
2018,7,5,13,15,956.5,93.0,0.5,24.25,989.0,816.47,583.02
2018,7,5,13,30,956.0,92.0,0.5,24.2,976.0,779.26,560.18
2018,7,5,13,45,953.5,90.5,0.5,24.2,955.5,738.28,534.56
2018,7,5,14,0,951.0,89.0,0.5,24.2,935.0,695.67,505.77
2018,7,5,14,15,947.0,87.5,0.5,24.1,908.5,650.69,474.53
2018,7,5,14,30,943.0,86.0,0.5,24.0,882.0,604.55,441.57
2018,7,5,14,45,938.0,84.0,0.5,23.95,849.5,556.49,406.17
2018,7,5,15,0,933.0,82.0,0.5,23.9,817.0,507.75,369.14
2018,7,5,15,15,924.0,80.5,0.5,23.9,778.0,457.25,329.59
2018,7,5,15,30,915.0,79.0,0.5,23.9,739.0,406.84,288.91
2018,7,5,15,45,905.0,76.5,0.5,23.55,696.5,355.57,246.89
2018,7,5,16,0,895.0,74.0,0.5,23.2,654.0,304.89,204.45
2018,7,5,16,15,882.5,71.5,0.5,23.0,608.0,254.45,161.95
2018,7,5,16,30,870.0,69.0,0.5,22.8,562.0,205.21,121.35
2018,7,5,16,45,851.0,66.5,0.5,22.55,513.0,156.56,84.31
2018,7,5,17,0,832.0,64.0,0.5,22.3,464.0,110.07,54.59
2018,7,5,17,15,806.5,60.5,0.5,21.9,413.0,64.98,35.86
2018,7,5,17,30,781.0,57.0,0.5,21.5,362.0,39.34,28.63
2018,7,5,17,45,745.0,54.0,0.5,21.1,312.0,38.47,28.04
2018,7,5,18,0,709.0,51.0,0.5,20.7,262.0,37.58,27.35
2018,7,5,18,15,657.0,46.5,0.5,19.8,213.5,35.37,25.48
2018,7,5,18,30,605.0,42.0,0.5,18.9,165.0,33.12,23.42
2018,7,5,18,45,523.0,36.0,0.5,18.0,122.0,29.37,19.89
2018,7,5,19,0,441.0,30.0,0.5,17.1,79.0,23.39,14.09
2018,7,5,19,15,293.5,21.0,0.55,16.65,47.5,16.85,3.84
2018,7,5,19,30,146.0,12.0,0.6,16.2,16.0,11.44,0.0
2018,7,5,19,45,73.0,6.0,0.6,15.75,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.0,0.6,15.8,2.0,0.0,0.0
2018,7,6,5,0,19.0,4.0,0.6,16.1,4.0,10.98,0.0
2018,7,6,5,15,13.0,16.5,0.6,16.8,17.0,22.73,0.0
2018,7,6,5,30,7.0,29.0,0.6,17.5,30.0,32.42,19.57
2018,7,6,5,45,24.5,47.0,0.55,18.15,51.5,66.08,48.86
2018,7,6,6,0,42.0,65.0,0.5,18.8,73.0,96.66,75.07
2018,7,6,6,15,48.5,83.5,0.5,19.2,95.0,122.13,96.63
2018,7,6,6,30,55.0,102.0,0.5,19.6,117.0,147.67,117.72
2018,7,6,6,45,54.0,116.5,0.45,20.05,134.0,163.06,129.84
2018,7,6,7,0,53.0,131.0,0.4,20.5,151.0,178.4,141.52
2018,7,6,7,15,89.5,158.5,0.4,20.85,198.0,238.16,188.86
2018,7,6,7,30,126.0,186.0,0.4,21.2,245.0,312.31,245.36
2018,7,6,7,45,100.0,206.5,0.4,21.55,256.5,302.99,235.89
2018,7,6,8,0,74.0,227.0,0.4,21.9,268.0,304.11,234.79
2018,7,6,8,15,71.5,243.5,0.4,22.15,286.0,319.51,245.18
2018,7,6,8,30,69.0,260.0,0.4,22.4,304.0,334.55,255.07
2018,7,6,8,45,96.0,288.5,0.45,22.65,354.0,390.24,295.64
2018,7,6,9,0,123.0,317.0,0.5,22.9,404.0,460.41,345.14
2018,7,6,9,15,92.0,315.5,0.5,23.1,382.5,413.25,309.13
2018,7,6,9,30,61.0,314.0,0.5,23.3,361.0,379.65,283.57
2018,7,6,9,45,37.0,278.0,0.5,23.55,307.0,315.84,236.29
2018,7,6,10,0,13.0,242.0,0.5,23.8,253.0,244.09,182.57
2018,7,6,10,15,21.0,285.5,0.5,24.05,304.0,294.33,219.74
2018,7,6,10,30,29.0,329.0,0.5,24.3,355.0,355.3,263.02
2018,7,6,10,45,71.5,383.0,0.5,24.5,448.5,449.78,329.92
2018,7,6,11,0,114.0,437.0,0.5,24.7,542.0,552.39,399.51
2018,7,6,11,15,148.0,454.0,0.55,24.85,592.5,596.14,428.53
2018,7,6,11,30,182.0,471.0,0.6,25.0,643.0,637.93,456.5
2018,7,6,11,45,272.5,451.0,0.6,25.15,711.0,699.63,498.44
2018,7,6,12,0,363.0,431.0,0.6,25.3,779.0,750.55,532.35
2018,7,6,12,15,461.0,392.5,0.6,25.35,834.5,788.94,558.39
2018,7,6,12,30,559.0,354.0,0.6,25.4,890.0,818.96,578.86
2018,7,6,12,45,514.5,370.5,0.65,25.5,861.5,774.44,549.46
2018,7,6,13,0,470.0,387.0,0.7,25.6,833.0,730.91,521.22
2018,7,6,13,15,531.5,344.0,0.7,25.55,841.0,718.06,514.8
2018,7,6,13,30,593.0,301.0,0.7,25.5,849.0,698.21,503.15
2018,7,6,13,45,561.0,306.5,0.75,25.45,816.0,655.61,474.67
2018,7,6,14,0,529.0,312.0,0.8,25.4,783.0,612.06,445.27
2018,7,6,14,15,416.5,320.5,0.8,25.25,684.0,524.09,383.92
2018,7,6,14,30,304.0,329.0,0.8,25.1,585.0,450.05,331.43
2018,7,6,14,45,163.5,303.0,0.8,24.95,440.0,345.61,256.4
2018,7,6,15,0,23.0,277.0,0.8,24.8,295.0,260.46,194.4
2018,7,6,15,15,61.0,293.0,0.8,24.8,337.5,279.3,208.79
2018,7,6,15,30,99.0,309.0,0.8,24.8,380.0,299.83,223.31
2018,7,6,15,45,165.0,290.0,0.85,24.35,400.5,290.89,215.54
2018,7,6,16,0,231.0,271.0,0.9,23.9,421.0,274.76,201.48
2018,7,6,16,15,211.0,257.0,0.9,23.55,386.0,252.67,184.88
2018,7,6,16,30,191.0,243.0,0.9,23.2,351.0,224.61,164.2
2018,7,6,16,45,196.5,218.0,0.9,22.85,320.5,194.37,141.38
2018,7,6,17,0,202.0,193.0,0.9,22.5,290.0,164.04,119.63
2018,7,6,17,15,387.5,141.0,0.9,22.05,301.0,103.59,73.49
2018,7,6,17,30,573.0,89.0,0.9,21.6,312.0,58.12,44.78
2018,7,6,17,45,607.0,73.5,0.9,21.15,280.0,49.09,37.22
2018,7,6,18,0,641.0,58.0,0.9,20.7,248.0,43.34,32.34
2018,7,6,18,15,576.0,52.0,0.9,20.1,199.0,36.58,26.47
2018,7,6,18,30,511.0,46.0,0.9,19.5,150.0,33.52,23.68
2018,7,6,18,45,459.5,38.5,0.9,18.95,113.0,29.03,19.49
2018,7,6,19,0,408.0,31.0,0.9,18.4,76.0,24.31,14.73
2018,7,6,19,15,270.5,21.5,0.9,17.95,45.5,17.35,3.82
2018,7,6,19,30,133.0,12.0,0.9,17.5,15.0,11.44,0.0
2018,7,6,19,45,66.5,6.0,0.9,17.05,7.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,7,4,45,22.0,3.5,1.3,13.7,3.5,0.0,0.0
2018,7,7,5,0,44.0,7.0,1.3,14.0,7.0,23.23,0.0
2018,7,7,5,15,104.0,20.0,1.2,14.8,27.5,82.19,0.0
2018,7,7,5,30,164.0,33.0,1.1,15.6,48.0,142.92,104.24
2018,7,7,5,45,237.5,45.0,1.0,16.4,81.5,200.51,158.66
2018,7,7,6,0,311.0,57.0,0.9,17.2,115.0,265.37,214.2
2018,7,7,6,15,372.5,67.5,0.9,17.9,157.0,327.38,265.85
2018,7,7,6,30,434.0,78.0,0.9,18.6,199.0,394.27,319.35
2018,7,7,6,45,504.5,84.0,0.85,19.35,251.5,471.9,378.47
2018,7,7,7,0,575.0,90.0,0.8,20.1,304.0,549.18,434.64
2018,7,7,7,15,578.5,101.5,0.8,20.7,343.5,585.82,458.88
2018,7,7,7,30,582.0,113.0,0.8,21.3,383.0,621.14,481.41
2018,7,7,7,45,546.0,139.5,0.8,21.9,415.0,639.32,490.72
2018,7,7,8,0,510.0,166.0,0.8,22.5,447.0,647.74,492.99
2018,7,7,8,15,474.5,194.5,0.8,22.95,474.0,660.99,498.65
2018,7,7,8,30,439.0,223.0,0.8,23.4,501.0,670.25,501.42
2018,7,7,8,45,555.5,199.5,0.8,23.85,576.5,758.48,561.4
2018,7,7,9,0,672.0,176.0,0.8,24.3,652.0,856.39,622.79
2018,7,7,9,15,816.0,125.5,0.8,24.55,736.0,940.41,672.77
2018,7,7,9,30,960.0,75.0,0.8,24.8,820.0,1022.24,720.01
2018,7,7,9,45,965.0,76.5,0.8,25.05,853.5,1035.34,724.73
2018,7,7,10,0,970.0,78.0,0.8,25.3,887.0,1045.31,728.68
2018,7,7,10,15,975.5,78.0,0.8,25.45,915.0,1050.92,730.46
2018,7,7,10,30,981.0,78.0,0.8,25.6,943.0,1053.33,730.5
2018,7,7,10,45,985.0,77.5,0.85,25.8,964.5,1050.49,728.55
2018,7,7,11,0,989.0,77.0,0.9,26.0,986.0,1044.41,724.83
2018,7,7,11,15,884.0,145.0,0.9,26.05,967.5,999.05,696.93
2018,7,7,11,30,779.0,213.0,0.9,26.1,949.0,958.08,672.05
2018,7,7,11,45,750.0,231.5,0.9,26.15,944.5,936.31,658.81
2018,7,7,12,0,721.0,250.0,0.9,26.2,940.0,907.25,640.78
2018,7,7,12,15,498.0,348.0,0.9,26.15,825.0,780.46,555.33
2018,7,7,12,30,275.0,446.0,0.9,26.1,710.0,658.29,471.03
2018,7,7,12,45,163.0,401.0,0.9,26.1,557.0,509.9,370.3
2018,7,7,13,0,51.0,356.0,0.9,26.1,404.0,370.05,271.18
2018,7,7,13,15,57.5,352.0,0.95,25.95,405.5,367.08,270.56
2018,7,7,13,30,64.0,348.0,1.0,25.8,407.0,363.62,268.65
2018,7,7,13,45,123.0,358.0,1.0,25.7,468.5,405.26,299.74
2018,7,7,14,0,182.0,368.0,1.0,25.6,530.0,443.14,327.17
2018,7,7,14,15,378.5,321.0,1.05,25.3,644.5,501.5,370.95
2018,7,7,14,30,575.0,274.0,1.1,25.0,759.0,551.68,406.68
2018,7,7,14,45,577.5,257.5,1.1,24.65,728.0,507.93,374.52
2018,7,7,15,0,580.0,241.0,1.1,24.3,697.0,465.23,342.94
2018,7,7,15,15,677.0,189.0,1.1,24.3,696.0,432.44,316.51
2018,7,7,15,30,774.0,137.0,1.1,24.3,695.0,395.64,285.05
2018,7,7,15,45,777.0,124.5,1.1,23.5,656.0,346.44,244.97
2018,7,7,16,0,780.0,112.0,1.1,22.7,617.0,296.8,203.57
2018,7,7,16,15,757.0,108.0,1.15,22.35,568.5,248.02,163.0
2018,7,7,16,30,734.0,104.0,1.2,22.0,520.0,201.62,125.22
2018,7,7,16,45,768.5,85.5,1.2,21.6,486.0,153.09,85.78
2018,7,7,17,0,803.0,67.0,1.2,21.2,452.0,109.28,55.63
2018,7,7,17,15,778.0,63.5,1.2,20.75,402.5,58.26,31.54
2018,7,7,17,30,753.0,60.0,1.2,20.3,353.0,41.54,30.7
2018,7,7,17,45,722.5,55.5,1.2,19.85,304.5,39.62,29.17
2018,7,7,18,0,692.0,51.0,1.2,19.4,256.0,37.57,27.47
2018,7,7,18,15,640.5,46.5,1.15,18.85,208.5,35.38,25.56
2018,7,7,18,30,589.0,42.0,1.1,18.3,161.0,33.13,23.47
2018,7,7,18,45,507.0,36.0,1.1,17.75,119.0,29.4,19.9
2018,7,7,19,0,425.0,30.0,1.1,17.2,77.0,23.44,14.06
2018,7,7,19,15,281.0,21.0,1.1,16.75,46.0,16.91,3.34
2018,7,7,19,30,137.0,12.0,1.1,16.3,15.0,11.44,0.0
2018,7,7,19,45,68.5,6.0,1.1,15.9,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.0,1.1,13.85,4.5,0.0,0.0
2018,7,8,5,0,91.0,8.0,1.1,14.0,9.0,41.77,0.0
2018,7,8,5,15,240.5,18.0,1.05,14.55,36.5,136.89,0.0
2018,7,8,5,30,390.0,28.0,1.0,15.1,64.0,242.84,177.47
2018,7,8,5,45,481.5,34.5,1.0,15.65,105.5,314.55,248.7
2018,7,8,6,0,573.0,41.0,1.0,16.2,147.0,390.21,313.97
2018,7,8,6,15,631.0,46.0,1.0,16.9,195.0,456.25,368.59
2018,7,8,6,30,689.0,51.0,1.0,17.6,243.0,526.04,423.35
2018,7,8,6,45,728.5,55.0,0.95,18.3,293.5,585.32,466.56
2018,7,8,7,0,768.0,59.0,0.9,19.0,344.0,646.19,507.73
2018,7,8,7,15,795.5,62.0,0.9,19.7,395.0,697.87,541.07
2018,7,8,7,30,823.0,65.0,0.9,20.4,446.0,742.91,568.69
2018,7,8,7,45,844.0,67.0,0.9,21.1,495.5,787.54,595.26
2018,7,8,8,0,865.0,69.0,0.9,21.8,545.0,831.28,620.49
2018,7,8,8,15,880.5,72.0,0.9,22.35,593.0,870.21,642.31
2018,7,8,8,30,896.0,75.0,0.9,22.9,641.0,907.36,662.62
2018,7,8,8,45,908.5,76.5,0.9,23.45,685.0,937.92,678.43
2018,7,8,9,0,921.0,78.0,0.9,24.0,729.0,966.19,692.68
2018,7,8,9,15,930.0,79.5,0.9,24.3,768.5,988.61,703.88
2018,7,8,9,30,939.0,81.0,0.9,24.6,808.0,1008.27,713.45
2018,7,8,9,45,945.5,82.5,0.9,24.9,842.5,1022.59,719.81
2018,7,8,10,0,952.0,84.0,0.9,25.2,877.0,1033.87,724.46
2018,7,8,10,15,958.5,84.5,0.9,25.35,906.0,1040.92,727.12
2018,7,8,10,30,965.0,85.0,0.9,25.5,935.0,1044.81,728.05
2018,7,8,10,45,969.5,84.5,0.9,25.65,956.5,1042.44,725.39
2018,7,8,11,0,974.0,84.0,0.9,25.8,978.0,1036.88,721.02
2018,7,8,11,15,976.5,84.0,0.95,25.85,993.0,1026.7,715.35
2018,7,8,11,30,979.0,84.0,1.0,25.9,1008.0,1013.38,707.89
2018,7,8,11,45,981.0,84.0,1.0,25.95,1016.5,996.5,697.39
2018,7,8,12,0,983.0,84.0,1.0,26.0,1025.0,976.62,685.16
2018,7,8,12,15,981.5,85.0,1.0,25.95,1025.0,951.7,670.16
2018,7,8,12,30,980.0,86.0,1.0,25.9,1025.0,924.13,653.54
2018,7,8,12,45,976.5,87.0,1.0,25.9,1017.5,892.39,634.15
2018,7,8,13,0,973.0,88.0,1.0,25.9,1010.0,858.39,613.26
2018,7,8,13,15,970.5,87.5,1.05,25.8,995.5,821.69,591.43
2018,7,8,13,30,968.0,87.0,1.1,25.7,981.0,782.99,567.98
2018,7,8,13,45,965.0,85.5,1.1,25.55,960.0,741.21,541.68
2018,7,8,14,0,962.0,84.0,1.1,25.4,939.0,697.81,512.23
2018,7,8,14,15,957.0,83.5,1.1,25.2,912.0,652.62,480.41
2018,7,8,14,30,952.0,83.0,1.1,25.0,885.0,606.32,446.86
2018,7,8,14,45,946.0,81.0,1.1,24.8,851.5,557.29,410.38
2018,7,8,15,0,940.0,79.0,1.1,24.6,818.0,507.66,372.27
2018,7,8,15,15,931.0,77.0,1.1,24.6,779.0,456.36,331.47
2018,7,8,15,30,922.0,75.0,1.1,24.6,740.0,405.14,289.54
2018,7,8,15,45,909.5,74.0,1.1,23.95,696.5,353.9,247.24
2018,7,8,16,0,897.0,73.0,1.1,23.3,653.0,303.46,204.69
2018,7,8,16,15,881.5,70.5,1.1,22.9,605.5,252.17,161.26
2018,7,8,16,30,866.0,68.0,1.1,22.5,558.0,202.39,120.05
2018,7,8,16,45,846.0,66.0,1.1,22.05,509.0,154.12,83.19
2018,7,8,17,0,826.0,64.0,1.1,21.6,460.0,108.1,53.91
2018,7,8,17,15,800.0,61.0,1.1,21.05,409.5,63.57,35.95
2018,7,8,17,30,774.0,58.0,1.1,20.5,359.0,40.12,29.43
2018,7,8,17,45,737.5,55.0,1.1,19.9,309.0,39.29,28.89
2018,7,8,18,0,701.0,52.0,1.1,19.3,259.0,38.45,28.26
2018,7,8,18,15,647.5,47.5,1.1,18.65,211.0,36.29,26.38
2018,7,8,18,30,594.0,43.0,1.1,18.0,163.0,34.1,24.34
2018,7,8,18,45,510.0,36.5,1.05,17.35,120.0,29.92,20.39
2018,7,8,19,0,426.0,30.0,1.0,16.7,77.0,23.47,14.1
2018,7,8,19,15,281.5,21.0,1.0,16.25,46.0,16.94,3.05
2018,7,8,19,30,137.0,12.0,1.0,15.8,15.0,11.44,0.0
2018,7,8,19,45,68.5,6.0,1.0,15.35,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.0,1.0,13.9,4.5,0.0,0.0
2018,7,9,5,0,92.0,8.0,1.0,14.1,9.0,42.03,0.0
2018,7,9,5,15,241.0,17.5,1.0,14.75,35.5,135.75,0.0
2018,7,9,5,30,390.0,27.0,1.0,15.4,62.0,241.29,174.64
2018,7,9,5,45,481.0,33.0,0.95,16.05,103.0,306.92,242.1
2018,7,9,6,0,572.0,39.0,0.9,16.7,144.0,386.67,310.16
2018,7,9,6,15,629.0,43.5,0.9,17.5,191.0,451.24,363.38
2018,7,9,6,30,686.0,48.0,0.9,18.3,238.0,519.54,416.74
2018,7,9,6,45,724.0,51.5,0.9,19.1,287.5,576.95,458.64
2018,7,9,7,0,762.0,55.0,0.9,19.9,337.0,635.88,498.71
2018,7,9,7,15,789.0,58.0,0.9,20.65,387.0,680.55,527.08
2018,7,9,7,30,816.0,61.0,0.9,21.4,437.0,731.49,558.92
2018,7,9,7,45,836.0,63.0,0.9,22.15,486.0,775.16,584.69
2018,7,9,8,0,856.0,65.0,0.9,22.9,535.0,817.9,609.21
2018,7,9,8,15,871.0,67.0,0.85,23.45,581.5,855.02,629.11
2018,7,9,8,30,886.0,69.0,0.8,24.0,628.0,890.39,647.44
2018,7,9,8,45,897.5,71.0,0.8,24.55,671.5,920.56,663.01
2018,7,9,9,0,909.0,73.0,0.8,25.1,715.0,948.4,677.0
2018,7,9,9,15,916.0,75.5,0.8,25.55,753.5,970.01,687.31
2018,7,9,9,30,923.0,78.0,0.8,26.0,792.0,988.82,695.95
2018,7,9,9,45,927.0,80.5,0.8,26.4,825.0,1001.78,701.22
2018,7,9,10,0,931.0,83.0,0.8,26.8,858.0,1011.69,704.8
2018,7,9,10,15,937.5,83.5,0.8,27.05,886.5,1018.75,707.23
2018,7,9,10,30,944.0,84.0,0.8,27.3,915.0,1022.7,707.94
2018,7,9,10,45,949.0,84.5,0.85,27.55,937.5,1022.03,707.1
2018,7,9,11,0,954.0,85.0,0.9,27.8,960.0,1018.19,704.52
2018,7,9,11,15,957.5,85.0,0.9,27.9,975.5,1009.2,698.4
2018,7,9,11,30,961.0,85.0,0.9,28.0,991.0,997.1,690.59
2018,7,9,11,45,963.0,85.0,0.9,28.1,999.5,980.53,680.21
2018,7,9,12,0,965.0,85.0,0.9,28.2,1008.0,961.02,668.17
2018,7,9,12,15,965.0,85.5,0.9,28.15,1009.0,937.36,654.06
2018,7,9,12,30,965.0,86.0,0.9,28.1,1010.0,911.03,638.34
2018,7,9,12,45,963.0,86.0,0.9,28.1,1003.0,880.04,619.56
2018,7,9,13,0,961.0,86.0,0.9,28.1,996.0,846.75,599.3
2018,7,9,13,15,959.5,84.5,0.95,28.0,982.0,810.32,577.85
2018,7,9,13,30,958.0,83.0,1.0,27.9,968.0,771.87,554.79
2018,7,9,13,45,955.0,82.0,1.0,27.8,947.5,730.95,529.17
2018,7,9,14,0,952.0,81.0,1.0,27.7,927.0,688.41,500.51
2018,7,9,14,15,947.0,79.5,1.0,27.45,899.5,642.78,468.82
2018,7,9,14,30,942.0,78.0,1.0,27.2,872.0,596.07,435.43
2018,7,9,14,45,935.0,76.5,1.05,26.9,838.0,547.43,400.04
2018,7,9,15,0,928.0,75.0,1.1,26.6,804.0,498.28,362.97
2018,7,9,15,15,918.5,74.0,1.1,26.6,766.0,448.19,323.26
2018,7,9,15,30,909.0,73.0,1.1,26.6,728.0,398.22,282.5
2018,7,9,15,45,897.5,70.5,1.1,25.9,684.5,346.7,240.34
2018,7,9,16,0,886.0,68.0,1.1,25.2,641.0,295.93,197.85
2018,7,9,16,15,870.5,66.0,1.1,24.8,594.0,245.62,155.43
2018,7,9,16,30,855.0,64.0,1.1,24.4,547.0,196.8,115.26
2018,7,9,16,45,836.0,61.5,1.1,23.95,498.5,148.85,78.85
2018,7,9,17,0,817.0,59.0,1.1,23.5,450.0,103.06,49.93
2018,7,9,17,15,791.5,56.5,1.1,23.0,400.5,59.42,32.83
2018,7,9,17,30,766.0,54.0,1.1,22.5,351.0,43.78,32.33
2018,7,9,17,45,731.5,50.5,1.1,22.0,302.0,35.77,25.55
2018,7,9,18,0,697.0,47.0,1.1,21.5,253.0,34.35,24.41
2018,7,9,18,15,647.0,43.0,1.1,20.9,206.0,32.44,22.75
2018,7,9,18,30,597.0,39.0,1.1,20.3,159.0,30.49,20.94
2018,7,9,18,45,518.5,33.5,1.1,19.65,117.5,27.1,17.73
2018,7,9,19,0,440.0,28.0,1.1,19.0,76.0,23.66,14.05
2018,7,9,19,15,295.0,20.0,1.05,18.6,45.5,16.04,2.13
2018,7,9,19,30,150.0,12.0,1.0,18.2,15.0,11.44,0.0
2018,7,9,19,45,75.0,6.0,1.0,17.75,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,0.9,14.35,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,0.9,14.6,7.0,31.27,0.0
2018,7,10,5,15,223.5,17.0,0.85,15.3,34.0,127.08,0.0
2018,7,10,5,30,381.0,27.0,0.8,16.0,61.0,236.66,169.02
2018,7,10,5,45,473.5,33.5,0.8,16.7,101.5,308.09,241.6
2018,7,10,6,0,566.0,40.0,0.8,17.4,142.0,383.76,306.43
2018,7,10,6,15,624.0,45.0,0.8,18.2,189.5,449.37,360.25
2018,7,10,6,30,682.0,50.0,0.8,19.0,237.0,518.77,414.18
2018,7,10,6,45,721.5,53.5,0.8,19.8,287.0,577.1,456.67
2018,7,10,7,0,761.0,57.0,0.8,20.6,337.0,637.02,497.21
2018,7,10,7,15,789.0,60.5,0.8,21.3,388.0,689.49,530.93
2018,7,10,7,30,817.0,64.0,0.8,22.0,439.0,735.41,558.98
2018,7,10,7,45,838.0,66.0,0.8,22.7,488.5,779.91,585.26
2018,7,10,8,0,859.0,68.0,0.8,23.4,538.0,823.53,610.23
2018,7,10,8,15,874.5,70.5,0.8,23.9,585.5,861.76,631.56
2018,7,10,8,30,890.0,73.0,0.8,24.4,633.0,898.25,651.43
2018,7,10,8,45,902.5,74.5,0.85,24.85,677.0,928.78,668.31
2018,7,10,9,0,915.0,76.0,0.9,25.3,721.0,957.04,683.72
2018,7,10,9,15,923.5,78.0,0.9,25.6,760.5,979.57,694.98
2018,7,10,9,30,932.0,80.0,0.9,25.9,800.0,999.34,704.6
2018,7,10,9,45,938.0,82.5,0.9,26.2,834.5,1014.32,711.35
2018,7,10,10,0,944.0,85.0,0.9,26.5,869.0,1026.24,716.38
2018,7,10,10,15,950.5,85.5,0.9,26.7,898.0,1033.32,718.9
2018,7,10,10,30,957.0,86.0,0.9,26.9,927.0,1037.25,719.71
2018,7,10,10,45,962.0,86.5,0.95,27.15,950.0,1036.5,718.78
2018,7,10,11,0,967.0,87.0,1.0,27.4,973.0,1032.54,716.08
2018,7,10,11,15,970.0,87.0,1.0,27.5,988.5,1022.91,709.56
2018,7,10,11,30,973.0,87.0,1.0,27.6,1004.0,1010.13,701.32
2018,7,10,11,45,975.0,87.0,1.0,27.7,1012.5,993.33,690.78
2018,7,10,12,0,977.0,87.0,1.0,27.8,1021.0,973.55,678.54
2018,7,10,12,15,976.0,88.0,1.0,27.75,1021.5,949.17,663.96
2018,7,10,12,30,975.0,89.0,1.0,27.7,1022.0,922.14,647.77
2018,7,10,12,45,972.0,90.0,1.0,27.65,1015.0,890.9,628.94
2018,7,10,13,0,969.0,91.0,1.0,27.6,1008.0,857.39,608.6
2018,7,10,13,15,966.0,91.0,1.05,27.5,994.0,820.84,587.0
2018,7,10,13,30,963.0,91.0,1.1,27.4,980.0,782.33,563.82
2018,7,10,13,45,958.5,90.5,1.1,27.25,958.5,740.53,537.67
2018,7,10,14,0,954.0,90.0,1.1,27.1,937.0,697.22,508.26
2018,7,10,14,15,948.0,89.5,1.1,26.9,909.5,651.67,476.41
2018,7,10,14,30,942.0,89.0,1.1,26.7,882.0,605.1,442.92
2018,7,10,14,45,934.0,88.0,1.1,26.5,848.0,556.25,406.8
2018,7,10,15,0,926.0,87.0,1.1,26.3,814.0,506.97,369.22
2018,7,10,15,15,916.5,85.0,1.1,26.3,775.0,456.0,328.98
2018,7,10,15,30,907.0,83.0,1.1,26.3,736.0,405.17,287.68
2018,7,10,15,45,894.5,81.5,1.1,25.7,693.0,354.12,245.86
2018,7,10,16,0,882.0,80.0,1.1,25.1,650.0,303.88,203.82
2018,7,10,16,15,866.0,77.5,1.1,24.7,602.5,253.09,161.22
2018,7,10,16,30,850.0,75.0,1.1,24.3,555.0,203.84,120.9
2018,7,10,16,45,829.0,72.5,1.1,23.85,505.5,155.71,84.63
2018,7,10,17,0,808.0,70.0,1.1,23.4,456.0,102.64,50.09
2018,7,10,17,15,780.0,67.0,1.1,22.85,405.5,58.91,33.09
2018,7,10,17,30,752.0,64.0,1.1,22.3,355.0,44.71,33.16
2018,7,10,17,45,713.0,60.0,1.1,21.7,304.5,43.29,32.13
2018,7,10,18,0,674.0,56.0,1.1,21.1,254.0,41.83,30.97
2018,7,10,18,15,617.0,51.0,1.05,20.4,206.0,39.4,28.88
2018,7,10,18,30,560.0,46.0,1.0,19.7,158.0,33.75,23.84
2018,7,10,18,45,472.0,39.0,1.0,19.0,115.5,29.64,19.97
2018,7,10,19,0,384.0,32.0,1.0,18.3,73.0,25.4,15.52
2018,7,10,19,15,247.0,22.0,1.0,17.8,43.5,18.0,2.63
2018,7,10,19,30,110.0,12.0,1.0,17.3,14.0,11.44,0.0
2018,7,10,19,45,55.0,6.0,1.0,16.75,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,0.8,15.85,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,0.8,16.1,6.0,25.78,0.0
2018,7,11,5,15,200.5,17.5,0.7,17.1,32.5,100.04,0.0
2018,7,11,5,30,347.0,29.0,0.6,18.1,59.0,222.35,155.57
2018,7,11,5,45,445.5,36.0,0.5,19.1,100.0,296.43,229.32
2018,7,11,6,0,544.0,43.0,0.4,20.1,141.0,379.07,297.43
2018,7,11,6,15,606.0,48.5,0.35,20.85,188.5,441.98,347.81
2018,7,11,6,30,668.0,54.0,0.3,21.6,236.0,513.95,402.0
2018,7,11,6,45,709.5,58.5,0.3,22.4,287.0,574.46,445.14
2018,7,11,7,0,751.0,63.0,0.3,23.2,338.0,636.71,486.11
2018,7,11,7,15,781.0,66.5,0.3,23.85,389.5,690.38,519.65
2018,7,11,7,30,811.0,70.0,0.3,24.5,441.0,744.26,552.16
2018,7,11,7,45,833.0,72.0,0.25,25.15,491.0,782.62,572.6
2018,7,11,8,0,855.0,74.0,0.2,25.8,541.0,826.87,596.4
2018,7,11,8,15,872.0,76.5,0.2,26.35,589.0,866.24,617.44
2018,7,11,8,30,889.0,79.0,0.2,26.9,637.0,903.94,637.08
2018,7,11,8,45,901.5,81.5,0.2,27.5,682.0,935.58,652.56
2018,7,11,9,0,914.0,84.0,0.2,28.1,727.0,964.91,666.53
2018,7,11,9,15,919.5,87.5,0.2,28.45,766.0,986.18,676.28
2018,7,11,9,30,925.0,91.0,0.2,28.8,805.0,1004.56,684.44
2018,7,11,9,45,927.0,96.0,0.2,29.2,838.5,1018.2,689.77
2018,7,11,10,0,929.0,101.0,0.2,29.6,872.0,1028.65,693.39
2018,7,11,10,15,935.0,102.5,0.25,29.8,901.0,1036.06,697.01
2018,7,11,10,30,941.0,104.0,0.3,30.0,930.0,1040.32,699.05
2018,7,11,10,45,944.5,104.5,0.3,30.15,951.5,1037.9,696.44
2018,7,11,11,0,948.0,105.0,0.3,30.3,973.0,1032.33,692.24
2018,7,11,11,15,950.0,106.0,0.3,30.4,988.0,1022.68,686.0
2018,7,11,11,30,952.0,107.0,0.3,30.5,1003.0,1009.93,678.14
2018,7,11,11,45,953.0,107.5,0.3,30.6,1011.0,992.74,667.83
2018,7,11,12,0,954.0,108.0,0.3,30.7,1019.0,972.65,655.96
2018,7,11,12,15,955.5,107.5,0.35,30.7,1020.5,949.27,643.53
2018,7,11,12,30,957.0,107.0,0.4,30.7,1022.0,923.22,629.49
2018,7,11,12,45,958.5,104.5,0.4,30.7,1016.0,892.77,611.76
2018,7,11,13,0,960.0,102.0,0.4,30.7,1010.0,859.9,592.51
2018,7,11,13,15,957.0,102.0,0.4,30.55,996.0,823.51,571.34
2018,7,11,13,30,954.0,102.0,0.4,30.4,982.0,785.19,548.76
2018,7,11,13,45,949.5,101.0,0.4,30.3,960.5,743.18,523.36
2018,7,11,14,0,945.0,100.0,0.4,30.2,939.0,699.68,494.78
2018,7,11,14,15,939.5,99.0,0.4,29.95,911.5,654.26,464.44
2018,7,11,14,30,934.0,98.0,0.4,29.7,884.0,607.81,432.44
2018,7,11,14,45,926.5,96.5,0.4,29.5,850.0,559.05,397.77
2018,7,11,15,0,919.0,95.0,0.4,29.3,816.0,509.83,361.61
2018,7,11,15,15,909.0,93.0,0.4,29.3,777.0,458.89,322.8
2018,7,11,15,30,899.0,91.0,0.4,29.3,738.0,408.13,282.95
2018,7,11,15,45,886.0,89.5,0.4,28.7,694.5,357.2,242.59
2018,7,11,16,0,873.0,88.0,0.4,28.1,651.0,307.13,201.99
2018,7,11,16,15,856.5,85.0,0.4,27.7,603.5,256.17,160.52
2018,7,11,16,30,840.0,82.0,0.4,27.3,556.0,206.8,121.23
2018,7,11,16,45,818.5,79.5,0.4,26.95,506.5,151.82,80.56
2018,7,11,17,0,797.0,77.0,0.4,26.6,457.0,106.46,52.86
2018,7,11,17,15,768.5,73.0,0.45,26.05,406.0,62.47,36.14
2018,7,11,17,30,740.0,69.0,0.5,25.5,355.0,48.66,36.05
2018,7,11,17,45,700.5,64.5,0.5,24.95,304.5,47.02,34.85
2018,7,11,18,0,661.0,60.0,0.5,24.4,254.0,41.26,30.03
2018,7,11,18,15,603.0,54.0,0.5,23.4,205.5,38.43,27.67
2018,7,11,18,30,545.0,48.0,0.5,22.4,157.0,35.47,25.04
2018,7,11,18,45,455.5,40.5,0.5,21.45,114.5,31.01,20.91
2018,7,11,19,0,366.0,33.0,0.5,20.5,72.0,26.39,16.14
2018,7,11,19,15,232.0,22.0,0.5,19.85,42.5,18.05,2.01
2018,7,11,19,30,98.0,11.0,0.5,19.2,13.0,10.48,0.0
2018,7,11,19,45,49.0,5.5,0.5,18.55,6.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.0,0.7,16.9,3.0,0.0,0.0
2018,7,12,5,0,41.0,6.0,0.7,17.0,6.0,20.9,0.0
2018,7,12,5,15,167.5,17.5,0.6,17.75,30.0,86.09,0.0
2018,7,12,5,30,294.0,29.0,0.5,18.5,54.0,196.54,135.3
2018,7,12,5,45,392.0,37.5,0.4,19.2,93.5,270.45,208.94
2018,7,12,6,0,490.0,46.0,0.3,19.9,133.0,352.32,276.71
2018,7,12,6,15,554.5,52.5,0.25,20.7,180.0,419.83,330.47
2018,7,12,6,30,619.0,59.0,0.2,21.5,227.0,491.98,384.86
2018,7,12,6,45,662.5,63.5,0.2,22.25,276.5,551.43,427.69
2018,7,12,7,0,706.0,68.0,0.2,23.0,326.0,609.7,466.71
2018,7,12,7,15,733.5,73.0,0.2,23.5,375.5,661.75,499.84
2018,7,12,7,30,761.0,78.0,0.2,24.0,425.0,713.91,531.91
2018,7,12,7,45,787.5,80.5,0.25,24.55,475.5,761.99,560.91
2018,7,12,8,0,814.0,83.0,0.3,25.1,526.0,809.51,588.93
2018,7,12,8,15,831.5,85.5,0.3,25.55,573.0,848.28,610.13
2018,7,12,8,30,849.0,88.0,0.3,26.0,620.0,877.93,625.34
2018,7,12,8,45,862.5,90.5,0.3,26.4,664.0,909.54,641.82
2018,7,12,9,0,876.0,93.0,0.3,26.8,708.0,938.99,656.75
2018,7,12,9,15,885.0,95.5,0.3,27.15,747.5,961.77,667.68
2018,7,12,9,30,894.0,98.0,0.3,27.5,787.0,981.91,677.08
2018,7,12,9,45,899.0,101.5,0.35,27.8,820.5,996.44,684.46
2018,7,12,10,0,904.0,105.0,0.4,28.1,854.0,1007.99,690.27
2018,7,12,10,15,909.5,106.0,0.4,28.35,882.0,1014.27,692.12
2018,7,12,10,30,915.0,107.0,0.4,28.6,910.0,1017.52,692.39
2018,7,12,10,45,919.0,108.5,0.4,28.85,932.0,1016.72,690.45
2018,7,12,11,0,923.0,110.0,0.4,29.1,954.0,1012.81,686.89
2018,7,12,11,15,925.0,111.0,0.4,29.2,969.0,1003.37,680.66
2018,7,12,11,30,927.0,112.0,0.4,29.3,984.0,990.9,672.85
2018,7,12,11,45,927.0,112.5,0.4,29.45,991.0,973.15,661.92
2018,7,12,12,0,927.0,113.0,0.4,29.6,998.0,952.61,649.49
2018,7,12,12,15,927.0,113.5,0.45,29.55,999.0,929.41,637.07
2018,7,12,12,30,927.0,114.0,0.5,29.5,1000.0,903.66,623.06
2018,7,12,12,45,803.0,194.0,0.5,29.5,958.0,848.47,589.86
2018,7,12,13,0,679.0,274.0,0.5,29.5,916.0,794.05,554.3
2018,7,12,13,15,611.0,311.5,0.5,29.3,882.5,746.79,523.65
2018,7,12,13,30,543.0,349.0,0.5,29.1,849.0,704.89,495.85
2018,7,12,13,45,543.5,337.0,0.55,28.95,828.0,668.57,473.45
2018,7,12,14,0,544.0,325.0,0.6,28.8,807.0,631.57,449.91
2018,7,12,14,15,600.0,284.0,0.6,28.5,801.0,601.47,430.83
