Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,14,30,656.0,243.0,0.6,28.2,795.0,567.95,408.4
2018,7,12,14,45,680.5,217.5,0.6,27.9,770.0,525.91,378.86
2018,7,12,15,0,705.0,192.0,0.6,27.6,745.0,481.27,346.4
2018,7,12,15,15,656.0,197.5,0.6,27.6,692.0,428.77,307.13
2018,7,12,15,30,607.0,203.0,0.6,27.6,639.0,380.64,270.49
2018,7,12,15,45,601.0,190.0,0.55,26.85,599.5,335.68,235.5
2018,7,12,16,0,595.0,177.0,0.5,26.1,560.0,291.31,200.24
2018,7,12,16,15,647.5,146.5,0.45,25.65,535.0,246.33,162.01
2018,7,12,16,30,700.0,116.0,0.4,25.2,510.0,196.89,120.36
2018,7,12,16,45,673.0,110.0,0.4,24.75,461.0,152.27,87.73
2018,7,12,17,0,646.0,104.0,0.4,24.3,412.0,110.73,62.06
2018,7,12,17,15,635.5,94.0,0.35,23.8,368.5,69.67,44.36
2018,7,12,17,30,625.0,84.0,0.3,23.3,325.0,54.76,41.62
2018,7,12,17,45,597.5,76.0,0.3,22.8,280.0,51.25,38.83
2018,7,12,18,0,570.0,68.0,0.3,22.3,235.0,47.44,35.67
2018,7,12,18,15,509.0,61.0,0.3,21.75,189.0,44.11,32.8
2018,7,12,18,30,448.0,54.0,0.3,21.2,143.0,40.63,29.63
2018,7,12,18,45,358.0,44.5,0.3,20.65,103.0,34.62,24.07
2018,7,12,19,0,268.0,35.0,0.3,20.1,63.0,27.28,16.86
2018,7,12,19,15,161.0,22.0,0.3,19.85,36.5,17.4,1.08
2018,7,12,19,30,54.0,9.0,0.3,19.6,10.0,8.58,0.0
2018,7,12,19,45,27.0,4.5,0.3,19.35,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.35,18.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.4,18.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,0.45,17.5,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,0.4,17.6,1.0,0.95,0.0
2018,7,13,5,15,0.0,2.5,0.35,18.2,2.5,2.38,0.0
2018,7,13,5,30,0.0,4.0,0.3,18.8,4.0,3.7,0.0
2018,7,13,5,45,0.0,6.0,0.25,19.4,6.0,5.55,0.0
2018,7,13,6,0,0.0,8.0,0.2,20.0,8.0,7.4,0.53
2018,7,13,6,15,2.0,23.0,0.2,20.6,23.5,22.51,13.32
2018,7,13,6,30,4.0,38.0,0.2,21.2,39.0,37.83,26.21
2018,7,13,6,45,5.0,53.0,0.2,21.75,54.5,52.66,38.46
2018,7,13,7,0,6.0,68.0,0.2,22.3,70.0,67.57,50.55
2018,7,13,7,15,3.0,68.0,0.2,22.75,69.0,65.53,48.5
2018,7,13,7,30,0.0,68.0,0.2,23.2,68.0,63.27,46.3
2018,7,13,7,45,0.0,57.5,0.25,23.6,57.5,53.48,38.14
2018,7,13,8,0,0.0,47.0,0.3,24.0,47.0,43.71,30.05
2018,7,13,8,15,5.5,99.5,0.3,24.35,103.0,97.91,73.45
2018,7,13,8,30,11.0,152.0,0.3,24.7,159.0,154.9,117.54
2018,7,13,8,45,9.0,160.5,0.3,25.05,166.5,161.3,121.57
2018,7,13,9,0,7.0,169.0,0.3,25.4,174.0,167.6,125.75
2018,7,13,9,15,4.0,134.5,0.3,25.7,137.5,130.6,96.95
2018,7,13,9,30,1.0,100.0,0.3,26.0,101.0,94.48,68.83
2018,7,13,9,45,1.5,113.5,0.3,26.3,115.0,107.9,79.1
2018,7,13,10,0,2.0,127.0,0.3,26.6,129.0,121.32,89.11
2018,7,13,10,15,2.5,130.0,0.3,26.8,132.5,124.66,91.41
2018,7,13,10,30,3.0,133.0,0.3,27.0,136.0,127.98,93.75
2018,7,13,10,45,15.5,208.0,0.3,27.15,222.5,218.15,161.37
2018,7,13,11,0,28.0,283.0,0.3,27.3,309.0,303.7,222.77
2018,7,13,11,15,23.5,284.0,0.3,27.45,306.0,298.44,217.87
2018,7,13,11,30,19.0,285.0,0.3,27.6,303.0,287.23,209.46
2018,7,13,11,45,40.5,335.0,0.3,27.7,373.5,359.51,261.04
2018,7,13,12,0,62.0,385.0,0.3,27.8,444.0,423.85,305.17
2018,7,13,12,15,71.5,392.0,0.3,27.85,460.0,434.45,311.92
2018,7,13,12,30,81.0,399.0,0.3,27.9,476.0,444.17,318.54
2018,7,13,12,45,141.0,415.0,0.35,27.95,548.5,504.33,360.89
2018,7,13,13,0,201.0,431.0,0.4,28.0,621.0,557.16,397.04
2018,7,13,13,15,184.5,401.0,0.4,27.95,573.5,506.47,362.57
2018,7,13,13,30,168.0,371.0,0.4,27.9,526.0,457.35,329.69
2018,7,13,13,45,128.0,381.5,0.4,27.85,498.0,428.56,309.47
2018,7,13,14,0,88.0,392.0,0.4,27.8,470.0,406.28,293.55
2018,7,13,14,15,83.0,373.0,0.4,27.7,445.0,380.28,275.82
2018,7,13,14,30,78.0,354.0,0.4,27.6,420.0,354.93,258.4
2018,7,13,14,45,73.0,344.0,0.4,27.45,403.5,337.56,246.47
2018,7,13,15,0,68.0,334.0,0.4,27.3,387.0,320.62,234.71
2018,7,13,15,15,129.5,318.5,0.4,27.3,413.5,320.66,234.54
2018,7,13,15,30,191.0,303.0,0.4,27.3,440.0,321.2,233.7
2018,7,13,15,45,394.5,235.5,0.45,26.95,496.5,306.54,218.59
2018,7,13,16,0,598.0,168.0,0.5,26.6,553.0,284.25,194.7
2018,7,13,16,15,666.0,133.5,0.5,26.35,532.5,239.45,155.85
2018,7,13,16,30,734.0,99.0,0.5,26.1,512.0,193.9,116.42
2018,7,13,16,45,712.5,94.0,0.5,25.85,465.0,149.28,83.56
2018,7,13,17,0,691.0,89.0,0.5,25.6,418.0,101.83,53.44
2018,7,13,17,15,661.0,84.0,0.55,25.2,370.0,61.97,38.21
2018,7,13,17,30,631.0,79.0,0.6,24.8,322.0,51.09,38.25
2018,7,13,17,45,591.0,73.5,0.6,24.35,275.0,49.33,36.93
2018,7,13,18,0,551.0,68.0,0.6,23.9,228.0,47.44,35.41
2018,7,13,18,15,492.5,60.5,0.6,23.3,183.0,43.71,32.21
2018,7,13,18,30,434.0,53.0,0.6,22.7,138.0,39.77,28.67
2018,7,13,18,45,350.5,43.5,0.6,22.05,100.0,33.75,23.14
2018,7,13,19,0,267.0,34.0,0.6,21.4,62.0,27.42,16.79
2018,7,13,19,15,160.0,21.5,0.6,20.9,36.0,17.01,0.12
2018,7,13,19,30,53.0,9.0,0.6,20.4,10.0,8.58,0.0
2018,7,13,19,45,26.5,4.5,0.55,19.95,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.5,0.5,17.5,2.5,0.0,0.0
2018,7,14,5,0,30.0,5.0,0.5,17.7,5.0,4.77,0.0
2018,7,14,5,15,137.5,16.5,0.5,18.3,26.5,72.31,0.0
2018,7,14,5,30,245.0,28.0,0.5,18.9,48.0,170.58,113.03
2018,7,14,5,45,340.0,36.5,0.45,19.5,84.5,242.04,186.57
2018,7,14,6,0,435.0,45.0,0.4,20.1,121.0,319.61,251.78
2018,7,14,6,15,499.0,52.0,0.4,20.8,165.5,384.89,304.87
2018,7,14,6,30,563.0,59.0,0.4,21.5,210.0,454.89,359.11
2018,7,14,6,45,608.0,64.5,0.4,22.2,258.0,514.34,402.95
2018,7,14,7,0,653.0,70.0,0.4,22.9,306.0,576.12,445.95
2018,7,14,7,15,685.0,74.0,0.4,23.45,354.5,624.88,477.48
2018,7,14,7,30,717.0,78.0,0.4,24.0,403.0,677.72,510.84
2018,7,14,7,45,741.0,81.5,0.4,24.55,451.0,723.59,538.36
2018,7,14,8,0,765.0,85.0,0.4,25.1,499.0,768.88,564.82
2018,7,14,8,15,784.0,87.5,0.4,25.5,545.0,807.69,586.77
2018,7,14,8,30,803.0,90.0,0.4,25.9,591.0,845.11,607.5
2018,7,14,8,45,817.5,92.5,0.4,26.35,634.0,869.11,619.35
2018,7,14,9,0,832.0,95.0,0.4,26.8,677.0,898.71,634.78
2018,7,14,9,15,843.0,96.5,0.4,27.1,715.5,921.63,646.24
2018,7,14,9,30,854.0,98.0,0.4,27.4,754.0,942.12,656.28
2018,7,14,9,45,863.0,99.5,0.4,27.7,788.0,958.05,663.61
2018,7,14,10,0,872.0,101.0,0.4,28.0,822.0,971.23,669.39
2018,7,14,10,15,879.0,102.0,0.45,28.15,850.5,979.04,673.59
2018,7,14,10,30,886.0,103.0,0.5,28.3,879.0,983.9,676.23
2018,7,14,10,45,891.5,104.0,0.5,28.45,901.5,984.28,675.27
2018,7,14,11,0,897.0,105.0,0.5,28.6,924.0,981.64,672.69
2018,7,14,11,15,884.5,115.5,0.5,28.6,934.5,968.26,664.28
2018,7,14,11,30,872.0,126.0,0.5,28.6,945.0,951.94,654.36
2018,7,14,11,45,890.0,116.0,0.5,28.6,958.0,941.47,648.06
2018,7,14,12,0,908.0,106.0,0.5,28.6,971.0,927.9,639.88
2018,7,14,12,15,908.0,106.5,0.5,28.5,972.0,905.25,626.55
2018,7,14,12,30,908.0,107.0,0.5,28.4,973.0,880.09,611.8
2018,7,14,12,45,907.0,106.5,0.55,28.3,967.0,850.8,595.39
2018,7,14,13,0,906.0,106.0,0.6,28.2,961.0,819.32,577.45
2018,7,14,13,15,903.5,105.5,0.6,28.1,947.5,784.62,556.46
2018,7,14,13,30,901.0,105.0,0.6,28.0,934.0,748.07,534.11
2018,7,14,13,45,897.5,103.5,0.6,27.85,914.0,708.27,509.08
2018,7,14,14,0,894.0,102.0,0.6,27.7,894.0,667.0,481.25
2018,7,14,14,15,888.5,101.5,0.6,27.5,868.0,624.08,451.62
2018,7,14,14,30,883.0,101.0,0.6,27.3,842.0,580.19,420.44
2018,7,14,14,45,876.0,99.0,0.65,27.1,809.5,533.49,386.8
2018,7,14,15,0,869.0,97.0,0.7,26.9,777.0,486.34,351.61
2018,7,14,15,15,858.5,95.0,0.7,26.9,739.0,437.48,313.41
2018,7,14,15,30,848.0,93.0,0.7,26.9,701.0,388.89,274.33
2018,7,14,15,45,835.0,91.0,0.7,26.3,659.0,339.97,234.7
2018,7,14,16,0,822.0,89.0,0.7,25.7,617.0,291.94,194.98
2018,7,14,16,15,806.0,85.5,0.75,25.35,571.5,236.2,149.38
2018,7,14,16,30,790.0,82.0,0.8,25.0,526.0,188.81,111.04
2018,7,14,16,45,768.0,79.5,0.8,24.65,478.5,143.31,77.25
2018,7,14,17,0,746.0,77.0,0.8,24.3,431.0,100.36,51.11
2018,7,14,17,15,717.5,73.0,0.8,23.8,382.0,58.83,36.03
2018,7,14,17,30,689.0,69.0,0.8,23.3,333.0,48.61,36.38
2018,7,14,17,45,649.0,64.0,0.8,22.8,284.5,42.35,31.16
2018,7,14,18,0,609.0,59.0,0.8,22.3,236.0,40.48,29.64
2018,7,14,18,15,550.5,53.5,0.8,21.75,190.0,38.05,27.53
2018,7,14,18,30,492.0,48.0,0.8,21.2,144.0,35.54,25.2
2018,7,14,18,45,404.5,39.5,0.75,20.6,104.0,30.22,20.26
2018,7,14,19,0,317.0,31.0,0.7,20.0,64.0,24.64,14.57
2018,7,14,19,15,192.5,20.0,0.7,19.6,37.0,16.25,0.0
2018,7,14,19,30,68.0,9.0,0.7,19.2,10.0,8.58,0.0
2018,7,14,19,45,34.0,4.5,0.7,18.8,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,15,4,45,17.5,3.0,0.5,16.15,2.5,0.0,0.0
2018,7,15,5,0,35.0,6.0,0.5,16.4,5.0,0.0,0.0
2018,7,15,5,15,156.5,16.5,0.5,17.05,27.0,79.91,0.0
2018,7,15,5,30,278.0,27.0,0.5,17.7,49.0,183.56,119.66
2018,7,15,5,45,380.0,35.0,0.5,18.3,87.5,260.03,200.93
2018,7,15,6,0,482.0,43.0,0.5,18.9,126.0,342.41,270.64
2018,7,15,6,15,548.5,49.0,0.45,19.55,172.5,409.79,325.46
2018,7,15,6,30,615.0,55.0,0.4,20.2,219.0,482.07,381.21
2018,7,15,6,45,660.5,59.5,0.4,20.8,268.5,539.29,423.62
2018,7,15,7,0,706.0,64.0,0.4,21.4,318.0,602.5,467.13
2018,7,15,7,15,738.5,67.5,0.4,22.05,368.5,656.44,501.88
2018,7,15,7,30,771.0,71.0,0.4,22.7,419.0,710.87,535.73
2018,7,15,7,45,795.5,73.5,0.4,23.35,469.0,757.64,563.29
2018,7,15,8,0,820.0,76.0,0.4,24.0,519.0,796.64,585.06
2018,7,15,8,15,838.0,78.5,0.4,24.45,566.5,836.0,607.12
2018,7,15,8,30,856.0,81.0,0.4,24.9,614.0,873.85,627.77
2018,7,15,8,45,870.5,83.0,0.4,25.3,658.5,906.12,644.73
2018,7,15,9,0,885.0,85.0,0.4,25.7,703.0,936.27,660.24
2018,7,15,9,15,893.0,88.0,0.4,25.9,742.5,959.02,671.65
2018,7,15,9,30,901.0,91.0,0.4,26.1,782.0,979.05,681.5
2018,7,15,9,45,905.5,95.0,0.4,26.35,816.0,993.92,688.19
2018,7,15,10,0,910.0,99.0,0.4,26.6,850.0,1005.75,693.21
2018,7,15,10,15,917.0,100.0,0.4,26.7,879.5,1013.67,696.45
2018,7,15,10,30,924.0,101.0,0.4,26.8,909.0,1018.53,698.05
2018,7,15,10,45,930.0,101.0,0.45,26.95,932.0,1018.22,697.8
2018,7,15,11,0,936.0,101.0,0.5,27.1,955.0,1014.78,695.9
2018,7,15,11,15,939.5,102.0,0.5,27.1,971.0,1006.82,690.74
2018,7,15,11,30,943.0,103.0,0.5,27.1,987.0,995.74,683.89
2018,7,15,11,45,946.0,102.5,0.5,27.15,996.0,979.66,674.07
2018,7,15,12,0,949.0,102.0,0.5,27.2,1005.0,960.64,662.63
2018,7,15,12,15,946.5,104.0,0.5,27.15,1005.5,936.3,648.31
2018,7,15,12,30,944.0,106.0,0.5,27.1,1006.0,909.42,632.49
2018,7,15,12,45,938.5,109.0,0.55,27.05,998.5,878.56,615.16
2018,7,15,13,0,933.0,112.0,0.6,27.0,991.0,845.61,596.34
2018,7,15,13,15,931.0,111.0,0.6,26.9,977.5,809.83,574.79
2018,7,15,13,30,929.0,110.0,0.6,26.8,964.0,772.11,551.81
2018,7,15,13,45,925.5,108.5,0.65,26.7,943.5,731.14,526.66
2018,7,15,14,0,922.0,107.0,0.7,26.6,923.0,688.65,498.56
2018,7,15,14,15,917.0,105.5,0.7,26.45,896.0,643.91,467.55
2018,7,15,14,30,912.0,104.0,0.7,26.3,869.0,598.12,434.91
2018,7,15,14,45,905.0,102.5,0.7,26.15,836.0,550.44,399.94
2018,7,15,15,0,898.0,101.0,0.7,26.0,803.0,502.27,363.48
2018,7,15,15,15,887.5,99.0,0.7,26.0,764.0,451.94,324.15
2018,7,15,15,30,877.0,97.0,0.7,26.0,725.0,401.85,283.88
2018,7,15,15,45,865.0,94.5,0.75,25.55,682.0,351.32,242.96
2018,7,15,16,0,853.0,92.0,0.8,25.1,639.0,301.58,201.75
2018,7,15,16,15,837.5,88.5,0.8,24.8,592.5,244.36,154.68
2018,7,15,16,30,822.0,85.0,0.8,24.5,546.0,195.41,114.99
2018,7,15,16,45,801.0,82.0,0.8,24.2,497.0,148.0,79.79
2018,7,15,17,0,780.0,79.0,0.8,23.9,448.0,103.06,52.55
2018,7,15,17,15,751.0,75.0,0.8,23.45,397.5,59.84,37.34
2018,7,15,17,30,722.0,71.0,0.8,23.0,347.0,50.41,37.97
2018,7,15,17,45,681.5,66.0,0.8,22.5,296.5,48.43,36.46
2018,7,15,18,0,641.0,61.0,0.8,22.0,246.0,42.19,31.16
2018,7,15,18,15,580.5,55.0,0.8,21.35,198.0,39.42,28.76
2018,7,15,18,30,520.0,49.0,0.8,20.7,150.0,36.53,26.11
2018,7,15,18,45,425.5,41.0,0.8,20.05,108.5,31.69,21.55
2018,7,15,19,0,331.0,33.0,0.8,19.4,67.0,26.67,16.2
2018,7,15,19,15,199.0,21.0,0.8,18.9,38.5,17.32,0.0
2018,7,15,19,30,67.0,9.0,0.8,18.4,10.0,8.58,0.0
2018,7,15,19,45,33.5,4.5,0.8,17.9,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,4,45,17.5,2.5,0.7,15.55,2.0,0.0,0.0
2018,7,16,5,0,35.0,5.0,0.7,15.8,4.0,0.0,0.0
2018,7,16,5,15,160.5,16.5,0.65,16.7,27.0,81.32,0.0
2018,7,16,5,30,286.0,28.0,0.6,17.6,50.0,186.61,118.58
2018,7,16,5,45,392.5,35.5,0.55,18.45,89.0,266.37,205.3
2018,7,16,6,0,499.0,43.0,0.5,19.3,128.0,351.11,276.6
2018,7,16,6,15,566.0,49.5,0.5,20.05,175.5,420.15,332.78
2018,7,16,6,30,633.0,56.0,0.5,20.8,223.0,494.12,389.93
2018,7,16,6,45,678.5,60.0,0.45,21.55,273.0,551.28,431.52
2018,7,16,7,0,724.0,64.0,0.4,22.3,323.0,614.58,473.98
2018,7,16,7,15,756.0,68.0,0.4,22.9,374.5,669.44,509.15
2018,7,16,7,30,788.0,72.0,0.4,23.5,426.0,724.72,543.34
2018,7,16,7,45,812.5,74.5,0.4,24.15,476.5,772.05,570.98
2018,7,16,8,0,837.0,77.0,0.4,24.8,527.0,811.55,592.82
2018,7,16,8,15,855.5,79.0,0.4,25.2,575.5,851.19,614.92
2018,7,16,8,30,874.0,81.0,0.4,25.6,624.0,889.33,635.64
2018,7,16,8,45,888.5,82.5,0.4,26.0,669.0,921.41,652.27
2018,7,16,9,0,903.0,84.0,0.4,26.4,714.0,951.32,667.46
2018,7,16,9,15,913.0,86.0,0.4,26.7,754.0,975.14,679.11
2018,7,16,9,30,923.0,88.0,0.4,27.0,794.0,996.25,689.2
2018,7,16,9,45,931.0,89.5,0.4,27.35,829.5,1012.0,696.01
2018,7,16,10,0,939.0,91.0,0.4,27.7,865.0,1024.76,701.18
2018,7,16,10,15,945.0,92.5,0.4,28.0,894.5,1032.45,703.65
2018,7,16,10,30,951.0,94.0,0.4,28.3,924.0,1036.96,704.44
2018,7,16,10,45,955.5,94.5,0.4,28.6,946.5,1035.71,702.06
2018,7,16,11,0,960.0,95.0,0.4,28.9,969.0,1031.25,698.02
2018,7,16,11,15,963.0,95.0,0.4,29.05,984.5,1021.63,691.57
2018,7,16,11,30,966.0,95.0,0.4,29.2,1000.0,1008.86,683.47
2018,7,16,11,45,967.5,95.0,0.4,29.4,1008.5,991.62,672.75
2018,7,16,12,0,969.0,95.0,0.4,29.6,1017.0,971.4,660.42
2018,7,16,12,15,967.0,97.0,0.45,29.65,1017.5,947.14,647.22
2018,7,16,12,30,965.0,99.0,0.5,29.7,1018.0,920.24,632.41
2018,7,16,12,45,960.5,100.5,0.5,29.8,1010.0,888.32,613.37
2018,7,16,13,0,956.0,102.0,0.5,29.9,1002.0,854.21,592.94
2018,7,16,13,15,953.5,101.5,0.5,29.8,988.5,817.79,571.43
2018,7,16,13,30,951.0,101.0,0.5,29.7,975.0,779.4,548.47
2018,7,16,13,45,946.5,100.0,0.5,29.6,953.5,737.38,522.69
2018,7,16,14,0,942.0,99.0,0.5,29.5,932.0,693.86,493.81
2018,7,16,14,15,936.5,98.0,0.55,29.3,904.5,648.43,463.66
2018,7,16,14,30,931.0,97.0,0.6,29.1,877.0,601.95,431.71
2018,7,16,14,45,923.5,95.0,0.6,28.95,843.0,552.75,396.19
2018,7,16,15,0,916.0,93.0,0.6,28.8,809.0,503.08,359.18
2018,7,16,15,15,906.0,91.5,0.6,28.8,770.0,452.53,320.15
2018,7,16,15,30,896.0,90.0,0.6,28.8,731.0,402.16,280.08
2018,7,16,15,45,883.0,88.0,0.6,28.3,687.5,350.8,238.86
2018,7,16,16,0,870.0,86.0,0.6,27.8,644.0,300.32,197.51
2018,7,16,16,15,854.0,83.0,0.6,27.45,596.5,249.46,155.82
2018,7,16,16,30,838.0,80.0,0.6,27.1,549.0,200.16,116.49
2018,7,16,16,45,816.5,77.0,0.6,26.8,499.5,144.73,75.74
2018,7,16,17,0,795.0,74.0,0.6,26.5,450.0,98.97,48.56
2018,7,16,17,15,766.5,70.5,0.6,25.95,399.0,55.39,41.51
2018,7,16,17,30,738.0,67.0,0.6,25.4,348.0,47.29,34.93
2018,7,16,17,45,697.5,62.5,0.6,24.85,297.5,45.59,33.66
2018,7,16,18,0,657.0,58.0,0.6,24.3,247.0,43.82,32.24
2018,7,16,18,15,598.0,52.0,0.6,23.45,198.5,37.05,26.45
2018,7,16,18,30,539.0,46.0,0.6,22.6,150.0,34.03,23.73
2018,7,16,18,45,446.5,39.0,0.6,21.8,108.5,29.97,19.9
2018,7,16,19,0,354.0,32.0,0.6,21.0,67.0,25.8,15.29
2018,7,16,19,15,215.0,20.5,0.65,20.5,38.5,16.92,0.0
2018,7,16,19,30,76.0,9.0,0.7,20.0,10.0,8.58,0.0
2018,7,16,19,45,38.0,4.5,0.7,19.5,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,17,4,45,12.5,1.5,1.15,17.05,1.5,0.0,0.0
2018,7,17,5,0,25.0,3.0,1.1,17.2,3.0,0.0,0.0
2018,7,17,5,15,157.0,14.5,1.0,18.05,25.5,77.75,0.0
2018,7,17,5,30,289.0,26.0,0.9,18.9,48.0,185.03,113.38
2018,7,17,5,45,394.5,34.5,0.75,19.8,87.5,265.7,203.71
2018,7,17,6,0,500.0,43.0,0.6,20.7,127.0,351.02,275.23
2018,7,17,6,15,567.5,49.0,0.6,21.4,174.0,419.69,331.18
2018,7,17,6,30,635.0,55.0,0.6,22.1,221.0,493.31,388.16
2018,7,17,6,45,680.5,59.5,0.55,22.85,272.0,551.21,430.32
2018,7,17,7,0,726.0,64.0,0.5,23.6,323.0,615.18,473.28
2018,7,17,7,15,758.0,67.5,0.5,24.3,374.0,669.5,507.85
2018,7,17,7,30,790.0,71.0,0.5,25.0,425.0,724.22,541.44
2018,7,17,7,45,814.0,73.5,0.45,25.7,475.5,771.22,567.91
2018,7,17,8,0,838.0,76.0,0.4,26.4,526.0,810.37,588.46
2018,7,17,8,15,856.5,78.5,0.4,26.85,574.5,850.69,610.73
2018,7,17,8,30,875.0,81.0,0.4,27.3,623.0,889.48,631.58
2018,7,17,8,45,889.0,83.0,0.4,27.75,668.0,921.73,648.06
2018,7,17,9,0,903.0,85.0,0.4,28.2,713.0,951.78,663.08
2018,7,17,9,15,912.5,87.0,0.4,28.7,753.0,975.13,673.81
2018,7,17,9,30,922.0,89.0,0.4,29.2,793.0,995.76,682.98
2018,7,17,9,45,928.0,91.5,0.4,29.65,828.0,1010.67,688.96
2018,7,17,10,0,934.0,94.0,0.4,30.1,863.0,1022.54,693.29
2018,7,17,10,15,940.5,95.0,0.4,30.45,892.5,1030.14,695.55
2018,7,17,10,30,947.0,96.0,0.4,30.8,922.0,1034.57,696.15
2018,7,17,10,45,952.0,96.5,0.45,31.1,945.0,1033.81,695.22
2018,7,17,11,0,957.0,97.0,0.5,31.4,968.0,1029.83,692.64
2018,7,17,11,15,960.0,98.0,0.5,31.6,984.0,1021.23,686.67
2018,7,17,11,30,963.0,99.0,0.5,31.8,1000.0,1009.46,679.03
2018,7,17,11,45,964.5,99.0,0.5,31.95,1008.5,992.19,668.47
2018,7,17,12,0,966.0,99.0,0.5,32.1,1017.0,971.96,656.33
2018,7,17,12,15,963.0,101.0,0.5,32.15,1017.0,946.82,641.63
2018,7,17,12,30,960.0,103.0,0.5,32.2,1017.0,919.09,625.44
2018,7,17,12,45,955.0,105.5,0.55,32.3,1009.5,887.74,607.88
2018,7,17,13,0,950.0,108.0,0.6,32.4,1002.0,854.22,588.85
2018,7,17,13,15,947.5,107.5,0.6,32.3,988.0,817.91,567.51
2018,7,17,13,30,945.0,107.0,0.6,32.2,974.0,779.64,544.75
2018,7,17,13,45,940.5,106.0,0.6,32.15,953.0,737.77,518.88
2018,7,17,14,0,936.0,105.0,0.6,32.1,932.0,694.4,490.18
2018,7,17,14,15,930.0,104.0,0.6,31.9,904.0,648.84,459.53
2018,7,17,14,30,924.0,103.0,0.6,31.7,876.0,602.27,427.28
2018,7,17,14,45,916.0,101.0,0.65,31.5,842.0,553.05,392.67
2018,7,17,15,0,908.0,99.0,0.7,31.3,808.0,503.42,356.46
2018,7,17,15,15,897.5,97.5,0.7,31.3,769.0,452.95,317.78
2018,7,17,15,30,887.0,96.0,0.7,31.3,730.0,402.71,278.14
2018,7,17,15,45,873.5,94.0,0.7,30.7,686.0,351.55,237.53
2018,7,17,16,0,860.0,92.0,0.7,30.1,642.0,301.3,196.81
2018,7,17,16,15,842.5,89.0,0.75,29.65,594.5,243.62,150.66
2018,7,17,16,30,825.0,86.0,0.8,29.2,547.0,194.42,111.85
2018,7,17,16,45,803.0,82.5,0.8,28.8,497.0,146.3,77.09
2018,7,17,17,0,781.0,79.0,0.8,28.4,447.0,100.77,50.43
2018,7,17,17,15,751.5,75.0,0.8,27.7,396.0,57.48,42.95
2018,7,17,17,30,722.0,71.0,0.8,27.0,345.0,50.53,37.41
2018,7,17,17,45,680.5,66.0,0.8,26.35,294.5,48.56,35.95
2018,7,17,18,0,639.0,61.0,0.8,25.7,244.0,42.31,30.74
2018,7,17,18,15,578.5,55.0,0.8,24.85,196.0,39.55,28.41
2018,7,17,18,30,518.0,49.0,0.8,24.0,148.0,36.68,25.81
2018,7,17,18,45,423.5,41.0,0.8,23.15,106.5,31.86,21.33
2018,7,17,19,0,329.0,33.0,0.8,22.3,65.0,26.87,15.93
2018,7,17,19,15,197.5,20.5,0.8,21.75,37.0,17.0,0.0
2018,7,17,19,30,66.0,8.0,0.8,21.2,9.0,7.63,0.0
2018,7,17,19,45,33.0,4.0,0.8,20.65,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,18,4,45,9.0,1.0,0.9,18.85,1.0,0.0,0.0
2018,7,18,5,0,18.0,2.0,0.9,19.1,2.0,0.0,0.0
2018,7,18,5,15,141.0,14.5,0.85,20.0,24.0,71.02,0.0
2018,7,18,5,30,264.0,27.0,0.8,20.9,46.0,173.04,100.8
2018,7,18,5,45,369.5,35.5,0.7,21.8,84.5,253.77,192.56
2018,7,18,6,0,475.0,44.0,0.6,22.7,123.0,337.95,263.0
2018,7,18,6,15,543.5,50.5,0.6,23.4,169.5,406.78,318.8
2018,7,18,6,30,612.0,57.0,0.6,24.1,216.0,480.64,375.72
2018,7,18,6,45,658.5,61.5,0.55,24.8,266.0,541.67,420.02
2018,7,18,7,0,705.0,66.0,0.5,25.5,316.0,601.82,460.56
2018,7,18,7,15,738.0,70.0,0.5,26.15,367.0,656.77,495.68
2018,7,18,7,30,771.0,74.0,0.5,26.8,418.0,712.23,529.83
2018,7,18,7,45,795.5,76.5,0.45,27.5,468.0,759.05,556.17
2018,7,18,8,0,820.0,79.0,0.4,28.2,518.0,805.19,581.22
2018,7,18,8,15,838.0,82.0,0.4,28.8,566.0,838.0,598.19
2018,7,18,8,30,856.0,85.0,0.4,29.4,614.0,876.45,618.53
2018,7,18,8,45,869.5,87.5,0.35,30.0,658.5,908.39,633.41
2018,7,18,9,0,883.0,90.0,0.3,30.6,703.0,938.15,646.77
2018,7,18,9,15,890.0,93.5,0.3,31.0,742.0,960.47,657.08
2018,7,18,9,30,897.0,97.0,0.3,31.4,781.0,980.03,665.85
2018,7,18,9,45,901.0,101.0,0.3,31.75,815.0,994.33,671.73
2018,7,18,10,0,905.0,105.0,0.3,32.1,849.0,1005.59,675.97
2018,7,18,10,15,911.5,106.5,0.35,32.25,878.0,1013.49,680.09
2018,7,18,10,30,918.0,108.0,0.4,32.4,907.0,1018.32,682.61
2018,7,18,10,45,903.5,120.5,0.4,32.5,924.0,1010.92,677.26
2018,7,18,11,0,889.0,133.0,0.4,32.6,941.0,1000.17,670.28
2018,7,18,11,15,829.0,175.0,0.4,32.6,938.5,980.17,658.37
2018,7,18,11,30,769.0,217.0,0.4,32.6,936.0,954.41,643.25
2018,7,18,11,45,761.0,223.5,0.45,32.55,940.5,935.28,633.28
2018,7,18,12,0,753.0,230.0,0.5,32.5,945.0,913.83,621.79
2018,7,18,12,15,768.5,221.0,0.5,32.4,951.0,896.21,611.74
2018,7,18,12,30,784.0,212.0,0.5,32.3,957.0,873.07,598.32
2018,7,18,12,45,737.5,240.0,0.5,32.15,937.5,835.87,575.73
2018,7,18,13,0,691.0,268.0,0.5,32.0,918.0,795.84,550.34
2018,7,18,13,15,755.0,223.5,0.55,31.85,924.0,776.2,540.82
2018,7,18,13,30,819.0,179.0,0.6,31.7,930.0,751.61,527.42
2018,7,18,13,45,842.5,160.0,0.6,31.5,917.5,716.33,505.18
2018,7,18,14,0,866.0,141.0,0.6,31.3,905.0,679.24,481.17
2018,7,18,14,15,870.5,133.5,0.6,31.15,881.0,637.2,452.74
2018,7,18,14,30,875.0,126.0,0.6,31.0,857.0,593.43,422.3
2018,7,18,14,45,883.0,115.5,0.6,30.85,828.0,547.37,389.32
2018,7,18,15,0,891.0,105.0,0.6,30.7,799.0,499.54,353.92
2018,7,18,15,15,880.5,102.5,0.6,30.7,760.0,448.98,315.24
2018,7,18,15,30,870.0,100.0,0.6,30.7,721.0,398.68,275.64
2018,7,18,15,45,857.5,96.5,0.6,30.35,677.0,347.41,234.76
2018,7,18,16,0,845.0,93.0,0.6,30.0,633.0,297.0,193.81
2018,7,18,16,15,827.5,89.5,0.65,29.65,585.0,239.65,147.98
2018,7,18,16,30,810.0,86.0,0.7,29.3,537.0,190.78,109.53
2018,7,18,16,45,793.0,82.0,0.7,29.0,490.0,143.55,75.37
2018,7,18,17,0,776.0,78.0,0.7,28.7,443.0,98.4,49.05
2018,7,18,17,15,728.0,77.0,0.7,28.05,388.0,57.55,42.94
2018,7,18,17,30,680.0,76.0,0.7,27.4,333.0,49.37,36.37
2018,7,18,17,45,645.0,69.0,0.7,26.75,284.5,46.36,34.02
2018,7,18,18,0,610.0,62.0,0.7,26.1,236.0,43.11,31.36
2018,7,18,18,15,532.0,55.5,0.7,25.15,185.5,39.94,28.7
2018,7,18,18,30,454.0,49.0,0.7,24.2,135.0,36.66,25.76
2018,7,18,18,45,362.5,40.5,0.7,23.25,96.5,31.41,20.92
2018,7,18,19,0,271.0,32.0,0.7,22.3,58.0,25.93,15.07
2018,7,18,19,15,160.5,20.0,0.7,21.8,33.0,15.89,0.0
2018,7,18,19,30,50.0,8.0,0.7,21.3,8.0,7.63,0.0
2018,7,18,19,45,25.0,4.0,0.7,20.85,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.65,19.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,19,4,45,8.5,1.0,1.2,19.55,1.0,0.0,0.0
2018,7,19,5,0,17.0,2.0,1.2,19.7,2.0,0.0,0.0
2018,7,19,5,15,134.5,14.0,1.05,20.4,23.0,67.71,0.0
2018,7,19,5,30,252.0,26.0,0.9,21.1,44.0,165.52,91.54
2018,7,19,5,45,356.0,36.0,0.8,21.75,82.5,247.01,187.16
2018,7,19,6,0,460.0,46.0,0.7,22.4,121.0,331.47,258.45
2018,7,19,6,15,528.5,53.0,0.6,23.05,167.5,400.39,314.19
2018,7,19,6,30,597.0,60.0,0.5,23.7,214.0,474.28,370.65
2018,7,19,6,45,643.0,65.5,0.4,24.3,264.0,535.72,414.87
2018,7,19,7,0,689.0,71.0,0.3,24.9,314.0,599.48,457.77
2018,7,19,7,15,722.5,76.0,0.3,25.35,365.5,651.61,491.13
2018,7,19,7,30,756.0,81.0,0.3,25.8,417.0,708.19,526.38
2018,7,19,7,45,780.5,85.0,0.3,26.25,467.5,756.42,554.9
2018,7,19,8,0,805.0,89.0,0.3,26.7,518.0,803.98,582.26
2018,7,19,8,15,823.5,92.0,0.3,27.1,566.0,844.12,604.37
2018,7,19,8,30,842.0,95.0,0.3,27.5,614.0,882.71,625.17
2018,7,19,8,45,855.5,98.5,0.3,27.85,659.0,907.68,637.39
2018,7,19,9,0,869.0,102.0,0.3,28.2,704.0,938.17,653.08
2018,7,19,9,15,881.5,103.0,0.3,28.55,744.5,962.5,664.83
2018,7,19,9,30,894.0,104.0,0.3,28.9,785.0,984.31,675.11
2018,7,19,9,45,904.5,104.5,0.3,29.2,820.5,1000.93,682.51
2018,7,19,10,0,915.0,105.0,0.3,29.5,856.0,1014.69,688.35
2018,7,19,10,15,920.5,107.0,0.3,29.7,885.0,1022.19,690.94
2018,7,19,10,30,926.0,109.0,0.3,29.9,914.0,1026.55,691.92
2018,7,19,10,45,930.0,110.0,0.3,30.1,936.5,1025.23,689.79
2018,7,19,11,0,934.0,111.0,0.3,30.3,959.0,1020.75,686.04
2018,7,19,11,15,937.5,111.5,0.3,30.45,975.0,1012.13,680.22
2018,7,19,11,30,941.0,112.0,0.3,30.6,991.0,1000.41,672.77
2018,7,19,11,45,943.0,112.0,0.35,30.7,999.5,983.76,663.8
2018,7,19,12,0,945.0,112.0,0.4,30.8,1008.0,964.2,653.24
2018,7,19,12,15,945.5,112.5,0.4,30.85,1009.5,940.97,639.61
2018,7,19,12,30,946.0,113.0,0.4,30.9,1011.0,915.07,624.45
2018,7,19,12,45,946.0,112.0,0.45,30.95,1005.0,884.85,607.65
2018,7,19,13,0,946.0,111.0,0.5,31.0,999.0,852.28,589.29
2018,7,19,13,15,944.0,110.0,0.5,30.9,985.5,815.94,567.88
2018,7,19,13,30,942.0,109.0,0.5,30.8,972.0,777.62,545.06
2018,7,19,13,45,938.5,108.0,0.5,30.75,951.5,736.45,519.44
2018,7,19,14,0,935.0,107.0,0.5,30.7,931.0,693.71,491.07
2018,7,19,14,15,929.5,106.0,0.55,30.55,903.5,648.39,461.02
2018,7,19,14,30,924.0,105.0,0.6,30.4,876.0,602.02,429.2
2018,7,19,14,45,917.0,103.0,0.6,30.2,842.5,553.2,394.19
2018,7,19,15,0,910.0,101.0,0.6,30.0,809.0,503.87,357.65
2018,7,19,15,15,899.5,99.0,0.6,30.0,769.5,452.8,318.44
2018,7,19,15,30,889.0,97.0,0.6,30.0,730.0,401.96,278.25
2018,7,19,15,45,876.0,95.0,0.65,29.45,686.5,350.76,237.62
2018,7,19,16,0,863.0,93.0,0.7,28.9,643.0,300.43,196.75
2018,7,19,16,15,846.0,90.0,0.7,28.5,595.5,242.64,150.18
2018,7,19,16,30,829.0,87.0,0.7,28.1,548.0,193.27,111.14
2018,7,19,16,45,806.5,83.5,0.7,27.7,497.5,144.85,76.38
2018,7,19,17,0,784.0,80.0,0.7,27.3,447.0,99.08,50.09
2018,7,19,17,15,753.0,76.0,0.7,26.7,395.5,55.63,41.59
2018,7,19,17,30,722.0,72.0,0.7,26.1,344.0,51.5,38.4
2018,7,19,17,45,679.0,67.5,0.7,25.5,293.5,45.39,33.38
2018,7,19,18,0,636.0,63.0,0.7,24.9,243.0,44.06,32.35
2018,7,19,18,15,574.0,56.5,0.7,23.95,194.5,40.96,29.73
2018,7,19,18,30,512.0,50.0,0.7,23.0,146.0,37.74,26.82
2018,7,19,18,45,417.0,41.0,0.7,22.05,104.0,32.05,21.56
2018,7,19,19,0,322.0,32.0,0.7,21.1,62.0,26.09,15.16
2018,7,19,19,15,193.0,20.5,0.7,20.5,35.5,17.2,0.0
2018,7,19,19,30,64.0,9.0,0.7,19.9,9.0,8.58,0.0
2018,7,19,19,45,32.0,4.5,0.7,19.35,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,20,4,45,5.5,1.0,0.75,16.35,1.0,0.0,0.0
2018,7,20,5,0,11.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,7,20,5,15,102.0,14.5,0.6,17.1,21.0,54.9,0.0
2018,7,20,5,30,193.0,27.0,0.5,17.7,40.0,140.36,73.29
2018,7,20,5,45,292.5,38.5,0.4,18.3,76.5,217.22,165.73
2018,7,20,6,0,392.0,50.0,0.3,18.9,113.0,298.17,234.61
2018,7,20,6,15,462.0,59.0,0.3,19.6,158.5,367.69,291.5
2018,7,20,6,30,532.0,68.0,0.3,20.3,204.0,442.3,349.74
2018,7,20,6,45,580.5,75.0,0.25,20.95,253.0,504.86,395.85
2018,7,20,7,0,629.0,82.0,0.2,21.6,302.0,569.94,441.51
2018,7,20,7,15,665.0,87.5,0.25,22.15,352.5,626.0,479.19
2018,7,20,7,30,701.0,93.0,0.3,22.7,403.0,682.93,515.95
2018,7,20,7,45,724.5,98.5,0.3,23.25,452.0,730.21,544.33
2018,7,20,8,0,748.0,104.0,0.3,23.8,501.0,776.89,571.62
2018,7,20,8,15,767.5,107.5,0.35,24.15,548.0,812.8,592.58
2018,7,20,8,30,787.0,111.0,0.4,24.5,595.0,851.51,615.23
2018,7,20,8,45,725.0,143.0,0.4,24.9,614.0,851.38,611.91
2018,7,20,9,0,663.0,175.0,0.4,25.3,633.0,840.85,602.74
2018,7,20,9,15,647.5,194.0,0.4,25.55,663.0,854.71,609.67
2018,7,20,9,30,632.0,213.0,0.4,25.8,693.0,865.36,614.28
2018,7,20,9,45,720.0,184.0,0.4,26.05,755.0,922.11,647.5
2018,7,20,10,0,808.0,155.0,0.4,26.3,817.0,972.13,675.28
2018,7,20,10,15,695.5,223.5,0.4,26.45,807.5,939.24,653.26
2018,7,20,10,30,583.0,292.0,0.4,26.6,798.0,892.26,621.44
2018,7,20,10,45,574.0,310.0,0.45,26.75,819.0,894.95,623.11
2018,7,20,11,0,565.0,328.0,0.5,26.9,840.0,895.11,622.58
2018,7,20,11,15,532.0,353.0,0.5,26.95,842.0,876.85,609.6
2018,7,20,11,30,499.0,378.0,0.5,27.0,844.0,856.65,595.73
2018,7,20,11,45,507.0,378.5,0.5,27.1,855.5,849.41,591.07
2018,7,20,12,0,515.0,379.0,0.5,27.2,867.0,840.11,584.98
2018,7,20,12,15,542.5,361.5,0.5,27.15,876.0,829.22,578.98
2018,7,20,12,30,570.0,344.0,0.5,27.1,885.0,815.8,571.35
2018,7,20,12,45,629.0,305.0,0.5,27.05,898.0,804.19,565.72
2018,7,20,13,0,688.0,266.0,0.5,27.0,911.0,790.55,558.51
2018,7,20,13,15,708.0,247.0,0.5,26.9,902.5,760.25,539.71
2018,7,20,13,30,728.0,228.0,0.5,26.8,894.0,727.42,519.09
2018,7,20,13,45,791.5,184.5,0.5,26.7,893.5,701.47,503.23
2018,7,20,14,0,855.0,141.0,0.5,26.6,893.0,670.47,483.23
2018,7,20,14,15,846.5,139.0,0.55,26.4,864.5,625.61,452.88
2018,7,20,14,30,838.0,137.0,0.6,26.2,836.0,577.17,419.27
2018,7,20,14,45,827.5,135.5,0.6,26.0,802.5,529.98,384.86
2018,7,20,15,0,817.0,134.0,0.6,25.8,769.0,482.8,349.35
2018,7,20,15,15,804.5,131.0,0.6,25.8,730.0,433.77,311.22
2018,7,20,15,30,792.0,128.0,0.6,25.8,691.0,385.36,272.52
2018,7,20,15,45,774.5,125.0,0.6,25.2,647.5,336.23,233.1
2018,7,20,16,0,757.0,122.0,0.6,24.6,604.0,288.61,194.19
2018,7,20,16,15,734.0,118.5,0.6,24.25,556.5,235.5,151.23
2018,7,20,16,30,711.0,115.0,0.6,23.9,509.0,190.01,115.3
2018,7,20,16,45,683.0,110.0,0.6,23.55,460.0,145.42,83.26
2018,7,20,17,0,655.0,105.0,0.6,23.2,411.0,104.03,59.28
2018,7,20,17,15,619.0,99.0,0.6,22.8,361.5,65.15,50.42
2018,7,20,17,30,583.0,93.0,0.6,22.4,312.0,62.28,48.28
2018,7,20,17,45,534.5,86.0,0.6,21.95,264.0,59.83,46.37
2018,7,20,18,0,486.0,79.0,0.6,21.5,216.0,57.23,44.23
2018,7,20,18,15,422.5,69.0,0.6,20.95,171.0,50.9,38.73
2018,7,20,18,30,359.0,59.0,0.6,20.4,126.0,44.49,32.94
2018,7,20,18,45,274.0,46.0,0.55,19.85,88.5,35.36,24.58
2018,7,20,19,0,189.0,33.0,0.5,19.3,51.0,25.84,14.96
2018,7,20,19,15,108.5,19.5,0.5,18.95,28.5,15.51,0.0
2018,7,20,19,30,28.0,6.0,0.5,18.6,6.0,5.72,0.0
2018,7,20,19,45,14.0,3.0,0.5,18.25,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.4,16.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.25,16.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.15,16.2,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.15,16.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.25,16.3,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.3,16.4,2.0,0.0,0.0
2018,7,21,5,15,81.0,13.5,0.3,16.95,18.5,45.37,0.0
2018,7,21,5,30,154.0,25.0,0.3,17.5,35.0,119.0,56.64
2018,7,21,5,45,245.0,37.5,0.3,18.1,69.0,192.22,146.11
2018,7,21,6,0,336.0,50.0,0.3,18.7,103.0,265.85,209.64
2018,7,21,6,15,404.0,59.0,0.3,19.25,145.5,333.1,265.27
2018,7,21,6,30,472.0,68.0,0.3,19.8,188.0,403.91,321.42
2018,7,21,6,45,521.5,75.5,0.3,20.35,235.0,465.25,367.93
2018,7,21,7,0,571.0,83.0,0.3,20.9,282.0,529.31,414.42
2018,7,21,7,15,606.5,89.5,0.3,21.3,330.5,584.07,452.24
2018,7,21,7,30,642.0,96.0,0.3,21.7,379.0,639.8,488.69
2018,7,21,7,45,669.0,100.5,0.3,22.15,426.5,686.78,517.85
2018,7,21,8,0,696.0,105.0,0.3,22.6,474.0,733.53,546.14
2018,7,21,8,15,716.5,109.0,0.3,23.05,519.5,773.46,569.23
2018,7,21,8,30,737.0,113.0,0.3,23.5,565.0,808.33,588.65
2018,7,21,8,45,752.5,116.5,0.35,23.9,607.5,840.68,607.24
2018,7,21,9,0,768.0,120.0,0.4,24.3,650.0,871.14,624.53
2018,7,21,9,15,778.0,123.5,0.4,24.65,687.5,894.3,636.29
2018,7,21,9,30,788.0,127.0,0.4,25.0,725.0,915.04,646.61
2018,7,21,9,45,793.5,131.5,0.4,25.35,757.5,929.98,653.39
2018,7,21,10,0,799.0,136.0,0.4,25.7,790.0,942.17,658.62
2018,7,21,10,15,806.5,138.0,0.4,25.95,818.0,950.76,662.04
2018,7,21,10,30,814.0,140.0,0.4,26.2,846.0,956.52,663.9
2018,7,21,10,45,819.5,141.5,0.45,26.45,868.0,956.9,663.75
2018,7,21,11,0,825.0,143.0,0.5,26.7,890.0,946.54,657.3
2018,7,21,11,15,822.0,147.5,0.5,26.8,902.5,936.32,650.51
2018,7,21,11,30,819.0,152.0,0.5,26.9,915.0,930.64,646.59
2018,7,21,11,45,700.5,227.0,0.5,27.05,884.0,881.34,615.89
2018,7,21,12,0,582.0,302.0,0.5,27.2,853.0,826.22,578.83
2018,7,21,12,15,673.0,246.0,0.5,27.2,883.5,834.39,586.94
2018,7,21,12,30,764.0,190.0,0.5,27.2,914.0,834.1,587.38
2018,7,21,12,45,814.0,156.0,0.55,27.2,923.0,817.96,578.24
2018,7,21,13,0,864.0,122.0,0.6,27.2,932.0,795.81,565.47
2018,7,21,13,15,815.5,151.5,0.6,27.1,907.0,755.14,540.24
2018,7,21,13,30,767.0,181.0,0.6,27.0,882.0,713.77,512.74
2018,7,21,13,45,811.5,148.5,0.6,26.9,875.0,682.7,493.04
2018,7,21,14,0,856.0,116.0,0.6,26.8,868.0,649.11,470.76
2018,7,21,14,15,851.0,114.0,0.6,26.6,842.0,606.47,440.99
2018,7,21,14,30,846.0,112.0,0.6,26.4,816.0,562.88,409.77
2018,7,21,14,45,839.0,109.0,0.6,26.2,784.0,516.68,375.78
2018,7,21,15,0,832.0,106.0,0.6,26.0,752.0,470.09,340.43
2018,7,21,15,15,821.0,104.0,0.6,26.0,714.5,422.47,303.0
2018,7,21,15,30,810.0,102.0,0.6,26.0,677.0,375.2,264.79
2018,7,21,15,45,798.0,99.0,0.6,25.5,636.0,321.02,221.18
2018,7,21,16,0,786.0,96.0,0.6,25.0,595.0,273.68,181.88
2018,7,21,16,15,770.5,92.0,0.6,24.7,550.5,225.91,142.3
2018,7,21,16,30,755.0,88.0,0.6,24.4,506.0,179.75,105.33
2018,7,21,16,45,733.0,84.0,0.6,24.05,458.5,134.7,72.81
2018,7,21,17,0,711.0,80.0,0.6,23.7,411.0,92.22,48.53
2018,7,21,17,15,680.5,76.0,0.6,23.3,363.0,52.4,39.48
2018,7,21,17,30,650.0,72.0,0.6,22.9,315.0,46.56,34.72
2018,7,21,17,45,608.5,66.5,0.6,22.5,267.5,44.57,33.14
2018,7,21,18,0,567.0,61.0,0.6,22.1,220.0,42.44,31.36
2018,7,21,18,15,506.0,54.5,0.55,21.55,175.0,39.31,28.62
2018,7,21,18,30,445.0,48.0,0.5,21.0,130.0,36.04,25.59
2018,7,21,18,45,356.0,39.0,0.5,20.5,92.0,30.31,20.2
2018,7,21,19,0,267.0,30.0,0.5,20.0,54.0,24.3,13.51
2018,7,21,19,15,152.5,18.0,0.5,19.6,30.0,14.86,0.0
2018,7,21,19,30,38.0,6.0,0.5,19.2,6.0,5.72,0.0
2018,7,21,19,45,19.0,3.0,0.45,18.85,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,0.2,16.85,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,0.2,17.0,2.0,0.0,0.0
2018,7,22,5,15,85.0,13.5,0.2,17.3,18.5,46.85,0.0
2018,7,22,5,30,162.0,25.0,0.2,17.6,35.0,121.85,52.01
2018,7,22,5,45,257.0,37.0,0.2,17.95,69.5,197.35,149.37
2018,7,22,6,0,352.0,49.0,0.2,18.3,104.0,274.33,215.95
2018,7,22,6,15,424.5,57.0,0.2,18.8,147.0,342.26,272.17
2018,7,22,6,30,497.0,65.0,0.2,19.3,190.0,415.45,330.13
2018,7,22,6,45,550.0,70.5,0.25,19.8,237.5,477.57,377.63
2018,7,22,7,0,603.0,76.0,0.3,20.3,285.0,542.62,425.41
2018,7,22,7,15,641.5,80.5,0.3,21.0,334.5,598.22,462.73
2018,7,22,7,30,680.0,85.0,0.3,21.7,384.0,654.96,499.12
2018,7,22,7,45,710.5,88.0,0.3,22.35,433.0,700.66,526.76
2018,7,22,8,0,741.0,91.0,0.3,23.0,482.0,750.01,556.17
2018,7,22,8,15,763.0,93.5,0.3,23.5,529.0,790.9,579.49
2018,7,22,8,30,785.0,96.0,0.3,24.0,576.0,830.59,601.66
2018,7,22,8,45,783.5,105.0,0.3,24.5,614.0,855.0,613.74
2018,7,22,9,0,782.0,114.0,0.3,25.0,652.0,876.63,624.21
2018,7,22,9,15,763.0,132.0,0.35,25.3,682.5,888.94,630.33
2018,7,22,9,30,744.0,150.0,0.4,25.6,713.0,897.45,634.36
2018,7,22,9,45,804.0,128.0,0.4,25.85,762.5,935.6,655.88
2018,7,22,10,0,864.0,106.0,0.4,26.1,812.0,963.91,670.73
