Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,11,5,15,23.0,4.0,0.8,16.95,4.5,0.0,0.0
2018,8,11,5,30,46.0,8.0,0.8,17.4,9.0,26.6,0.0
2018,8,11,5,45,142.0,23.0,0.8,17.8,36.5,111.67,34.28
2018,8,11,6,0,238.0,38.0,0.8,18.2,64.0,194.08,147.21
2018,8,11,6,15,319.5,51.0,0.8,18.85,105.0,263.12,208.63
2018,8,11,6,30,401.0,64.0,0.8,19.5,146.0,339.7,272.35
2018,8,11,6,45,460.5,74.0,0.8,20.1,193.5,408.44,327.38
2018,8,11,7,0,520.0,84.0,0.8,20.7,241.0,478.98,381.37
2018,8,11,7,15,562.0,91.5,0.8,21.45,290.0,537.35,423.65
2018,8,11,7,30,604.0,99.0,0.8,22.2,339.0,597.13,465.22
2018,8,11,7,45,634.5,106.0,0.8,22.9,388.5,648.38,498.34
2018,8,11,8,0,665.0,113.0,0.8,23.6,438.0,699.61,530.35
2018,8,11,8,15,687.0,119.0,0.8,24.2,485.0,742.14,555.72
2018,8,11,8,30,709.0,125.0,0.8,24.8,532.0,783.55,579.83
2018,8,11,8,45,724.0,131.5,0.8,25.35,576.0,817.95,598.96
2018,8,11,9,0,739.0,138.0,0.8,25.9,620.0,850.41,616.61
2018,8,11,9,15,746.0,145.5,0.8,26.25,658.5,874.49,629.2
2018,8,11,9,30,753.0,153.0,0.8,26.6,697.0,896.0,640.21
2018,8,11,9,45,753.5,161.5,0.8,26.95,729.0,909.79,646.4
2018,8,11,10,0,754.0,170.0,0.8,27.3,761.0,920.65,650.94
2018,8,11,10,15,756.5,176.0,0.8,27.5,788.0,927.73,653.65
2018,8,11,10,30,759.0,182.0,0.8,27.7,815.0,931.9,654.72
2018,8,11,10,45,756.5,189.5,0.85,27.85,835.0,929.99,653.27
2018,8,11,11,0,754.0,197.0,0.9,28.0,855.0,925.16,650.19
2018,8,11,11,15,753.5,202.0,0.9,28.0,869.5,916.75,644.54
2018,8,11,11,30,753.0,207.0,0.9,28.0,884.0,905.58,637.34
2018,8,11,11,45,748.0,212.0,0.9,28.05,890.0,887.71,625.96
2018,8,11,12,0,743.0,217.0,0.9,28.1,896.0,867.43,613.21
2018,8,11,12,15,746.5,215.0,0.9,28.05,897.5,845.43,599.67
2018,8,11,12,30,750.0,213.0,0.9,28.0,899.0,821.11,584.51
2018,8,11,12,45,752.0,209.5,0.9,28.0,893.0,792.02,565.77
2018,8,11,13,0,754.0,206.0,0.9,28.0,887.0,760.96,545.53
2018,8,11,13,15,745.0,207.5,0.9,27.85,871.5,724.63,521.63
2018,8,11,13,30,736.0,209.0,0.9,27.7,856.0,687.27,496.62
2018,8,11,13,45,722.5,210.5,0.9,27.6,832.5,646.19,468.47
2018,8,11,14,0,709.0,212.0,0.9,27.5,809.0,604.85,439.55
2018,8,11,14,15,703.0,206.5,0.9,27.3,781.5,561.68,408.96
2018,8,11,14,30,697.0,201.0,0.9,27.1,754.0,518.11,377.22
2018,8,11,14,45,688.5,194.5,0.95,26.9,721.0,472.33,343.29
2018,8,11,15,0,680.0,188.0,1.0,26.7,688.0,426.72,308.39
2018,8,11,15,15,664.5,183.0,1.0,26.7,649.0,380.18,271.47
2018,8,11,15,30,649.0,178.0,1.0,26.7,610.0,334.83,234.75
2018,8,11,15,45,634.0,169.5,1.0,26.15,568.0,288.15,197.14
2018,8,11,16,0,619.0,161.0,1.0,25.6,526.0,242.98,160.76
2018,8,11,16,15,599.5,152.0,1.0,25.15,480.5,198.38,126.12
2018,8,11,16,30,580.0,143.0,1.0,24.7,435.0,156.05,96.16
2018,8,11,16,45,550.5,133.0,1.05,24.3,387.0,115.32,73.3
2018,8,11,17,0,521.0,123.0,1.1,23.9,339.0,83.1,65.44
2018,8,11,17,15,484.0,111.5,1.05,23.3,291.0,77.21,60.84
2018,8,11,17,30,447.0,100.0,1.0,22.7,243.0,70.96,55.77
2018,8,11,17,45,398.5,87.0,1.0,22.15,197.5,63.18,49.2
2018,8,11,18,0,350.0,74.0,1.0,21.6,152.0,54.99,42.06
2018,8,11,18,15,283.0,59.0,1.0,21.0,111.5,44.76,32.92
2018,8,11,18,30,216.0,44.0,1.0,20.4,71.0,34.06,23.09
2018,8,11,18,45,136.0,27.5,1.0,19.8,42.0,21.62,9.45
2018,8,11,19,0,56.0,11.0,1.0,19.2,13.0,10.48,0.0
2018,8,11,19,15,28.0,5.5,1.0,18.85,6.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,10.0,2.5,0.8,15.7,2.5,0.0,0.0
2018,8,12,5,30,20.0,5.0,0.8,16.2,5.0,12.98,0.0
2018,8,12,5,45,73.0,19.5,0.8,16.75,26.0,65.9,11.64
2018,8,12,6,0,126.0,34.0,0.8,17.3,47.0,119.98,89.66
2018,8,12,6,15,183.5,53.5,0.75,18.0,84.5,180.8,143.44
2018,8,12,6,30,241.0,73.0,0.7,18.7,122.0,245.35,197.76
2018,8,12,6,45,289.0,91.5,0.65,19.45,166.5,306.45,247.36
2018,8,12,7,0,337.0,110.0,0.6,20.2,211.0,382.65,306.18
2018,8,12,7,15,376.0,125.5,0.6,20.9,258.0,440.12,348.76
2018,8,12,7,30,415.0,141.0,0.6,21.6,305.0,499.41,391.11
2018,8,12,7,45,446.0,154.5,0.55,22.3,352.5,551.48,426.14
2018,8,12,8,0,477.0,168.0,0.5,23.0,400.0,604.1,460.26
2018,8,12,8,15,500.0,180.5,0.5,23.7,446.0,649.04,488.37
2018,8,12,8,30,523.0,193.0,0.5,24.4,492.0,693.42,515.41
2018,8,12,8,45,540.5,203.5,0.5,25.1,534.5,729.82,536.44
2018,8,12,9,0,558.0,214.0,0.5,25.8,577.0,764.92,556.26
2018,8,12,9,15,590.5,215.0,0.5,26.3,621.0,801.69,577.73
2018,8,12,9,30,623.0,216.0,0.5,26.8,665.0,842.12,600.96
2018,8,12,9,45,657.0,211.0,0.5,27.25,705.5,871.49,616.98
2018,8,12,10,0,691.0,206.0,0.5,27.7,746.0,898.66,631.2
2018,8,12,10,15,685.5,218.0,0.55,27.85,771.0,903.83,633.61
2018,8,12,10,30,680.0,230.0,0.6,28.0,796.0,906.11,634.67
2018,8,12,10,45,665.5,245.5,0.6,28.1,812.0,900.58,629.86
2018,8,12,11,0,651.0,261.0,0.6,28.2,828.0,892.3,623.32
2018,8,12,11,15,644.0,270.0,0.6,28.2,839.5,882.04,616.22
2018,8,12,11,30,637.0,279.0,0.6,28.2,851.0,869.39,607.72
2018,8,12,11,45,623.5,289.5,0.65,28.2,853.5,850.12,595.93
2018,8,12,12,0,610.0,300.0,0.7,28.2,856.0,829.01,582.98
2018,8,12,12,15,630.0,289.5,0.7,28.2,864.0,815.34,574.76
2018,8,12,12,30,650.0,279.0,0.7,28.2,872.0,798.95,564.63
2018,8,12,12,45,673.5,262.5,0.7,28.2,873.0,777.15,551.12
2018,8,12,13,0,697.0,246.0,0.7,28.2,874.0,752.45,535.59
2018,8,12,13,15,678.0,253.0,0.75,27.95,855.5,715.3,511.94
2018,8,12,13,30,659.0,260.0,0.8,27.7,837.0,677.92,487.72
2018,8,12,13,45,633.0,266.5,0.8,27.5,810.0,635.74,459.06
2018,8,12,14,0,607.0,273.0,0.8,27.3,783.0,594.54,430.52
2018,8,12,14,15,596.5,268.5,0.8,27.0,755.5,554.79,402.72
2018,8,12,14,30,586.0,264.0,0.8,26.7,728.0,513.99,373.47
2018,8,12,14,45,572.0,257.5,0.8,26.35,694.0,470.28,341.51
2018,8,12,15,0,558.0,251.0,0.8,26.0,660.0,427.4,309.32
2018,8,12,15,15,541.0,242.5,0.8,26.0,621.0,382.86,274.85
2018,8,12,15,30,524.0,234.0,0.8,26.0,582.0,339.79,240.91
2018,8,12,15,45,512.0,221.0,0.85,25.3,541.5,296.13,206.85
2018,8,12,16,0,500.0,208.0,0.9,24.6,501.0,253.75,173.68
2018,8,12,16,15,488.5,192.5,0.9,24.15,458.5,210.96,140.81
2018,8,12,16,30,477.0,177.0,0.9,23.7,416.0,169.62,111.47
2018,8,12,16,45,454.5,162.0,0.85,23.2,370.0,129.71,88.29
2018,8,12,17,0,432.0,147.0,0.8,22.7,324.0,99.91,79.92
2018,8,12,17,15,397.5,131.0,0.8,22.1,277.0,91.24,73.06
2018,8,12,17,30,363.0,115.0,0.8,21.5,230.0,82.04,65.53
2018,8,12,17,45,319.5,98.5,0.8,20.85,186.0,71.91,56.97
2018,8,12,18,0,276.0,82.0,0.8,20.2,142.0,63.99,50.05
2018,8,12,18,15,215.0,62.5,0.8,19.6,102.0,49.67,37.29
2018,8,12,18,30,154.0,43.0,0.8,19.0,62.0,34.86,23.82
2018,8,12,18,45,94.0,26.0,0.8,18.35,36.0,21.5,8.53
2018,8,12,19,0,34.0,9.0,0.8,17.7,10.0,8.58,0.0
2018,8,12,19,15,17.0,4.5,0.8,17.4,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,5,15,8.0,2.0,0.95,14.4,2.0,0.0,0.0
2018,8,13,5,30,16.0,4.0,0.9,14.8,4.0,10.36,0.0
2018,8,13,5,45,63.5,18.5,0.8,15.25,24.0,59.6,2.75
2018,8,13,6,0,111.0,33.0,0.7,15.7,44.0,111.05,82.62
2018,8,13,6,15,165.5,53.5,0.7,16.45,81.0,171.13,136.17
2018,8,13,6,30,220.0,74.0,0.7,17.2,118.0,234.4,189.81
2018,8,13,6,45,266.0,93.5,0.65,17.9,162.0,294.52,239.07
2018,8,13,7,0,312.0,113.0,0.6,18.6,206.0,357.59,288.59
2018,8,13,7,15,349.5,130.5,0.6,19.2,253.0,414.64,331.73
2018,8,13,7,30,387.0,148.0,0.6,19.8,300.0,486.13,383.66
2018,8,13,7,45,416.5,163.0,0.6,20.35,347.0,537.72,419.33
2018,8,13,8,0,446.0,178.0,0.6,20.9,394.0,589.81,454.39
2018,8,13,8,15,471.5,189.5,0.55,21.55,439.0,634.7,482.61
2018,8,13,8,30,497.0,201.0,0.5,22.2,484.0,679.27,509.77
2018,8,13,8,45,517.0,211.0,0.5,22.9,526.5,716.63,531.86
2018,8,13,9,0,537.0,221.0,0.5,23.6,569.0,752.88,552.81
2018,8,13,9,15,551.0,230.5,0.5,23.9,607.5,781.67,569.3
2018,8,13,9,30,565.0,240.0,0.5,24.2,646.0,808.69,584.55
2018,8,13,9,45,575.0,248.5,0.5,24.55,679.5,828.9,595.18
2018,8,13,10,0,585.0,257.0,0.5,24.9,713.0,846.94,604.47
2018,8,13,10,15,592.0,264.5,0.5,25.0,741.0,858.77,610.44
2018,8,13,10,30,599.0,272.0,0.5,25.1,769.0,870.45,616.39
2018,8,13,10,45,603.0,277.5,0.5,25.25,789.5,872.22,616.17
2018,8,13,11,0,607.0,283.0,0.5,25.4,810.0,871.46,614.59
2018,8,13,11,15,612.0,286.0,0.55,25.45,825.5,866.69,611.87
2018,8,13,11,30,617.0,289.0,0.6,25.5,841.0,859.43,607.69
2018,8,13,11,45,619.5,290.5,0.6,25.5,849.0,846.12,598.97
2018,8,13,12,0,622.0,292.0,0.6,25.5,857.0,830.57,588.92
2018,8,13,12,15,646.5,277.0,0.6,25.5,865.0,816.2,580.29
2018,8,13,12,30,671.0,262.0,0.6,25.5,873.0,798.88,569.66
2018,8,13,12,45,701.5,243.0,0.6,25.55,877.5,779.62,557.7
2018,8,13,13,0,732.0,224.0,0.6,25.6,882.0,757.01,543.36
2018,8,13,13,15,716.5,228.5,0.6,25.45,864.0,719.18,518.3
2018,8,13,13,30,701.0,233.0,0.6,25.3,846.0,680.8,492.59
2018,8,13,13,45,679.0,237.5,0.65,25.1,819.0,638.02,464.04
2018,8,13,14,0,657.0,242.0,0.7,24.9,792.0,595.76,435.11
2018,8,13,14,15,648.5,236.5,0.7,24.65,764.0,553.2,404.98
2018,8,13,14,30,640.0,231.0,0.7,24.4,736.0,510.6,373.98
2018,8,13,14,45,628.5,226.5,0.7,24.15,704.0,467.6,341.81
2018,8,13,15,0,617.0,222.0,0.7,23.9,672.0,425.19,309.17
2018,8,13,15,15,600.0,215.5,0.7,23.9,633.0,379.93,273.49
2018,8,13,15,30,583.0,209.0,0.7,23.9,594.0,336.26,238.42
2018,8,13,15,45,574.0,196.0,0.75,23.25,553.0,290.55,201.99
2018,8,13,16,0,565.0,183.0,0.8,22.6,512.0,245.78,166.21
2018,8,13,16,15,553.5,169.0,0.8,22.2,468.5,200.96,131.35
2018,8,13,16,30,542.0,155.0,0.8,21.8,425.0,157.59,100.56
2018,8,13,16,45,516.0,143.0,0.8,21.4,377.5,116.61,77.83
2018,8,13,17,0,490.0,131.0,0.8,21.0,330.0,88.98,71.23
2018,8,13,17,15,446.5,119.0,0.8,20.45,281.5,82.85,66.41
2018,8,13,17,30,403.0,107.0,0.8,19.9,233.0,76.36,61.07
2018,8,13,17,45,348.0,92.0,0.8,19.35,186.5,67.17,53.21
2018,8,13,18,0,293.0,77.0,0.8,18.8,140.0,57.49,44.68
2018,8,13,18,15,226.0,58.5,0.8,18.2,99.5,44.51,33.03
2018,8,13,18,30,159.0,40.0,0.8,17.6,59.0,32.59,21.94
2018,8,13,18,45,95.0,24.0,0.8,17.0,34.0,19.92,6.41
2018,8,13,19,0,31.0,8.0,0.8,16.4,9.0,7.63,0.0
2018,8,13,19,15,15.5,4.0,0.8,16.1,4.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,14,5,15,7.0,2.0,0.85,14.35,2.0,0.0,0.0
2018,8,14,5,30,14.0,4.0,0.8,14.8,4.0,9.52,0.0
2018,8,14,5,45,58.0,18.5,0.75,15.2,23.5,56.97,0.0
2018,8,14,6,0,102.0,33.0,0.7,15.6,43.0,107.01,78.85
2018,8,14,6,15,156.0,54.0,0.65,16.25,79.5,166.99,132.62
2018,8,14,6,30,210.0,75.0,0.6,16.9,116.0,230.04,186.1
2018,8,14,6,45,249.5,93.0,0.6,17.55,156.0,283.26,230.07
2018,8,14,7,0,289.0,111.0,0.6,18.2,196.0,339.16,274.49
2018,8,14,7,15,341.5,126.5,0.6,18.8,246.0,403.35,323.8
2018,8,14,7,30,394.0,142.0,0.6,19.4,296.0,483.71,382.87
2018,8,14,7,45,430.5,155.0,0.55,20.05,344.5,538.65,420.54
2018,8,14,8,0,467.0,168.0,0.5,20.7,393.0,594.55,457.67
2018,8,14,8,15,494.5,178.5,0.5,21.2,439.0,640.56,487.41
2018,8,14,8,30,522.0,189.0,0.5,21.7,485.0,686.32,516.29
2018,8,14,8,45,545.5,197.0,0.5,22.25,529.0,725.1,539.71
2018,8,14,9,0,569.0,205.0,0.5,22.8,573.0,762.86,562.03
2018,8,14,9,15,601.5,205.5,0.5,23.25,616.5,804.1,586.64
2018,8,14,9,30,634.0,206.0,0.5,23.7,660.0,839.63,607.21
2018,8,14,9,45,668.5,200.0,0.5,24.1,700.5,868.24,622.75
2018,8,14,10,0,703.0,194.0,0.5,24.5,741.0,894.64,636.84
2018,8,14,10,15,708.5,200.0,0.5,24.65,769.0,904.03,640.93
2018,8,14,10,30,714.0,206.0,0.5,24.8,797.0,910.63,643.64
2018,8,14,10,45,715.0,211.5,0.5,24.95,817.0,909.65,641.82
2018,8,14,11,0,716.0,217.0,0.5,25.1,837.0,905.89,638.5
2018,8,14,11,15,717.0,220.0,0.5,25.15,850.5,896.84,632.33
2018,8,14,11,30,718.0,223.0,0.5,25.2,864.0,885.15,624.7
2018,8,14,11,45,716.0,226.5,0.55,25.25,870.5,868.71,615.19
2018,8,14,12,0,714.0,230.0,0.6,25.3,877.0,849.9,604.03
2018,8,14,12,15,727.5,221.5,0.6,25.3,881.5,830.47,591.92
2018,8,14,12,30,741.0,213.0,0.6,25.3,886.0,808.4,578.0
2018,8,14,12,45,757.0,202.0,0.6,25.3,885.0,783.36,562.1
2018,8,14,13,0,773.0,191.0,0.6,25.3,884.0,755.31,544.02
2018,8,14,13,15,762.5,193.0,0.6,25.15,867.0,718.47,519.63
2018,8,14,13,30,752.0,195.0,0.6,25.0,850.0,679.59,493.51
2018,8,14,13,45,737.0,197.5,0.6,24.9,826.0,637.88,464.8
2018,8,14,14,0,722.0,200.0,0.6,24.8,802.0,595.96,435.3
2018,8,14,14,15,711.5,197.5,0.6,24.6,774.0,552.28,404.09
2018,8,14,14,30,701.0,195.0,0.6,24.4,746.0,508.54,371.97
2018,8,14,14,45,686.5,191.5,0.6,24.2,711.0,462.31,337.18
2018,8,14,15,0,672.0,188.0,0.6,24.0,676.0,416.8,301.96
2018,8,14,15,15,655.5,183.0,0.6,24.0,637.0,370.28,264.96
2018,8,14,15,30,639.0,178.0,0.6,24.0,598.0,325.09,228.28
2018,8,14,15,45,622.5,170.0,0.6,23.45,555.5,278.96,191.07
2018,8,14,16,0,606.0,162.0,0.6,22.9,513.0,234.52,155.39
2018,8,14,16,15,587.0,152.0,0.6,22.55,468.0,189.93,121.03
2018,8,14,16,30,568.0,142.0,0.6,22.2,423.0,147.58,91.77
2018,8,14,16,45,539.5,132.0,0.65,21.8,375.5,107.48,70.83
2018,8,14,17,0,511.0,122.0,0.7,21.4,328.0,82.91,65.97
2018,8,14,17,15,467.5,110.0,0.7,20.8,278.5,76.59,60.95
2018,8,14,17,30,424.0,98.0,0.7,20.2,229.0,69.89,55.43
2018,8,14,17,45,373.0,85.5,0.7,19.6,185.0,62.42,49.04
2018,8,14,18,0,322.0,73.0,0.7,19.0,141.0,54.56,42.08
2018,8,14,18,15,250.0,56.5,0.7,18.4,100.5,43.08,31.71
2018,8,14,18,30,178.0,40.0,0.7,17.8,60.0,31.07,20.51
2018,8,14,18,45,106.5,24.0,0.7,17.2,34.5,18.93,4.33
2018,8,14,19,0,35.0,8.0,0.7,16.6,9.0,7.63,0.0
2018,8,14,19,15,17.5,4.0,0.65,16.3,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,5,15,9.0,2.5,0.85,14.85,2.5,0.0,0.0
2018,8,15,5,30,18.0,5.0,0.8,15.3,5.0,12.08,0.0
2018,8,15,5,45,64.5,19.0,0.7,15.75,24.5,60.68,0.0
2018,8,15,6,0,111.0,33.0,0.6,16.2,44.0,112.01,81.79
2018,8,15,6,15,166.5,52.0,0.6,16.85,79.0,169.68,134.31
2018,8,15,6,30,222.0,71.0,0.6,17.5,114.0,231.13,186.59
2018,8,15,6,45,194.0,90.0,0.55,18.15,135.5,243.95,197.45
2018,8,15,7,0,166.0,109.0,0.5,18.8,157.0,242.48,196.02
2018,8,15,7,15,239.5,124.0,0.5,19.4,208.5,327.43,263.49
2018,8,15,7,30,313.0,139.0,0.5,20.0,260.0,406.01,323.09
2018,8,15,7,45,382.5,146.5,0.5,20.6,315.5,490.6,384.64
2018,8,15,8,0,452.0,154.0,0.5,21.2,371.0,565.23,436.82
2018,8,15,8,15,488.5,163.0,0.45,21.75,420.0,616.66,469.99
2018,8,15,8,30,525.0,172.0,0.4,22.3,469.0,668.37,502.48
2018,8,15,8,45,493.5,195.5,0.4,22.8,493.0,676.6,504.07
2018,8,15,9,0,462.0,219.0,0.4,23.3,517.0,681.27,503.82
2018,8,15,9,15,475.0,230.5,0.4,23.6,554.0,710.15,521.27
2018,8,15,9,30,488.0,242.0,0.4,23.9,591.0,737.44,537.13
2018,8,15,9,45,629.0,199.5,0.4,24.2,672.5,829.47,597.62
2018,8,15,10,0,770.0,157.0,0.4,24.5,754.0,911.11,645.78
2018,8,15,10,15,784.5,156.5,0.4,24.75,785.0,922.81,650.09
2018,8,15,10,30,799.0,156.0,0.4,25.0,816.0,931.64,653.81
2018,8,15,10,45,811.5,154.5,0.45,25.2,840.5,934.58,655.25
2018,8,15,11,0,824.0,153.0,0.5,25.4,865.0,934.49,655.05
2018,8,15,11,15,832.0,151.5,0.5,25.45,881.5,927.19,649.94
2018,8,15,11,30,840.0,150.0,0.5,25.5,898.0,916.88,643.19
2018,8,15,11,45,847.0,147.5,0.5,25.55,908.0,896.0,630.08
2018,8,15,12,0,854.0,145.0,0.5,25.6,918.0,878.74,619.39
2018,8,15,12,15,857.0,144.0,0.5,25.5,920.0,856.7,606.07
2018,8,15,12,30,860.0,143.0,0.5,25.4,922.0,832.07,591.18
2018,8,15,12,45,862.5,140.0,0.5,25.3,916.0,802.76,573.29
2018,8,15,13,0,865.0,137.0,0.5,25.2,910.0,771.1,553.86
2018,8,15,13,15,863.5,135.0,0.55,25.05,896.0,735.24,531.94
2018,8,15,13,30,862.0,133.0,0.6,24.9,882.0,697.52,507.32
2018,8,15,13,45,859.0,130.0,0.6,24.75,860.5,656.28,479.0
2018,8,15,14,0,856.0,127.0,0.6,24.6,839.0,613.6,448.93
2018,8,15,14,15,850.5,124.0,0.6,24.4,811.0,568.29,416.22
2018,8,15,14,30,845.0,121.0,0.6,24.2,783.0,522.09,381.85
2018,8,15,14,45,837.5,118.0,0.6,24.0,749.0,469.79,342.11
2018,8,15,15,0,830.0,115.0,0.6,23.8,715.0,421.08,303.6
2018,8,15,15,15,817.0,112.0,0.6,23.8,675.0,370.4,262.34
2018,8,15,15,30,804.0,109.0,0.6,23.8,635.0,320.41,220.73
2018,8,15,15,45,790.5,104.5,0.6,23.3,591.5,269.97,178.77
2018,8,15,16,0,777.0,100.0,0.6,22.8,548.0,220.68,138.06
2018,8,15,16,15,759.5,95.0,0.6,22.45,501.0,171.78,99.74
2018,8,15,16,30,742.0,90.0,0.6,22.1,454.0,124.81,67.66
2018,8,15,16,45,715.0,85.0,0.6,21.75,404.5,74.14,41.64
2018,8,15,17,0,688.0,80.0,0.6,21.4,355.0,51.21,38.86
2018,8,15,17,15,647.5,74.5,0.6,20.9,304.5,49.49,37.61
2018,8,15,17,30,607.0,69.0,0.6,20.4,254.0,47.66,36.15
2018,8,15,17,45,549.0,61.5,0.6,19.85,205.0,44.01,33.01
2018,8,15,18,0,491.0,54.0,0.6,19.3,156.0,40.18,29.54
2018,8,15,18,15,400.0,45.0,0.6,18.7,113.0,34.74,24.46
2018,8,15,18,30,309.0,36.0,0.6,18.1,70.0,29.09,18.69
2018,8,15,18,45,186.0,22.5,0.6,17.5,40.0,18.54,2.12
2018,8,15,19,0,63.0,9.0,0.6,16.9,10.0,8.58,0.0
2018,8,15,19,15,31.5,4.5,0.6,16.55,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.5,0.75,13.7,2.5,0.0,0.0
2018,8,16,5,30,24.0,5.0,0.7,14.4,5.0,14.47,0.0
2018,8,16,5,45,110.0,19.5,0.6,15.05,28.5,87.97,0.0
2018,8,16,6,0,196.0,34.0,0.5,15.7,52.0,167.35,122.81
2018,8,16,6,15,276.5,49.5,0.5,16.45,92.5,236.38,187.3
2018,8,16,6,30,357.0,65.0,0.5,17.2,133.0,312.85,251.51
2018,8,16,6,45,320.0,82.5,0.5,18.0,157.5,324.57,261.79
2018,8,16,7,0,283.0,100.0,0.5,18.8,182.0,319.76,258.13
2018,8,16,7,15,344.0,114.0,0.45,19.4,233.0,401.35,320.94
2018,8,16,7,30,405.0,128.0,0.4,20.0,284.0,473.9,373.78
2018,8,16,7,45,476.5,134.0,0.4,20.65,342.5,547.95,426.31
2018,8,16,8,0,548.0,140.0,0.4,21.3,401.0,625.2,479.01
2018,8,16,8,15,629.0,134.5,0.35,21.85,465.0,706.1,531.18
2018,8,16,8,30,710.0,129.0,0.3,22.4,529.0,783.28,577.94
2018,8,16,8,45,747.5,127.0,0.3,22.9,579.0,827.31,602.58
2018,8,16,9,0,785.0,125.0,0.3,23.4,629.0,865.9,623.73
2018,8,16,9,15,805.0,126.0,0.3,23.75,672.0,895.31,639.22
2018,8,16,9,30,825.0,127.0,0.3,24.1,715.0,922.37,653.26
2018,8,16,9,45,842.5,126.5,0.3,24.45,753.0,942.87,663.22
2018,8,16,10,0,860.0,126.0,0.3,24.8,791.0,960.6,671.59
2018,8,16,10,15,870.0,127.0,0.35,25.0,822.0,962.28,671.8
2018,8,16,10,30,880.0,128.0,0.4,25.2,853.0,968.83,675.39
2018,8,16,10,45,887.5,128.0,0.4,25.45,876.5,968.88,673.87
2018,8,16,11,0,895.0,128.0,0.4,25.7,900.0,965.78,670.69
2018,8,16,11,15,899.0,129.0,0.4,25.65,916.0,957.31,665.23
2018,8,16,11,30,903.0,130.0,0.4,25.6,932.0,945.72,658.07
2018,8,16,11,45,905.5,130.0,0.45,25.6,940.5,928.76,648.7
2018,8,16,12,0,908.0,130.0,0.5,25.6,949.0,908.88,637.62
2018,8,16,12,15,908.0,130.0,0.5,25.6,949.5,884.07,622.52
2018,8,16,12,30,908.0,130.0,0.5,25.6,950.0,856.63,605.82
2018,8,16,12,45,906.0,130.0,0.5,25.65,942.5,825.13,586.43
2018,8,16,13,0,904.0,130.0,0.5,25.7,935.0,791.39,565.55
2018,8,16,13,15,901.5,128.0,0.5,25.7,920.0,753.42,541.67
2018,8,16,13,30,899.0,126.0,0.5,25.7,905.0,713.57,514.89
2018,8,16,13,45,895.0,124.0,0.5,25.7,883.0,671.04,485.69
2018,8,16,14,0,891.0,122.0,0.5,25.7,861.0,627.07,454.74
2018,8,16,14,15,882.5,121.0,0.5,25.6,831.5,580.23,421.08
2018,8,16,14,30,874.0,120.0,0.5,25.5,802.0,532.68,385.89
2018,8,16,14,45,863.5,118.0,0.55,25.35,766.5,482.92,348.48
2018,8,16,15,0,853.0,116.0,0.6,25.2,731.0,428.02,306.14
2018,8,16,15,15,839.5,113.5,0.6,25.2,690.0,376.39,264.38
2018,8,16,15,30,826.0,111.0,0.6,25.2,649.0,325.47,222.24
2018,8,16,15,45,804.5,109.0,0.6,24.65,602.5,274.0,179.99
2018,8,16,16,0,783.0,107.0,0.6,24.1,556.0,224.51,139.79
2018,8,16,16,15,752.0,105.0,0.6,23.7,505.5,170.24,98.4
2018,8,16,16,30,721.0,103.0,0.6,23.3,455.0,124.5,68.47
2018,8,16,16,45,682.0,99.5,0.6,22.85,403.0,80.94,49.12
2018,8,16,17,0,643.0,96.0,0.6,22.4,351.0,63.35,49.1
2018,8,16,17,15,591.0,90.5,0.6,21.85,299.0,62.23,48.42
2018,8,16,17,30,539.0,85.0,0.6,21.3,247.0,61.09,47.61
2018,8,16,17,45,466.5,76.0,0.6,20.75,197.0,56.77,43.91
2018,8,16,18,0,394.0,67.0,0.6,20.2,147.0,50.29,38.12
2018,8,16,18,15,305.5,52.5,0.6,19.65,104.0,40.2,28.97
2018,8,16,18,30,217.0,38.0,0.6,19.1,61.0,29.67,18.9
2018,8,16,18,45,125.5,22.5,0.6,18.6,34.0,17.85,0.0
2018,8,16,19,0,34.0,7.0,0.6,18.1,7.0,6.67,0.0
2018,8,16,19,15,17.0,3.5,0.6,17.85,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,5,15,8.0,1.5,1.1,14.6,1.5,0.0,0.0
2018,8,17,5,30,16.0,3.0,1.0,15.2,3.0,9.31,0.0
2018,8,17,5,45,78.5,17.0,0.9,15.75,23.5,69.27,0.0
2018,8,17,6,0,141.0,31.0,0.8,16.3,44.0,135.47,97.48
2018,8,17,6,15,210.5,50.0,0.7,17.25,83.0,201.32,158.94
2018,8,17,6,30,280.0,69.0,0.6,18.2,122.0,272.82,218.93
2018,8,17,6,45,335.0,85.5,0.45,19.2,168.0,337.4,270.61
2018,8,17,7,0,390.0,102.0,0.3,20.2,214.0,405.83,322.29
2018,8,17,7,15,434.0,116.0,0.3,21.0,263.5,466.76,366.88
2018,8,17,7,30,478.0,130.0,0.3,21.8,313.0,529.78,411.07
2018,8,17,7,45,512.5,141.0,0.25,22.6,362.5,583.49,446.27
2018,8,17,8,0,547.0,152.0,0.2,23.4,412.0,637.85,480.56
2018,8,17,8,15,575.0,161.0,0.2,24.2,460.0,684.7,509.1
2018,8,17,8,30,603.0,170.0,0.2,25.0,508.0,735.96,539.61
2018,8,17,8,45,626.0,177.0,0.2,25.75,553.5,775.46,561.79
2018,8,17,9,0,649.0,184.0,0.2,26.5,599.0,813.45,582.3
2018,8,17,9,15,683.0,182.5,0.2,27.05,644.5,850.57,602.34
2018,8,17,9,30,717.0,181.0,0.2,27.6,690.0,885.89,620.95
2018,8,17,9,45,751.5,174.5,0.2,28.1,732.0,914.13,635.12
2018,8,17,10,0,786.0,168.0,0.2,28.6,774.0,939.99,647.85
2018,8,17,10,15,794.0,171.0,0.25,29.0,803.5,943.67,648.54
2018,8,17,10,30,802.0,174.0,0.3,29.4,833.0,949.77,651.2
2018,8,17,10,45,807.0,177.5,0.3,29.75,856.0,950.52,649.89
2018,8,17,11,0,812.0,181.0,0.3,30.1,879.0,948.23,646.97
2018,8,17,11,15,815.0,183.0,0.3,30.2,894.5,939.56,641.1
2018,8,17,11,30,818.0,185.0,0.3,30.3,910.0,927.96,633.68
2018,8,17,11,45,818.5,186.5,0.3,30.45,917.5,910.8,622.95
2018,8,17,12,0,819.0,188.0,0.3,30.6,925.0,890.94,610.76
2018,8,17,12,15,826.0,184.0,0.35,30.6,927.5,868.75,598.52
2018,8,17,12,30,833.0,180.0,0.4,30.6,930.0,843.86,584.61
2018,8,17,12,45,840.0,174.0,0.4,30.6,925.5,814.51,567.01
2018,8,17,13,0,847.0,168.0,0.4,30.6,921.0,782.65,547.45
2018,8,17,13,15,840.5,168.5,0.4,30.45,905.0,744.73,523.27
2018,8,17,13,30,834.0,169.0,0.4,30.3,889.0,705.38,497.7
2018,8,17,13,45,825.5,168.0,0.45,30.2,865.5,662.21,469.6
2018,8,17,14,0,817.0,167.0,0.5,30.1,842.0,618.17,440.06
2018,8,17,14,15,807.0,165.5,0.5,29.9,812.5,572.24,407.92
2018,8,17,14,30,797.0,164.0,0.5,29.7,783.0,525.99,374.58
2018,8,17,14,45,783.5,161.5,0.5,29.55,747.0,472.84,335.46
2018,8,17,15,0,770.0,159.0,0.5,29.4,711.0,423.92,298.1
2018,8,17,15,15,754.5,154.0,0.5,29.4,669.5,372.95,258.15
2018,8,17,15,30,739.0,149.0,0.5,29.4,628.0,323.09,218.24
2018,8,17,15,45,716.0,145.0,0.5,28.85,582.0,273.55,178.94
2018,8,17,16,0,693.0,141.0,0.5,28.3,536.0,226.28,141.89
2018,8,17,16,15,662.5,136.5,0.5,27.9,487.0,180.11,107.96
2018,8,17,16,30,632.0,132.0,0.5,27.5,438.0,137.4,81.06
2018,8,17,16,45,595.0,124.5,0.5,27.1,387.0,95.73,62.78
2018,8,17,17,0,558.0,117.0,0.5,26.7,336.0,80.13,62.23
2018,8,17,17,15,512.0,107.0,0.5,25.7,285.5,75.1,58.46
2018,8,17,17,30,466.0,97.0,0.5,24.7,235.0,69.77,54.27
2018,8,17,17,45,405.0,83.0,0.5,23.7,186.5,61.06,46.98
2018,8,17,18,0,344.0,69.0,0.5,22.7,138.0,51.9,39.04
2018,8,17,18,15,265.5,52.5,0.5,21.75,96.5,40.26,28.68
2018,8,17,18,30,187.0,36.0,0.5,20.8,55.0,28.11,17.24
2018,8,17,18,45,108.5,21.0,0.5,19.8,30.5,16.66,0.0
2018,8,17,19,0,30.0,6.0,0.5,18.8,6.0,5.72,0.0
2018,8,17,19,15,15.0,3.0,0.5,18.55,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.35,17.8,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,5,15,7.0,1.5,1.1,17.1,1.5,0.0,0.0
2018,8,18,5,30,14.0,3.0,1.0,17.5,3.0,2.86,0.0
2018,8,18,5,45,72.0,15.5,0.9,17.9,21.5,46.82,0.0
2018,8,18,6,0,130.0,28.0,0.8,18.3,40.0,125.22,87.84
2018,8,18,6,15,197.5,48.0,0.65,19.2,78.5,191.41,149.61
2018,8,18,6,30,265.0,68.0,0.5,20.1,117.0,262.47,208.77
2018,8,18,6,45,322.0,85.0,0.4,21.0,163.5,328.2,261.3
2018,8,18,7,0,379.0,102.0,0.3,21.9,210.0,397.94,314.18
2018,8,18,7,15,427.0,115.5,0.25,22.65,260.0,460.55,359.6
2018,8,18,7,30,475.0,129.0,0.2,23.4,310.0,525.58,404.67
2018,8,18,7,45,515.0,139.5,0.2,24.2,361.0,582.78,442.64
2018,8,18,8,0,555.0,150.0,0.2,25.0,412.0,640.97,479.93
2018,8,18,8,15,584.5,158.5,0.2,25.6,461.0,688.65,509.18
2018,8,18,8,30,614.0,167.0,0.2,26.2,510.0,741.04,540.64
2018,8,18,8,45,637.5,173.5,0.2,26.8,555.5,780.61,562.81
2018,8,18,9,0,661.0,180.0,0.2,27.4,601.0,818.65,583.55
2018,8,18,9,15,676.0,186.0,0.2,27.85,641.0,846.65,598.01
2018,8,18,9,30,691.0,192.0,0.2,28.3,681.0,872.41,611.09
2018,8,18,9,45,702.5,197.5,0.2,28.75,716.5,891.97,620.32
2018,8,18,10,0,714.0,203.0,0.2,29.2,752.0,908.92,628.06
2018,8,18,10,15,720.0,208.5,0.25,29.45,780.5,917.97,632.54
2018,8,18,10,30,726.0,214.0,0.3,29.7,809.0,924.18,635.61
2018,8,18,10,45,728.0,220.0,0.3,29.95,830.5,924.28,634.2
2018,8,18,11,0,730.0,226.0,0.3,30.2,852.0,921.5,631.28
2018,8,18,11,15,730.5,230.5,0.3,30.3,866.5,913.0,625.48
2018,8,18,11,30,731.0,235.0,0.3,30.4,881.0,901.76,618.24
2018,8,18,11,45,728.0,239.0,0.3,30.45,887.5,884.32,607.32
2018,8,18,12,0,725.0,243.0,0.3,30.5,894.0,864.48,594.83
2018,8,18,12,15,732.5,238.5,0.35,30.55,896.5,843.1,582.58
2018,8,18,12,30,740.0,234.0,0.4,30.6,899.0,819.26,568.66
2018,8,18,12,45,747.5,228.0,0.4,30.65,895.0,791.68,551.39
2018,8,18,13,0,755.0,222.0,0.4,30.7,891.0,761.82,532.46
2018,8,18,13,15,744.0,223.0,0.4,30.6,873.0,723.11,507.6
2018,8,18,13,30,733.0,224.0,0.4,30.5,855.0,683.53,481.78
2018,8,18,13,45,718.0,224.5,0.45,30.4,829.5,640.41,453.69
2018,8,18,14,0,703.0,225.0,0.5,30.3,804.0,597.22,424.76
2018,8,18,14,15,690.5,222.5,0.5,30.1,774.5,552.97,393.96
2018,8,18,14,30,678.0,220.0,0.5,29.9,745.0,508.94,362.44
2018,8,18,14,45,661.5,216.0,0.5,29.65,709.0,462.32,328.36
2018,8,18,15,0,645.0,212.0,0.5,29.4,673.0,416.72,294.08
2018,8,18,15,15,627.5,205.5,0.5,29.4,632.5,369.93,257.92
2018,8,18,15,30,610.0,199.0,0.5,29.4,592.0,324.69,222.32
2018,8,18,15,45,583.5,192.5,0.5,28.8,546.5,278.74,186.86
2018,8,18,16,0,557.0,186.0,0.5,28.2,501.0,235.16,153.72
2018,8,18,16,15,521.0,177.5,0.55,27.7,451.5,191.68,122.82
2018,8,18,16,30,485.0,169.0,0.6,27.2,402.0,152.11,98.29
2018,8,18,16,45,444.5,157.0,0.6,26.7,352.0,113.92,80.63
2018,8,18,17,0,404.0,145.0,0.6,26.2,302.0,99.85,78.82
2018,8,18,17,15,359.0,128.5,0.6,25.35,253.0,90.64,71.61
2018,8,18,17,30,314.0,112.0,0.6,24.5,204.0,84.92,67.12
2018,8,18,17,45,261.0,92.0,0.6,23.65,158.5,71.05,55.45
2018,8,18,18,0,208.0,72.0,0.6,22.8,113.0,56.65,43.01
2018,8,18,18,15,153.5,50.0,0.65,22.1,75.5,40.25,28.55
2018,8,18,18,30,99.0,28.0,0.7,21.4,38.0,23.21,12.99
2018,8,18,18,45,56.0,15.5,0.7,20.7,20.5,13.08,0.0
2018,8,18,19,0,13.0,3.0,0.7,20.0,3.0,2.86,0.0
2018,8,18,19,15,6.5,1.5,0.7,19.75,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.15,16.65,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.1,16.9,2.0,0.0,0.0
2018,8,19,5,45,30.0,10.5,1.1,17.2,13.0,23.31,0.0
2018,8,19,6,0,55.0,19.0,1.1,17.5,24.0,59.67,38.7
2018,8,19,6,15,89.5,39.0,0.95,18.2,53.0,107.85,83.11
2018,8,19,6,30,124.0,59.0,0.8,18.9,82.0,156.17,124.57
2018,8,19,6,45,157.5,84.0,0.7,19.6,122.5,212.63,171.38
2018,8,19,7,0,191.0,109.0,0.6,20.3,163.0,270.31,217.43
2018,8,19,7,15,222.5,134.0,0.55,20.9,209.0,327.97,261.78
2018,8,19,7,30,254.0,159.0,0.5,21.5,255.0,386.79,305.23
2018,8,19,7,45,282.0,181.0,0.45,22.1,302.0,440.09,342.9
2018,8,19,8,0,310.0,203.0,0.4,22.7,349.0,494.06,379.7
2018,8,19,8,15,334.0,222.0,0.4,23.3,394.5,541.46,411.05
2018,8,19,8,30,358.0,241.0,0.4,23.9,440.0,588.84,441.57
2018,8,19,8,45,379.0,256.5,0.35,24.5,483.0,629.19,465.93
2018,8,19,9,0,400.0,272.0,0.3,25.1,526.0,668.94,489.3
2018,8,19,9,15,456.5,268.0,0.3,25.75,576.0,730.75,527.94
2018,8,19,9,30,513.0,264.0,0.3,26.4,626.0,780.57,557.81
2018,8,19,9,45,581.0,246.0,0.3,27.05,676.0,825.08,584.35
2018,8,19,10,0,649.0,228.0,0.3,27.7,726.0,872.83,612.26
2018,8,19,10,15,649.0,238.5,0.35,28.1,752.5,881.01,615.34
2018,8,19,10,30,649.0,249.0,0.4,28.5,779.0,886.44,617.42
2018,8,19,10,45,643.5,259.5,0.4,28.95,797.5,884.01,613.67
2018,8,19,11,0,638.0,270.0,0.4,29.4,816.0,878.94,608.51
2018,8,19,11,15,634.0,278.0,0.4,29.6,828.5,870.26,601.98
2018,8,19,11,30,630.0,286.0,0.4,29.8,841.0,859.17,594.07
2018,8,19,11,45,621.0,294.0,0.4,30.0,845.5,841.42,582.11
2018,8,19,12,0,612.0,302.0,0.4,30.2,850.0,821.73,569.04
2018,8,19,12,15,609.5,303.5,0.45,30.2,849.5,799.78,556.07
2018,8,19,12,30,607.0,305.0,0.5,30.2,849.0,776.12,541.88
2018,8,19,12,45,600.5,306.0,0.5,30.2,840.5,748.52,524.17
2018,8,19,13,0,594.0,307.0,0.5,30.2,832.0,718.83,504.97
2018,8,19,13,15,582.5,307.5,0.55,30.05,815.0,684.2,483.26
2018,8,19,13,30,571.0,308.0,0.6,29.9,798.0,649.13,460.78
2018,8,19,13,45,554.0,308.0,0.6,29.75,773.5,609.99,434.51
2018,8,19,14,0,537.0,308.0,0.6,29.6,749.0,571.24,408.01
2018,8,19,14,15,524.5,301.5,0.6,29.35,719.5,530.13,379.58
2018,8,19,14,30,512.0,295.0,0.6,29.1,690.0,489.54,350.82
2018,8,19,14,45,497.0,287.0,0.65,28.85,656.0,447.34,320.59
2018,8,19,15,0,482.0,279.0,0.7,28.6,622.0,406.22,290.33
2018,8,19,15,15,464.5,268.5,0.7,28.6,583.0,363.56,257.85
2018,8,19,15,30,447.0,258.0,0.7,28.6,544.0,322.55,226.22
2018,8,19,15,45,428.5,243.5,0.7,27.9,502.0,280.03,194.04
2018,8,19,16,0,410.0,229.0,0.7,27.2,460.0,245.92,168.52
2018,8,19,16,15,389.5,212.0,0.7,26.65,415.5,205.51,139.58
2018,8,19,16,30,369.0,195.0,0.7,26.1,371.0,167.44,115.1
2018,8,19,16,45,342.0,176.0,0.75,25.6,324.5,130.36,96.22
2018,8,19,17,0,315.0,157.0,0.8,25.1,278.0,113.97,91.01
2018,8,19,17,15,280.5,136.0,0.8,24.3,232.0,100.68,80.4
2018,8,19,17,30,246.0,115.0,0.8,23.5,186.0,86.79,69.0
2018,8,19,17,45,206.0,92.0,0.8,22.75,143.5,70.92,55.55
2018,8,19,18,0,166.0,69.0,0.8,22.0,101.0,54.4,41.19
2018,8,19,18,15,120.0,47.5,0.8,21.35,67.0,38.32,26.94
2018,8,19,18,30,74.0,26.0,0.8,20.7,33.0,21.61,11.48
2018,8,19,18,45,40.5,14.0,0.8,20.0,17.5,11.85,0.0
2018,8,19,19,0,7.0,2.0,0.8,19.3,2.0,1.91,0.0
2018,8,19,19,15,3.5,1.0,0.75,19.0,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,5,15,2.5,0.5,0.8,16.5,0.5,0.0,0.0
2018,8,20,5,30,5.0,1.0,0.8,16.8,1.0,0.0,0.0
2018,8,20,5,45,28.0,9.5,0.8,17.1,11.5,21.42,0.0
2018,8,20,6,0,51.0,18.0,0.8,17.4,22.0,55.71,34.95
2018,8,20,6,15,85.5,37.5,0.75,17.95,50.5,103.52,79.48
2018,8,20,6,30,120.0,57.0,0.7,18.5,79.0,150.98,120.37
2018,8,20,6,45,154.0,82.0,0.65,19.0,119.5,207.64,167.63
2018,8,20,7,0,188.0,107.0,0.6,19.5,160.0,265.53,214.3
2018,8,20,7,15,219.5,132.5,0.6,20.0,206.0,323.74,259.6
2018,8,20,7,30,251.0,158.0,0.6,20.5,252.0,383.06,304.12
2018,8,20,7,45,279.5,180.0,0.55,20.95,299.0,436.6,342.56
2018,8,20,8,0,308.0,202.0,0.5,21.4,346.0,490.83,380.17
2018,8,20,8,15,333.0,221.5,0.45,21.95,392.5,539.55,412.4
2018,8,20,8,30,358.0,241.0,0.4,22.5,439.0,588.29,443.65
2018,8,20,8,45,380.0,257.0,0.4,23.05,483.0,630.03,469.8
2018,8,20,9,0,402.0,273.0,0.4,23.6,527.0,671.18,495.05
2018,8,20,9,15,445.5,275.0,0.35,24.15,574.0,727.38,529.42
2018,8,20,9,30,489.0,277.0,0.3,24.7,621.0,771.44,554.99
2018,8,20,9,45,539.0,269.0,0.3,25.25,666.0,809.74,577.66
2018,8,20,10,0,589.0,261.0,0.3,25.8,711.0,846.65,599.11
2018,8,20,10,15,595.0,269.0,0.3,26.15,739.0,857.67,603.57
2018,8,20,10,30,601.0,277.0,0.3,26.5,767.0,866.24,606.95
2018,8,20,10,45,602.5,285.0,0.3,26.85,787.5,868.12,606.23
2018,8,20,11,0,604.0,293.0,0.3,27.2,808.0,867.52,604.16
2018,8,20,11,15,602.5,299.5,0.3,27.45,821.0,860.21,598.32
2018,8,20,11,30,601.0,306.0,0.3,27.7,834.0,850.58,591.21
2018,8,20,11,45,594.5,312.5,0.35,27.9,839.0,834.35,581.05
2018,8,20,12,0,588.0,319.0,0.4,28.1,844.0,816.18,569.73
2018,8,20,12,15,620.0,300.5,0.4,28.35,854.0,803.91,562.2
2018,8,20,12,30,652.0,282.0,0.4,28.6,864.0,789.24,552.94
2018,8,20,12,45,692.0,256.5,0.4,28.8,869.5,770.9,541.61
2018,8,20,13,0,732.0,231.0,0.4,29.0,875.0,748.59,527.54
2018,8,20,13,15,711.5,238.0,0.45,28.95,855.5,709.28,502.33
2018,8,20,13,30,691.0,245.0,0.5,28.9,836.0,669.77,476.62
2018,8,20,13,45,662.5,252.0,0.5,28.85,806.5,625.48,446.49
2018,8,20,14,0,634.0,259.0,0.5,28.8,777.0,582.33,416.56
2018,8,20,14,15,611.5,259.0,0.5,28.55,744.0,537.84,385.51
2018,8,20,14,30,589.0,259.0,0.5,28.3,711.0,494.92,354.79
2018,8,20,14,45,559.0,258.5,0.5,28.0,671.5,449.01,321.4
2018,8,20,15,0,529.0,258.0,0.5,27.7,632.0,405.4,288.99
2018,8,20,15,15,511.5,248.0,0.5,27.7,592.5,360.96,254.96
2018,8,20,15,30,494.0,238.0,0.5,27.7,553.0,318.12,221.69
2018,8,20,15,45,462.5,228.5,0.55,26.85,506.5,274.27,188.91
2018,8,20,16,0,431.0,219.0,0.6,26.0,460.0,233.72,159.08
2018,8,20,16,15,392.5,206.5,0.6,25.3,410.5,200.17,136.18
2018,8,20,16,30,354.0,194.0,0.6,24.6,361.0,163.94,113.96
2018,8,20,16,45,318.0,175.0,0.6,23.95,312.0,127.63,102.34
2018,8,20,17,0,282.0,156.0,0.6,23.3,263.0,113.27,91.04
2018,8,20,17,15,245.5,132.5,0.6,22.4,216.0,98.28,78.96
2018,8,20,17,30,209.0,109.0,0.6,21.5,169.0,82.61,65.97
2018,8,20,17,45,169.0,84.5,0.6,20.6,126.5,65.56,51.4
2018,8,20,18,0,129.0,60.0,0.6,19.7,84.0,47.76,35.85
2018,8,20,18,15,92.5,40.0,0.6,19.15,54.5,32.61,22.28
2018,8,20,18,30,56.0,20.0,0.6,18.6,25.0,16.82,7.53
2018,8,20,18,45,30.5,11.0,0.6,18.0,13.5,10.48,0.0
2018,8,20,19,0,5.0,2.0,0.6,17.4,2.0,1.91,0.0
2018,8,20,19,15,2.5,1.0,0.55,17.1,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
