Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,21,5,15,2.0,0.5,0.45,13.85,0.5,0.0,0.0
2018,8,21,5,30,4.0,1.0,0.4,14.1,1.0,0.0,0.0
2018,8,21,5,45,26.5,9.5,0.4,14.35,11.5,20.71,0.0
2018,8,21,6,0,49.0,18.0,0.4,14.6,22.0,54.56,33.56
2018,8,21,6,15,84.5,39.0,0.4,15.1,51.5,105.77,81.94
2018,8,21,6,30,120.0,60.0,0.4,15.6,81.0,155.69,125.18
2018,8,21,6,45,152.5,84.5,0.35,16.1,120.5,210.37,171.01
2018,8,21,7,0,185.0,109.0,0.3,16.6,160.0,266.27,216.22
2018,8,21,7,15,208.5,131.5,0.3,17.15,200.5,314.6,253.83
2018,8,21,7,30,232.0,154.0,0.3,17.7,241.0,363.72,290.74
2018,8,21,7,45,259.0,174.0,0.3,18.2,284.0,412.99,326.69
2018,8,21,8,0,286.0,194.0,0.3,18.7,327.0,463.01,362.07
2018,8,21,8,15,319.5,214.0,0.3,19.25,378.0,518.84,400.63
2018,8,21,8,30,353.0,234.0,0.3,19.8,429.0,575.14,438.29
2018,8,21,8,45,381.0,251.5,0.3,20.35,478.0,623.81,469.55
2018,8,21,9,0,409.0,269.0,0.3,20.9,527.0,672.07,499.83
2018,8,21,9,15,424.5,281.5,0.3,21.35,565.0,702.58,517.68
2018,8,21,9,30,440.0,294.0,0.3,21.8,603.0,743.58,542.12
2018,8,21,9,45,452.5,305.0,0.3,22.2,636.5,766.76,554.77
2018,8,21,10,0,465.0,316.0,0.3,22.6,670.0,788.07,566.37
2018,8,21,10,15,476.5,323.5,0.3,22.95,698.5,802.84,573.93
2018,8,21,10,30,488.0,331.0,0.3,23.3,727.0,815.51,580.25
2018,8,21,10,45,498.0,335.0,0.35,23.7,749.0,821.08,582.95
2018,8,21,11,0,508.0,339.0,0.4,24.1,771.0,824.43,584.43
2018,8,21,11,15,514.0,342.0,0.4,24.3,786.0,820.93,581.2
2018,8,21,11,30,520.0,345.0,0.4,24.5,801.0,815.25,576.75
2018,8,21,11,45,524.5,345.5,0.4,24.7,809.0,803.72,568.71
2018,8,21,12,0,529.0,346.0,0.4,24.9,817.0,790.17,559.49
2018,8,21,12,15,545.5,336.5,0.4,24.9,822.0,775.24,550.21
2018,8,21,12,30,562.0,327.0,0.4,24.9,827.0,758.01,539.38
2018,8,21,12,45,581.5,313.0,0.4,24.95,826.5,736.68,525.82
2018,8,21,13,0,601.0,299.0,0.4,25.0,826.0,712.92,510.5
2018,8,21,13,15,596.5,296.0,0.4,24.85,811.5,679.87,488.74
2018,8,21,13,30,592.0,293.0,0.4,24.7,797.0,645.89,466.07
2018,8,21,13,45,585.0,288.0,0.4,24.6,775.5,607.92,440.16
2018,8,21,14,0,578.0,283.0,0.4,24.5,754.0,569.56,413.44
2018,8,21,14,15,568.0,276.5,0.4,24.3,725.5,528.16,384.13
2018,8,21,14,30,558.0,270.0,0.4,24.1,697.0,486.98,354.24
2018,8,21,14,45,545.0,262.0,0.35,23.85,663.0,443.68,321.78
2018,8,21,15,0,532.0,254.0,0.3,23.6,629.0,401.19,289.23
2018,8,21,15,15,514.0,245.5,0.3,23.6,590.0,357.67,255.45
2018,8,21,15,30,496.0,237.0,0.3,23.6,551.0,315.76,222.49
2018,8,21,15,45,475.5,224.5,0.3,23.05,508.0,272.01,188.68
2018,8,21,16,0,455.0,212.0,0.3,22.5,465.0,230.46,157.12
2018,8,21,16,15,429.0,198.0,0.3,22.1,419.0,189.47,127.81
2018,8,21,16,30,403.0,184.0,0.3,21.7,373.0,158.34,109.58
2018,8,21,16,45,370.5,168.0,0.35,21.25,326.0,121.74,98.39
2018,8,21,17,0,338.0,152.0,0.4,20.8,279.0,110.93,89.93
2018,8,21,17,15,297.5,133.0,0.4,20.2,232.5,98.81,80.07
2018,8,21,17,30,257.0,114.0,0.4,19.6,186.0,86.16,69.49
2018,8,21,17,45,209.5,91.0,0.4,18.95,142.0,70.22,55.74
2018,8,21,18,0,162.0,68.0,0.4,18.3,98.0,53.63,41.09
2018,8,21,18,15,115.0,45.5,0.4,17.8,63.5,36.77,25.9
2018,8,21,18,30,68.0,23.0,0.4,17.3,29.0,19.21,9.04
2018,8,21,18,45,37.0,12.5,0.35,16.85,15.5,11.91,0.0
2018,8,21,19,0,6.0,2.0,0.3,16.4,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,0.3,16.2,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,22,5,15,1.5,0.5,0.55,13.8,0.5,0.0,0.0
2018,8,22,5,30,3.0,1.0,0.5,14.0,1.0,0.0,0.0
2018,8,22,5,45,11.5,10.0,0.5,14.25,11.0,14.57,0.0
2018,8,22,6,0,20.0,19.0,0.5,14.5,21.0,34.68,18.51
2018,8,22,6,15,19.5,39.5,0.4,15.1,42.0,55.05,39.94
2018,8,22,6,30,19.0,60.0,0.3,15.7,63.0,79.17,61.01
2018,8,22,6,45,37.0,81.0,0.25,16.35,90.0,114.16,90.83
2018,8,22,7,0,55.0,102.0,0.2,17.0,117.0,149.85,120.48
2018,8,22,7,15,50.0,119.5,0.2,17.7,135.5,165.75,132.78
2018,8,22,7,30,45.0,137.0,0.2,18.4,154.0,181.15,144.3
2018,8,22,7,45,51.5,159.0,0.2,19.1,181.0,210.47,166.74
2018,8,22,8,0,58.0,181.0,0.2,19.8,208.0,239.76,188.51
2018,8,22,8,15,97.0,207.5,0.2,20.3,258.5,301.19,235.34
2018,8,22,8,30,136.0,234.0,0.2,20.8,309.0,377.1,291.0
2018,8,22,8,45,211.0,252.0,0.2,21.3,379.5,462.31,352.5
2018,8,22,9,0,286.0,270.0,0.2,21.8,450.0,563.34,422.27
2018,8,22,9,15,377.0,272.0,0.25,22.25,525.5,648.11,479.66
2018,8,22,9,30,468.0,274.0,0.3,22.7,601.0,746.91,544.31
2018,8,22,9,45,519.5,270.0,0.3,23.15,650.5,790.43,570.13
2018,8,22,10,0,571.0,266.0,0.3,23.6,700.0,832.62,595.38
2018,8,22,10,15,588.0,268.5,0.3,23.95,730.5,847.84,602.83
2018,8,22,10,30,605.0,271.0,0.3,24.3,761.0,860.75,609.24
2018,8,22,10,45,620.0,270.5,0.3,24.65,785.0,868.35,612.39
2018,8,22,11,0,635.0,270.0,0.3,25.0,809.0,871.26,612.81
2018,8,22,11,15,643.5,270.5,0.35,25.2,825.0,866.53,609.79
2018,8,22,11,30,652.0,271.0,0.4,25.4,841.0,859.15,605.3
2018,8,22,11,45,659.0,269.5,0.4,25.6,850.0,845.97,596.34
2018,8,22,12,0,666.0,268.0,0.4,25.8,859.0,830.3,585.91
2018,8,22,12,15,681.5,258.0,0.4,25.85,863.0,811.28,573.98
2018,8,22,12,30,697.0,248.0,0.4,25.9,867.0,789.59,560.29
2018,8,22,12,45,716.0,235.0,0.4,25.9,866.0,765.17,544.9
2018,8,22,13,0,735.0,222.0,0.4,25.9,865.0,737.94,527.44
2018,8,22,13,15,733.0,219.5,0.4,25.8,851.5,702.87,504.33
2018,8,22,13,30,731.0,217.0,0.4,25.7,838.0,666.38,479.87
2018,8,22,13,45,727.0,212.5,0.4,25.55,816.0,625.66,452.12
2018,8,22,14,0,723.0,208.0,0.4,25.4,794.0,584.02,423.04
2018,8,22,14,15,714.5,204.0,0.4,25.2,765.5,539.72,391.37
2018,8,22,14,30,706.0,200.0,0.4,25.0,737.0,495.23,358.62
2018,8,22,14,45,694.0,194.5,0.4,24.8,702.0,448.0,323.0
2018,8,22,15,0,682.0,189.0,0.4,24.6,667.0,401.31,286.75
2018,8,22,15,15,664.5,183.5,0.4,24.6,626.5,353.58,248.79
2018,8,22,15,30,647.0,178.0,0.4,24.6,586.0,307.32,211.4
2018,8,22,15,45,626.0,171.0,0.4,24.0,541.5,260.75,174.39
2018,8,22,16,0,605.0,164.0,0.4,23.4,497.0,216.41,139.97
2018,8,22,16,15,578.0,155.0,0.4,22.95,449.5,171.94,108.15
2018,8,22,16,30,551.0,146.0,0.4,22.5,402.0,130.13,83.39
2018,8,22,16,45,515.0,135.0,0.4,22.05,352.5,91.16,72.57
2018,8,22,17,0,479.0,124.0,0.4,21.6,303.0,85.89,68.57
2018,8,22,17,15,432.0,111.5,0.4,20.95,254.0,79.14,63.13
2018,8,22,17,30,385.0,99.0,0.4,20.3,205.0,72.01,57.18
2018,8,22,17,45,325.5,82.5,0.4,19.6,159.0,61.35,47.94
2018,8,22,18,0,266.0,66.0,0.4,18.9,113.0,50.15,37.94
2018,8,22,18,15,193.5,47.0,0.4,18.2,75.5,36.36,25.4
2018,8,22,18,30,121.0,28.0,0.4,17.5,38.0,21.96,10.46
2018,8,22,18,45,64.0,15.0,0.4,16.8,20.0,14.3,0.0
2018,8,22,19,0,7.0,2.0,0.4,16.1,2.0,0.0,0.0
2018,8,22,19,15,3.5,1.0,0.4,15.85,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.4,14.85,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.75,13.35,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,8,23,5,45,9.0,9.5,0.6,14.25,10.0,12.98,0.0
2018,8,23,6,0,13.0,18.0,0.5,14.7,19.0,23.88,10.35
2018,8,23,6,15,7.5,35.0,0.45,15.45,35.5,38.41,26.05
2018,8,23,6,30,2.0,52.0,0.4,16.2,52.0,53.2,39.05
2018,8,23,6,45,10.0,72.5,0.35,16.95,75.0,79.64,61.61
2018,8,23,7,0,18.0,93.0,0.3,17.7,98.0,106.16,83.77
2018,8,23,7,15,16.0,108.0,0.25,18.3,113.0,119.43,94.3
2018,8,23,7,30,14.0,123.0,0.2,18.9,128.0,132.61,104.43
2018,8,23,7,45,22.0,145.5,0.2,19.5,155.0,161.78,127.42
2018,8,23,8,0,30.0,168.0,0.2,20.1,182.0,201.84,158.3
2018,8,23,8,15,36.0,190.5,0.2,20.6,209.0,230.73,179.7
2018,8,23,8,30,42.0,213.0,0.2,21.1,236.0,259.54,200.67
2018,8,23,8,45,41.5,231.0,0.2,21.55,255.5,277.38,212.84
2018,8,23,9,0,41.0,249.0,0.2,22.0,275.0,294.93,224.71
2018,8,23,9,15,45.0,268.0,0.2,22.3,298.0,317.34,240.31
2018,8,23,9,30,49.0,287.0,0.2,22.6,321.0,339.49,255.49
2018,8,23,9,45,103.0,314.5,0.25,22.95,391.0,416.59,311.75
2018,8,23,10,0,157.0,342.0,0.3,23.3,461.0,505.94,374.18
2018,8,23,10,15,336.5,317.5,0.3,23.5,585.5,653.85,477.47
2018,8,23,10,30,516.0,293.0,0.3,23.7,710.0,799.91,573.25
2018,8,23,10,45,595.0,271.5,0.3,23.95,765.0,842.73,598.69
2018,8,23,11,0,674.0,250.0,0.3,24.2,820.0,885.37,624.98
2018,8,23,11,15,679.5,252.0,0.3,24.3,835.5,879.01,619.53
2018,8,23,11,30,685.0,254.0,0.3,24.4,851.0,869.98,613.24
2018,8,23,11,45,687.5,256.5,0.35,24.5,860.0,856.21,604.93
2018,8,23,12,0,690.0,259.0,0.4,24.6,869.0,839.97,595.1
2018,8,23,12,15,694.5,256.0,0.4,24.6,870.0,817.88,581.02
2018,8,23,12,30,699.0,253.0,0.4,24.6,871.0,793.56,565.46
2018,8,23,12,45,702.5,248.0,0.4,24.65,865.0,764.53,546.63
2018,8,23,13,0,706.0,243.0,0.4,24.7,859.0,733.57,526.31
2018,8,23,13,15,702.0,240.0,0.4,24.6,843.5,697.45,502.46
2018,8,23,13,30,698.0,237.0,0.4,24.5,828.0,660.16,477.37
2018,8,23,13,45,692.5,233.0,0.4,24.4,806.0,620.08,449.85
2018,8,23,14,0,687.0,229.0,0.4,24.3,784.0,579.3,421.15
2018,8,23,14,15,677.0,224.5,0.45,24.1,755.0,535.23,390.05
2018,8,23,14,30,667.0,220.0,0.5,23.9,726.0,491.22,357.96
2018,8,23,14,45,653.5,214.5,0.5,23.7,690.5,445.14,323.04
2018,8,23,15,0,640.0,209.0,0.5,23.5,655.0,399.83,287.75
2018,8,23,15,15,622.5,202.0,0.5,23.5,614.5,352.98,250.44
2018,8,23,15,30,605.0,195.0,0.5,23.5,574.0,307.72,213.88
2018,8,23,15,45,580.5,187.5,0.55,22.9,529.0,261.72,177.69
2018,8,23,16,0,556.0,180.0,0.6,22.3,484.0,218.17,144.27
2018,8,23,16,15,522.0,171.0,0.6,21.85,435.5,175.13,113.92
2018,8,23,16,30,488.0,162.0,0.6,21.4,387.0,135.82,91.13
2018,8,23,16,45,447.5,150.0,0.6,20.95,337.5,101.78,81.98
2018,8,23,17,0,407.0,138.0,0.6,20.5,288.0,96.09,77.62
2018,8,23,17,15,356.5,123.0,0.65,19.85,239.5,87.76,70.85
2018,8,23,17,30,306.0,108.0,0.7,19.2,191.0,82.22,66.26
2018,8,23,17,45,246.5,88.0,0.7,18.55,145.5,68.17,54.03
2018,8,23,18,0,187.0,68.0,0.7,17.9,100.0,53.62,41.03
2018,8,23,18,15,131.0,45.5,0.7,17.45,64.5,36.73,25.67
2018,8,23,18,30,75.0,23.0,0.7,17.0,29.0,19.17,7.62
2018,8,23,18,45,39.0,12.0,0.7,16.5,15.0,11.44,0.0
2018,8,23,19,0,3.0,1.0,0.7,16.0,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,0.7,15.75,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,0.85,12.75,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,0.8,13.1,1.0,0.0,0.0
2018,8,24,5,45,25.0,10.5,0.8,13.4,12.0,20.86,0.0
2018,8,24,6,0,47.0,20.0,0.8,13.7,23.0,56.78,30.55
2018,8,24,6,15,81.5,41.0,0.75,14.35,52.5,99.35,76.35
2018,8,24,6,30,116.0,62.0,0.7,15.0,82.0,147.36,118.51
2018,8,24,6,45,145.5,81.5,0.65,15.6,115.0,201.96,164.74
2018,8,24,7,0,175.0,101.0,0.6,16.2,148.0,248.54,203.14
2018,8,24,7,15,187.5,121.0,0.55,16.8,181.0,285.67,232.32
2018,8,24,7,30,200.0,141.0,0.5,17.4,214.0,322.95,260.52
2018,8,24,7,45,218.0,162.0,0.5,18.0,252.5,365.72,292.24
2018,8,24,8,0,236.0,183.0,0.5,18.6,291.0,408.67,323.09
2018,8,24,8,15,263.0,204.0,0.45,19.2,337.0,458.98,358.3
2018,8,24,8,30,290.0,225.0,0.4,19.8,383.0,509.52,392.45
2018,8,24,8,45,334.0,238.0,0.4,20.45,435.0,565.31,430.2
2018,8,24,9,0,378.0,251.0,0.4,21.1,487.0,621.61,467.16
2018,8,24,9,15,443.0,256.0,0.4,21.6,550.5,700.77,519.03
2018,8,24,9,30,508.0,261.0,0.4,22.1,614.0,767.17,560.81
2018,8,24,9,45,526.0,269.5,0.4,22.6,651.5,793.42,574.89
2018,8,24,10,0,544.0,278.0,0.4,23.1,689.0,817.71,588.11
2018,8,24,10,15,558.5,282.5,0.4,23.4,718.5,832.41,595.66
2018,8,24,10,30,573.0,287.0,0.4,23.7,748.0,844.83,601.92
2018,8,24,10,45,585.5,288.5,0.4,24.05,771.0,849.93,603.56
2018,8,24,11,0,598.0,290.0,0.4,24.4,794.0,852.59,603.82
2018,8,24,11,15,607.0,291.0,0.45,24.65,810.5,849.1,601.44
2018,8,24,11,30,616.0,292.0,0.5,24.9,827.0,843.7,597.97
2018,8,24,11,45,624.0,290.0,0.5,25.1,836.0,831.3,589.43
2018,8,24,12,0,632.0,288.0,0.5,25.3,845.0,816.46,579.44
2018,8,24,12,15,627.5,290.5,0.5,25.35,843.5,793.25,564.19
2018,8,24,12,30,623.0,293.0,0.5,25.4,842.0,768.36,547.85
2018,8,24,12,45,614.0,295.0,0.5,25.45,832.5,738.15,527.89
2018,8,24,13,0,605.0,297.0,0.5,25.5,823.0,707.84,507.66
2018,8,24,13,15,605.5,291.0,0.55,25.45,809.5,675.3,486.75
2018,8,24,13,30,606.0,285.0,0.6,25.4,796.0,641.52,464.5
2018,8,24,13,45,606.0,276.5,0.6,25.3,776.0,604.17,438.82
2018,8,24,14,0,606.0,268.0,0.6,25.2,756.0,565.88,411.88
2018,8,24,14,15,601.0,260.0,0.6,25.05,729.0,524.64,382.23
2018,8,24,14,30,596.0,252.0,0.6,24.9,702.0,483.12,351.58
2018,8,24,14,45,590.5,241.0,0.6,24.75,669.0,438.83,318.14
2018,8,24,15,0,585.0,230.0,0.6,24.6,636.0,394.64,283.86
2018,8,24,15,15,567.0,222.0,0.6,24.6,596.0,349.12,247.92
2018,8,24,15,30,549.0,214.0,0.6,24.6,556.0,305.15,212.79
2018,8,24,15,45,535.0,201.0,0.65,24.05,513.5,259.92,177.25
2018,8,24,16,0,521.0,188.0,0.7,23.5,471.0,216.2,143.65
2018,8,24,16,15,505.0,173.0,0.7,23.05,426.0,172.42,112.35
2018,8,24,16,30,489.0,158.0,0.7,22.6,381.0,130.59,87.48
2018,8,24,16,45,460.5,144.0,0.7,22.2,334.0,97.84,78.3
2018,8,24,17,0,432.0,130.0,0.7,21.8,287.0,90.58,72.58
2018,8,24,17,15,389.5,114.0,0.7,20.95,239.0,81.33,65.05
2018,8,24,17,30,347.0,98.0,0.7,20.1,191.0,71.57,56.85
2018,8,24,17,45,292.5,80.0,0.7,19.3,146.5,59.69,46.51
2018,8,24,18,0,238.0,62.0,0.7,18.5,102.0,47.22,35.36
2018,8,24,18,15,168.5,43.0,0.7,17.8,66.5,34.87,23.93
2018,8,24,18,30,99.0,24.0,0.7,17.1,31.0,19.94,6.98
2018,8,24,18,45,51.5,12.5,0.7,16.45,16.0,11.91,0.0
2018,8,24,19,0,4.0,1.0,0.7,15.8,1.0,0.0,0.0
2018,8,24,19,15,2.0,0.5,0.7,15.55,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,13.5,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,13.7,1.0,0.0,0.0
2018,8,25,5,45,29.5,9.0,0.9,13.9,11.0,21.33,0.0
2018,8,25,6,0,56.0,17.0,0.8,14.1,21.0,55.44,27.46
2018,8,25,6,15,99.0,37.5,0.7,14.85,51.5,112.23,86.43
2018,8,25,6,30,142.0,58.0,0.6,15.6,82.0,165.89,133.32
2018,8,25,6,45,184.0,82.5,0.5,16.35,124.5,227.04,184.57
2018,8,25,7,0,226.0,107.0,0.4,17.1,167.0,290.09,235.3
2018,8,25,7,15,263.5,129.5,0.35,17.7,214.0,349.36,281.16
2018,8,25,7,30,301.0,152.0,0.3,18.3,261.0,410.34,326.4
2018,8,25,7,45,334.5,170.5,0.3,18.9,309.0,464.62,365.26
2018,8,25,8,0,368.0,189.0,0.3,19.5,357.0,519.95,403.59
2018,8,25,8,15,397.5,204.5,0.3,20.15,404.0,569.03,436.18
2018,8,25,8,30,427.0,220.0,0.3,20.8,451.0,630.72,476.29
2018,8,25,8,45,453.0,232.0,0.3,21.45,496.0,673.14,502.25
2018,8,25,9,0,479.0,244.0,0.3,22.1,541.0,714.76,527.3
2018,8,25,9,15,511.0,247.5,0.3,22.7,584.0,751.41,548.98
2018,8,25,9,30,543.0,251.0,0.3,23.3,627.0,786.9,569.56
2018,8,25,9,45,576.5,249.5,0.3,23.9,667.0,816.86,586.43
2018,8,25,10,0,610.0,248.0,0.3,24.5,707.0,845.07,602.02
2018,8,25,10,15,622.0,252.5,0.3,24.85,736.5,860.65,609.6
2018,8,25,10,30,634.0,257.0,0.3,25.2,766.0,870.79,614.05
2018,8,25,10,45,644.0,259.5,0.3,25.55,789.0,874.42,614.63
2018,8,25,11,0,654.0,262.0,0.3,25.9,812.0,875.33,613.68
2018,8,25,11,15,660.0,263.5,0.3,26.1,827.0,868.95,608.68
2018,8,25,11,30,666.0,265.0,0.3,26.3,842.0,859.93,602.21
2018,8,25,11,45,670.0,265.0,0.35,26.45,850.0,845.18,593.29
2018,8,25,12,0,674.0,265.0,0.4,26.6,858.0,828.01,582.89
2018,8,25,12,15,672.0,265.5,0.4,26.6,856.5,804.13,567.59
2018,8,25,12,30,670.0,266.0,0.4,26.6,855.0,778.35,551.03
2018,8,25,12,45,665.5,266.5,0.4,26.6,847.0,748.95,531.95
2018,8,25,13,0,661.0,267.0,0.4,26.6,839.0,718.14,511.71
2018,8,25,13,15,657.0,263.5,0.45,26.55,823.5,682.89,489.13
2018,8,25,13,30,653.0,260.0,0.5,26.5,808.0,646.61,465.32
2018,8,25,13,45,646.5,255.5,0.5,26.4,786.0,607.1,438.22
2018,8,25,14,0,640.0,251.0,0.5,26.3,764.0,567.1,410.13
2018,8,25,14,15,629.0,246.0,0.5,26.05,734.5,524.07,379.46
2018,8,25,14,30,618.0,241.0,0.5,25.8,705.0,481.3,348.14
2018,8,25,14,45,604.0,234.5,0.55,25.6,670.0,436.63,314.9
2018,8,25,15,0,590.0,228.0,0.6,25.4,635.0,392.32,280.98
2018,8,25,15,15,571.5,220.0,0.6,25.4,594.5,346.42,244.82
2018,8,25,15,30,553.0,212.0,0.6,25.4,554.0,302.14,209.53
2018,8,25,15,45,529.0,202.0,0.6,24.7,509.0,256.99,174.53
2018,8,25,16,0,505.0,192.0,0.6,24.0,464.0,214.34,142.45
2018,8,25,16,15,473.5,180.5,0.65,23.5,416.5,172.48,113.73
2018,8,25,16,30,442.0,169.0,0.7,23.0,369.0,134.15,92.28
2018,8,25,16,45,404.0,154.0,0.7,22.45,320.0,105.08,84.35
2018,8,25,17,0,366.0,139.0,0.7,21.9,271.0,102.71,82.84
2018,8,25,17,15,320.0,121.0,0.7,21.2,223.0,90.95,73.19
2018,8,25,17,30,274.0,103.0,0.7,20.5,175.0,78.71,62.87
2018,8,25,17,45,220.5,81.0,0.7,19.75,130.5,63.16,49.37
2018,8,25,18,0,167.0,59.0,0.7,19.0,86.0,47.01,35.04
2018,8,25,18,15,115.0,38.5,0.7,18.35,54.0,31.39,20.79
2018,8,25,18,30,63.0,18.0,0.7,17.7,22.0,15.16,2.68
2018,8,25,18,45,32.5,9.5,0.7,17.05,11.5,9.05,0.0
2018,8,25,19,0,2.0,1.0,0.7,16.4,1.0,0.0,0.0
2018,8,25,19,15,1.0,0.5,0.65,16.15,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,26,5,15,1.0,0.5,1.15,13.4,0.5,0.0,0.0
2018,8,26,5,30,2.0,1.0,1.1,13.7,1.0,0.0,0.0
2018,8,26,5,45,27.5,9.0,1.0,13.95,11.0,20.42,0.0
2018,8,26,6,0,53.0,17.0,0.9,14.2,21.0,53.84,23.83
2018,8,26,6,15,100.5,37.5,0.8,14.8,51.5,113.39,87.09
2018,8,26,6,30,148.0,58.0,0.7,15.4,82.0,169.46,136.3
2018,8,26,6,45,196.0,80.0,0.6,16.0,124.0,230.7,188.03
2018,8,26,7,0,244.0,102.0,0.5,16.6,166.0,294.67,240.0
2018,8,26,7,15,286.0,121.0,0.45,17.25,212.0,353.17,285.61
2018,8,26,7,30,328.0,140.0,0.4,17.9,258.0,413.88,331.0
2018,8,26,7,45,365.0,156.0,0.35,18.55,306.0,468.84,370.2
2018,8,26,8,0,402.0,172.0,0.3,19.2,354.0,538.05,417.88
2018,8,26,8,15,434.0,184.0,0.3,19.85,400.5,586.79,449.95
2018,8,26,8,30,466.0,196.0,0.3,20.5,447.0,635.62,481.38
2018,8,26,8,45,494.0,204.5,0.3,21.1,491.5,676.77,506.85
2018,8,26,9,0,522.0,213.0,0.3,21.7,536.0,717.16,531.32
2018,8,26,9,15,580.0,204.0,0.3,22.2,585.5,763.7,560.51
2018,8,26,9,30,638.0,195.0,0.3,22.7,635.0,815.36,592.04
2018,8,26,9,45,702.0,176.0,0.35,23.15,683.0,855.57,615.59
2018,8,26,10,0,766.0,157.0,0.4,23.6,731.0,888.7,634.61
2018,8,26,10,15,783.0,155.5,0.4,23.85,762.5,900.81,640.04
2018,8,26,10,30,800.0,154.0,0.4,24.1,794.0,910.01,644.05
2018,8,26,10,45,811.5,152.5,0.4,24.4,817.5,911.16,643.11
2018,8,26,11,0,823.0,151.0,0.4,24.7,841.0,909.25,640.52
2018,8,26,11,15,789.0,174.0,0.45,24.8,845.0,888.47,627.93
2018,8,26,11,30,755.0,197.0,0.5,24.9,849.0,868.75,616.28
2018,8,26,11,45,772.5,189.0,0.5,25.05,861.0,853.69,606.5
2018,8,26,12,0,790.0,181.0,0.5,25.2,873.0,839.34,597.17
2018,8,26,12,15,806.5,171.0,0.5,25.2,877.5,819.15,584.55
2018,8,26,12,30,823.0,161.0,0.5,25.2,882.0,795.89,570.06
2018,8,26,12,45,804.0,170.0,0.55,25.15,869.0,760.76,548.31
2018,8,26,13,0,785.0,179.0,0.6,25.1,856.0,724.51,524.67
2018,8,26,13,15,783.5,175.5,0.6,25.0,841.0,688.04,500.19
2018,8,26,13,30,782.0,172.0,0.6,24.9,826.0,649.98,474.06
2018,8,26,13,45,770.5,172.0,0.6,24.8,802.0,607.63,444.26
2018,8,26,14,0,759.0,172.0,0.6,24.7,778.0,561.88,411.44
2018,8,26,14,15,692.5,193.0,0.65,24.5,730.0,508.32,372.63
2018,8,26,14,30,626.0,214.0,0.7,24.3,682.0,459.59,336.55
2018,8,26,14,45,683.0,180.0,0.7,24.1,668.0,420.24,305.51
2018,8,26,15,0,740.0,146.0,0.7,23.9,654.0,375.26,268.55
2018,8,26,15,15,709.0,146.5,0.7,23.9,609.0,325.62,228.14
2018,8,26,15,30,678.0,147.0,0.7,23.9,564.0,278.7,189.6
2018,8,26,15,45,653.5,141.5,0.75,23.35,518.5,231.23,151.38
2018,8,26,16,0,629.0,136.0,0.8,22.8,473.0,186.28,116.56
2018,8,26,16,15,606.5,128.5,0.8,22.35,428.0,142.6,86.08
2018,8,26,16,30,584.0,121.0,0.8,21.9,383.0,101.57,64.47
2018,8,26,16,45,538.0,114.0,0.8,21.45,332.5,76.92,60.87
2018,8,26,17,0,492.0,107.0,0.8,21.0,282.0,74.55,59.17
2018,8,26,17,15,434.5,96.5,0.8,20.4,233.0,68.85,54.49
2018,8,26,17,30,377.0,86.0,0.8,19.8,184.0,62.86,49.38
2018,8,26,17,45,302.5,72.0,0.8,19.15,139.0,53.8,41.37
2018,8,26,18,0,228.0,58.0,0.8,18.5,94.0,44.31,32.73
2018,8,26,18,15,153.0,39.0,0.8,17.95,59.5,31.77,20.98
2018,8,26,18,30,78.0,20.0,0.8,17.4,25.0,16.73,1.58
2018,8,26,18,45,39.0,10.0,0.8,16.8,12.5,9.53,0.0
2018,8,26,19,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,27,5,15,0.5,0.0,0.75,12.7,0.0,0.0,0.0
2018,8,27,5,30,1.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,27,5,45,44.0,10.5,0.65,13.5,13.5,28.87,0.0
2018,8,27,6,0,87.0,21.0,0.6,13.9,27.0,77.14,31.85
2018,8,27,6,15,164.5,40.0,0.55,14.55,62.5,162.46,125.81
2018,8,27,6,30,242.0,59.0,0.5,15.2,98.0,234.98,189.03
2018,8,27,6,45,259.0,75.0,0.5,15.85,130.5,273.07,221.89
2018,8,27,7,0,276.0,91.0,0.5,16.5,163.0,299.87,244.52
2018,8,27,7,15,254.0,109.5,0.45,17.25,187.0,315.51,255.99
2018,8,27,7,30,232.0,128.0,0.4,18.0,211.0,328.61,264.55
2018,8,27,7,45,267.5,144.5,0.4,18.75,254.0,380.17,303.3
2018,8,27,8,0,303.0,161.0,0.4,19.5,297.0,433.07,341.4
2018,8,27,8,15,400.5,164.5,0.35,20.1,366.0,536.13,415.43
2018,8,27,8,30,498.0,168.0,0.3,20.7,435.0,629.18,478.67
2018,8,27,8,45,557.5,167.5,0.3,21.3,491.0,687.75,516.19
2018,8,27,9,0,617.0,167.0,0.3,21.9,547.0,753.21,557.21
2018,8,27,9,15,642.5,171.5,0.3,22.35,591.0,787.74,576.52
2018,8,27,9,30,668.0,176.0,0.3,22.8,635.0,820.42,594.8
2018,8,27,9,45,663.0,190.0,0.3,23.25,665.5,833.45,600.38
2018,8,27,10,0,658.0,204.0,0.3,23.7,696.0,843.55,604.44
2018,8,27,10,15,668.5,208.0,0.3,23.95,724.5,854.53,609.66
2018,8,27,10,30,679.0,212.0,0.3,24.2,753.0,862.84,613.26
2018,8,27,10,45,686.0,215.0,0.35,24.4,775.0,864.18,613.7
2018,8,27,11,0,693.0,218.0,0.4,24.6,797.0,862.77,612.66
2018,8,27,11,15,697.5,221.0,0.4,24.7,812.5,856.37,607.95
2018,8,27,11,30,702.0,224.0,0.4,24.8,828.0,847.27,601.52
2018,8,27,11,45,704.5,225.5,0.4,24.9,836.5,832.35,591.48
2018,8,27,12,0,707.0,227.0,0.4,25.0,845.0,814.95,579.91
2018,8,27,12,15,726.5,216.0,0.45,25.0,850.5,796.95,569.51
2018,8,27,12,30,746.0,205.0,0.5,25.0,856.0,775.99,557.0
2018,8,27,12,45,769.5,188.5,0.5,25.0,855.0,749.44,540.02
2018,8,27,13,0,793.0,172.0,0.5,25.0,854.0,721.04,521.48
2018,8,27,13,15,789.5,170.5,0.5,24.9,839.0,684.74,496.98
2018,8,27,13,30,786.0,169.0,0.5,24.8,824.0,646.93,470.99
2018,8,27,13,45,780.5,166.0,0.5,24.7,801.5,605.29,441.78
2018,8,27,14,0,775.0,163.0,0.5,24.6,779.0,562.68,411.11
2018,8,27,14,15,765.5,160.5,0.5,24.45,749.5,517.7,377.96
2018,8,27,14,30,756.0,158.0,0.5,24.3,720.0,468.41,340.84
2018,8,27,14,45,743.0,154.5,0.5,24.2,684.5,420.27,303.38
2018,8,27,15,0,730.0,151.0,0.5,24.1,649.0,372.63,265.25
2018,8,27,15,15,713.0,146.5,0.5,24.1,608.0,323.7,225.34
2018,8,27,15,30,696.0,142.0,0.5,24.1,567.0,276.08,186.05
2018,8,27,15,45,672.0,137.5,0.5,23.6,522.0,228.63,147.87
2018,8,27,16,0,648.0,133.0,0.5,23.1,477.0,183.62,113.27
2018,8,27,16,15,615.0,127.5,0.5,22.7,428.5,139.69,83.68
2018,8,27,16,30,582.0,122.0,0.5,22.3,380.0,99.55,64.09
2018,8,27,16,45,540.5,114.0,0.5,21.9,330.5,77.34,61.1
2018,8,27,17,0,499.0,106.0,0.5,21.5,281.0,74.05,58.61
2018,8,27,17,15,444.0,95.5,0.55,20.7,232.5,68.33,53.96
2018,8,27,17,30,389.0,85.0,0.6,19.9,184.0,62.31,48.86
2018,8,27,17,45,318.0,70.5,0.6,19.1,139.0,52.82,40.5
2018,8,27,18,0,247.0,56.0,0.6,18.3,94.0,42.88,31.47
2018,8,27,18,15,166.5,38.0,0.65,17.7,59.5,29.61,19.0
2018,8,27,18,30,86.0,20.0,0.7,17.1,25.0,16.7,0.0
2018,8,27,18,45,43.0,10.0,0.7,16.45,12.5,9.53,0.0
2018,8,27,19,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,28,5,45,33.5,9.5,0.65,14.4,11.5,23.35,0.0
2018,8,28,6,0,67.0,19.0,0.6,14.6,23.0,63.77,20.52
2018,8,28,6,15,133.5,39.0,0.5,15.25,57.0,134.04,102.56
2018,8,28,6,30,200.0,59.0,0.4,15.9,91.0,200.66,160.76
2018,8,28,6,45,183.0,75.5,0.3,16.55,113.0,216.19,174.82
2018,8,28,7,0,166.0,92.0,0.2,17.2,135.0,230.03,186.21
2018,8,28,7,15,148.0,109.5,0.25,17.75,154.0,231.26,187.1
2018,8,28,7,30,130.0,127.0,0.3,18.3,173.0,241.63,194.54
2018,8,28,7,45,136.5,149.0,0.3,18.9,204.0,274.39,219.3
2018,8,28,8,0,143.0,171.0,0.3,19.5,235.0,306.78,242.91
2018,8,28,8,15,175.0,186.5,0.3,19.95,274.0,351.55,276.17
2018,8,28,8,30,207.0,202.0,0.3,20.4,313.0,397.39,309.27
2018,8,28,8,45,246.0,219.0,0.3,20.85,362.0,465.14,357.29
2018,8,28,9,0,285.0,236.0,0.3,21.3,411.0,519.9,394.66
2018,8,28,9,15,384.0,229.0,0.35,21.7,481.5,614.63,460.95
2018,8,28,9,30,483.0,222.0,0.4,22.1,552.0,697.2,516.64
2018,8,28,9,45,593.5,199.5,0.4,22.5,626.5,778.75,569.84
2018,8,28,10,0,704.0,177.0,0.4,22.9,701.0,854.9,616.32
2018,8,28,10,15,762.5,160.5,0.4,23.2,748.5,883.18,631.31
2018,8,28,10,30,821.0,144.0,0.4,23.5,796.0,914.28,648.67
2018,8,28,10,45,830.0,144.0,0.4,23.8,819.0,914.51,646.81
2018,8,28,11,0,839.0,144.0,0.4,24.1,842.0,911.62,643.63
2018,8,28,11,15,843.0,144.5,0.4,24.3,857.0,901.7,636.53
2018,8,28,11,30,847.0,145.0,0.4,24.5,872.0,888.76,627.77
2018,8,28,11,45,849.0,145.5,0.45,24.7,879.5,871.15,617.22
2018,8,28,12,0,851.0,146.0,0.5,24.9,887.0,850.71,604.98
2018,8,28,12,15,853.0,144.5,0.5,24.95,887.0,825.6,589.24
2018,8,28,12,30,855.0,143.0,0.5,25.0,887.0,795.29,570.22
2018,8,28,12,45,856.0,140.5,0.5,25.0,879.5,764.37,550.88
2018,8,28,13,0,857.0,138.0,0.5,25.0,872.0,731.18,529.15
2018,8,28,13,15,852.0,137.5,0.5,24.95,856.0,693.59,503.63
2018,8,28,13,30,847.0,137.0,0.5,24.9,840.0,653.53,475.94
2018,8,28,13,45,839.0,136.5,0.5,24.8,816.5,610.36,445.52
2018,8,28,14,0,831.0,136.0,0.5,24.7,793.0,566.22,413.59
2018,8,28,14,15,819.0,135.5,0.5,24.5,762.5,519.36,378.96
2018,8,28,14,30,807.0,135.0,0.5,24.3,732.0,472.32,343.14
2018,8,28,14,45,790.5,134.0,0.5,24.1,695.0,423.12,304.71
2018,8,28,15,0,774.0,133.0,0.5,23.9,658.0,374.66,265.78
2018,8,28,15,15,757.5,129.0,0.5,23.9,616.5,319.59,221.01
2018,8,28,15,30,741.0,125.0,0.5,23.9,575.0,270.32,180.1
2018,8,28,15,45,715.0,122.5,0.5,23.25,529.0,221.81,140.99
2018,8,28,16,0,689.0,120.0,0.5,22.6,483.0,175.89,105.83
2018,8,28,16,15,655.0,115.5,0.5,22.1,433.5,130.56,75.75
2018,8,28,16,30,621.0,111.0,0.5,21.6,384.0,89.07,56.64
2018,8,28,16,45,580.0,104.0,0.5,21.15,334.0,69.67,54.77
2018,8,28,17,0,539.0,97.0,0.5,20.7,284.0,67.67,53.34
2018,8,28,17,15,485.5,87.5,0.5,19.95,235.0,62.7,49.27
2018,8,28,17,30,432.0,78.0,0.5,19.2,186.0,57.24,44.6
2018,8,28,17,45,359.5,65.5,0.45,18.5,141.0,49.14,37.39
2018,8,28,18,0,287.0,53.0,0.4,17.8,96.0,40.68,29.58
2018,8,28,18,15,195.0,37.0,0.4,17.3,61.0,28.93,18.24
2018,8,28,18,30,103.0,21.0,0.4,16.8,26.0,16.67,0.0
2018,8,28,18,45,51.5,10.5,0.4,16.3,13.0,10.01,0.0
2018,8,28,19,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,29,5,45,51.0,10.0,0.45,13.65,13.0,31.21,0.0
2018,8,29,6,0,102.0,20.0,0.4,14.2,26.0,90.06,22.87
2018,8,29,6,15,270.5,32.0,0.35,14.95,69.5,207.3,159.33
2018,8,29,6,30,439.0,44.0,0.3,15.7,113.0,326.96,260.46
2018,8,29,6,45,387.5,59.5,0.25,16.45,137.0,328.79,264.48
2018,8,29,7,0,336.0,75.0,0.2,17.2,161.0,329.0,265.53
2018,8,29,7,15,226.0,103.5,0.25,17.85,167.0,287.82,232.23
2018,8,29,7,30,116.0,132.0,0.3,18.5,173.0,238.06,190.75
2018,8,29,7,45,83.5,148.5,0.3,19.2,180.5,222.28,177.02
2018,8,29,8,0,51.0,165.0,0.3,19.9,188.0,215.4,169.73
2018,8,29,8,15,153.0,186.0,0.3,20.4,265.5,332.95,261.97
2018,8,29,8,30,255.0,207.0,0.3,20.9,343.0,456.33,352.89
2018,8,29,8,45,524.5,156.0,0.35,21.4,466.5,643.6,488.9
2018,8,29,9,0,794.0,105.0,0.4,21.9,590.0,829.65,610.04
2018,8,29,9,15,842.0,96.0,0.4,22.25,642.0,864.16,627.01
2018,8,29,9,30,890.0,87.0,0.4,22.6,694.0,904.53,649.75
2018,8,29,9,45,901.0,88.5,0.45,22.95,730.5,921.42,658.5
2018,8,29,10,0,912.0,90.0,0.5,23.3,767.0,935.27,665.8
2018,8,29,10,15,919.0,91.5,0.5,23.55,796.5,942.31,668.23
2018,8,29,10,30,926.0,93.0,0.5,23.8,826.0,946.07,668.86
2018,8,29,10,45,931.0,93.5,0.5,24.0,848.5,943.63,665.99
2018,8,29,11,0,936.0,94.0,0.5,24.2,871.0,937.87,661.31
2018,8,29,11,15,939.5,94.5,0.5,24.3,886.0,927.49,654.22
2018,8,29,11,30,943.0,95.0,0.5,24.4,901.0,913.84,645.29
2018,8,29,11,45,944.5,95.0,0.5,24.5,908.5,894.79,633.16
2018,8,29,12,0,946.0,95.0,0.5,24.6,916.0,872.69,619.24
2018,8,29,12,15,942.5,97.5,0.55,24.55,915.0,846.05,603.81
2018,8,29,12,30,939.0,100.0,0.6,24.5,914.0,816.76,586.59
2018,8,29,12,45,932.5,102.0,0.6,24.45,904.0,782.29,565.08
2018,8,29,13,0,926.0,104.0,0.6,24.4,894.0,745.7,542.07
2018,8,29,13,15,921.5,104.0,0.6,24.25,878.0,706.7,515.91
2018,8,29,13,30,917.0,104.0,0.6,24.1,862.0,665.85,487.59
2018,8,29,13,45,911.0,104.0,0.6,23.9,839.0,622.46,456.83
2018,8,29,14,0,905.0,104.0,0.6,23.7,816.0,577.71,424.21
2018,8,29,14,15,896.0,102.5,0.55,23.45,785.0,529.06,387.46
2018,8,29,14,30,887.0,101.0,0.5,23.2,754.0,479.76,349.15
2018,8,29,14,45,875.0,99.5,0.5,22.9,717.0,428.83,308.95
2018,8,29,15,0,863.0,98.0,0.5,22.6,680.0,377.97,267.55
2018,8,29,15,15,848.5,95.5,0.5,22.6,638.0,325.85,224.01
2018,8,29,15,30,834.0,93.0,0.5,22.6,596.0,268.13,175.88
2018,8,29,15,45,813.0,91.0,0.5,21.9,549.5,216.7,133.71
2018,8,29,16,0,792.0,89.0,0.5,21.2,503.0,167.24,95.39
2018,8,29,16,15,763.0,86.0,0.45,20.8,453.0,118.53,63.29
2018,8,29,16,30,734.0,83.0,0.4,20.4,403.0,73.07,43.96
2018,8,29,16,45,695.5,78.5,0.4,19.95,351.0,50.7,38.7
2018,8,29,17,0,657.0,74.0,0.4,19.5,299.0,49.71,38.06
2018,8,29,17,15,601.5,68.5,0.4,18.9,248.0,47.83,36.55
2018,8,29,17,30,546.0,63.0,0.4,18.3,197.0,45.92,34.89
2018,8,29,17,45,463.0,54.5,0.4,17.75,149.0,41.26,30.62
2018,8,29,18,0,380.0,46.0,0.4,17.2,101.0,36.44,25.94
2018,8,29,18,15,258.5,32.5,0.4,16.75,63.5,26.42,15.92
2018,8,29,18,30,137.0,19.0,0.4,16.3,26.0,15.1,0.0
2018,8,29,18,45,68.5,9.5,0.4,15.85,13.0,9.05,0.0
2018,8,29,19,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.3,13.15,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,30,5,45,10.5,9.0,0.45,13.0,9.5,13.02,0.0
2018,8,30,6,0,21.0,18.0,0.3,13.4,19.0,34.17,1.3
2018,8,30,6,15,113.0,36.0,0.3,13.95,52.5,118.89,90.01
2018,8,30,6,30,205.0,54.0,0.3,14.5,86.0,206.75,165.95
2018,8,30,6,45,361.0,62.0,0.25,15.1,143.5,315.78,256.32
2018,8,30,7,0,517.0,70.0,0.2,15.7,201.0,442.3,355.92
2018,8,30,7,15,573.5,77.0,0.2,16.25,252.5,508.23,405.14
2018,8,30,7,30,630.0,84.0,0.2,16.8,304.0,576.56,454.44
2018,8,30,7,45,664.5,90.0,0.2,17.35,354.5,629.19,489.55
2018,8,30,8,0,699.0,96.0,0.2,17.9,405.0,681.93,523.33
2018,8,30,8,15,726.5,100.0,0.2,18.45,454.0,726.33,550.28
2018,8,30,8,30,754.0,104.0,0.2,19.0,503.0,769.75,575.98
2018,8,30,8,45,775.0,107.0,0.2,19.6,548.5,801.41,593.21
2018,8,30,9,0,796.0,110.0,0.2,20.2,594.0,835.22,611.72
2018,8,30,9,15,805.0,115.0,0.2,20.7,633.5,858.53,623.42
2018,8,30,9,30,814.0,120.0,0.2,21.2,673.0,879.12,633.49
2018,8,30,9,45,818.5,126.0,0.2,21.7,707.0,893.89,639.91
2018,8,30,10,0,823.0,132.0,0.2,22.2,741.0,905.6,644.58
2018,8,30,10,15,832.5,134.0,0.25,22.55,770.5,914.42,648.88
2018,8,30,10,30,842.0,136.0,0.3,22.9,800.0,920.15,651.49
2018,8,30,10,45,848.5,136.5,0.3,23.3,822.0,918.43,648.55
2018,8,30,11,0,855.0,137.0,0.3,23.7,844.0,913.57,643.94
2018,8,30,11,15,858.0,138.0,0.35,23.9,858.5,897.13,633.84
2018,8,30,11,30,861.0,139.0,0.4,24.1,873.0,884.09,626.11
2018,8,30,11,45,862.5,139.5,0.4,24.35,880.0,866.36,614.37
2018,8,30,12,0,864.0,140.0,0.4,24.6,887.0,845.84,601.02
2018,8,30,12,15,866.5,138.0,0.45,24.6,887.0,821.07,586.53
2018,8,30,12,30,869.0,136.0,0.5,24.6,887.0,793.69,570.33
2018,8,30,12,45,870.5,133.5,0.5,24.65,879.5,762.6,550.7
2018,8,30,13,0,872.0,131.0,0.5,24.7,872.0,729.16,528.6
2018,8,30,13,15,867.0,131.0,0.55,24.6,856.0,691.41,503.62
2018,8,30,13,30,862.0,131.0,0.6,24.5,840.0,651.99,476.82
2018,8,30,13,45,854.5,129.5,0.6,24.4,816.0,608.36,445.78
2018,8,30,14,0,847.0,128.0,0.6,24.3,792.0,561.0,411.35
2018,8,30,14,15,837.0,126.5,0.6,24.1,761.5,513.53,375.93
2018,8,30,14,30,827.0,125.0,0.6,23.9,731.0,465.68,339.07
2018,8,30,14,45,814.0,123.0,0.6,23.7,694.5,416.08,299.83
2018,8,30,15,0,801.0,121.0,0.6,23.5,658.0,366.84,259.75
2018,8,30,15,15,784.5,118.0,0.6,23.5,616.5,316.34,217.81
2018,8,30,15,30,768.0,115.0,0.6,23.5,575.0,267.01,176.51
2018,8,30,15,45,745.0,112.0,0.65,22.9,529.0,212.34,132.53
2018,8,30,16,0,722.0,109.0,0.7,22.3,483.0,164.99,96.47
2018,8,30,16,15,690.5,104.5,0.7,21.85,433.5,118.31,66.39
2018,8,30,16,30,659.0,100.0,0.7,21.4,384.0,75.17,48.77
2018,8,30,16,45,617.5,94.5,0.7,20.95,333.5,62.91,49.08
2018,8,30,17,0,576.0,89.0,0.7,20.5,283.0,61.79,48.35
2018,8,30,17,15,518.5,80.5,0.75,19.85,233.0,58.02,45.23
2018,8,30,17,30,461.0,72.0,0.8,19.2,183.0,54.05,41.79
2018,8,30,17,45,379.0,61.0,0.8,18.55,137.5,45.96,34.52
2018,8,30,18,0,297.0,50.0,0.8,17.9,92.0,38.56,27.56
2018,8,30,18,15,195.0,34.0,0.85,17.4,57.0,26.7,15.65
2018,8,30,18,30,93.0,18.0,0.9,16.9,22.0,17.16,0.0
2018,8,30,18,45,46.5,9.0,0.9,16.4,11.0,8.58,0.0
2018,8,30,19,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
