Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,21,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,31,5,45,103.0,10.5,1.1,13.75,16.0,53.41,0.0
2018,8,31,6,0,206.0,21.0,1.0,14.1,32.0,138.11,2.1
2018,8,31,6,15,340.0,30.5,0.95,14.85,72.0,240.13,183.03
2018,8,31,6,30,474.0,40.0,0.9,15.6,112.0,339.87,271.9
2018,8,31,6,45,550.5,46.5,0.85,16.35,161.0,412.54,333.05
2018,8,31,7,0,627.0,53.0,0.8,17.1,210.0,490.4,394.92
2018,8,31,7,15,675.0,57.5,0.8,18.0,261.5,547.41,437.99
2018,8,31,7,30,723.0,62.0,0.8,18.9,313.0,610.22,481.8
2018,8,31,7,45,756.5,65.0,0.8,19.75,364.0,661.55,515.25
2018,8,31,8,0,790.0,68.0,0.8,20.6,415.0,712.74,547.38
2018,8,31,8,15,812.5,71.0,0.75,21.3,464.5,754.59,571.62
2018,8,31,8,30,835.0,74.0,0.7,22.0,514.0,788.26,589.67
2018,8,31,8,45,852.0,76.5,0.7,22.7,559.5,821.7,608.0
2018,8,31,9,0,869.0,79.0,0.7,23.4,605.0,852.99,624.6
2018,8,31,9,15,881.5,81.0,0.7,23.95,646.5,877.34,636.89
2018,8,31,9,30,894.0,83.0,0.7,24.5,688.0,898.97,647.46
2018,8,31,9,45,903.5,84.5,0.7,25.05,723.5,914.43,654.15
2018,8,31,10,0,913.0,86.0,0.7,25.6,759.0,926.82,659.05
2018,8,31,10,15,919.5,88.0,0.7,25.95,788.5,933.85,661.27
2018,8,31,10,30,926.0,90.0,0.7,26.3,818.0,937.59,661.64
2018,8,31,10,45,930.5,91.0,0.7,26.6,840.5,935.1,658.49
2018,8,31,11,0,935.0,92.0,0.7,26.9,863.0,929.3,653.53
2018,8,31,11,15,937.5,94.0,0.7,27.05,878.5,919.46,646.64
2018,8,31,11,30,940.0,96.0,0.7,27.2,894.0,906.34,637.89
2018,8,31,11,45,941.0,97.0,0.75,27.3,901.5,887.73,626.92
2018,8,31,12,0,942.0,98.0,0.8,27.4,909.0,866.07,614.08
2018,8,31,12,15,942.0,97.5,0.85,27.35,908.5,839.21,598.29
2018,8,31,12,30,942.0,97.0,0.9,27.3,908.0,809.59,580.64
2018,8,31,12,45,940.5,96.5,0.9,27.2,899.5,776.24,559.86
2018,8,31,13,0,939.0,96.0,0.9,27.1,891.0,740.49,537.38
2018,8,31,13,15,935.0,96.0,0.95,26.9,875.0,701.3,511.5
2018,8,31,13,30,931.0,96.0,1.0,26.7,859.0,660.19,483.34
2018,8,31,13,45,924.5,95.5,1.0,26.55,835.0,615.46,451.26
2018,8,31,14,0,918.0,95.0,1.0,26.4,811.0,569.41,417.31
2018,8,31,14,15,909.5,94.0,1.05,26.1,780.5,520.84,381.06
2018,8,31,14,30,901.0,93.0,1.1,25.8,750.0,471.54,342.94
2018,8,31,14,45,890.0,91.5,1.1,25.5,713.0,420.36,301.91
2018,8,31,15,0,879.0,90.0,1.1,25.2,676.0,369.12,259.64
2018,8,31,15,15,864.5,88.0,1.1,25.2,633.5,316.66,215.39
2018,8,31,15,30,850.0,86.0,1.1,25.2,591.0,264.94,171.52
2018,8,31,15,45,832.5,83.0,1.15,24.4,545.0,206.11,123.76
2018,8,31,16,0,815.0,80.0,1.2,23.6,499.0,155.35,84.97
2018,8,31,16,15,790.5,76.5,1.2,23.05,449.5,105.51,53.46
2018,8,31,16,30,766.0,73.0,1.2,22.5,400.0,58.4,36.34
2018,8,31,16,45,730.5,69.0,1.2,21.95,348.0,48.92,36.87
2018,8,31,17,0,695.0,65.0,1.2,21.4,296.0,47.77,36.06
2018,8,31,17,15,642.5,59.5,1.2,20.7,244.5,41.2,30.47
2018,8,31,17,30,590.0,54.0,1.2,20.0,193.0,38.9,28.45
2018,8,31,17,45,508.0,46.5,1.15,19.3,145.0,34.75,24.65
2018,8,31,18,0,426.0,39.0,1.1,18.6,97.0,30.46,20.47
2018,8,31,18,15,289.5,28.0,1.1,18.0,60.0,22.6,11.88
2018,8,31,18,30,153.0,17.0,1.1,17.4,23.0,16.2,0.0
2018,8,31,18,45,76.5,8.5,1.1,16.8,11.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,1,5,45,53.5,10.0,1.15,14.75,12.5,31.98,0.0
2018,9,1,6,0,107.0,20.0,1.1,15.1,25.0,90.25,0.0
2018,9,1,6,15,200.5,35.5,1.0,15.95,60.0,174.49,130.91
2018,9,1,6,30,294.0,51.0,0.9,16.8,95.0,251.45,200.62
2018,9,1,6,45,365.5,65.0,0.8,17.65,141.0,321.46,259.49
2018,9,1,7,0,437.0,79.0,0.7,18.5,187.0,396.89,319.72
2018,9,1,7,15,488.5,89.5,0.7,19.25,236.5,458.96,367.38
2018,9,1,7,30,540.0,100.0,0.7,20.0,286.0,528.16,418.06
2018,9,1,7,45,577.5,108.5,0.65,20.75,336.0,583.14,455.67
2018,9,1,8,0,615.0,117.0,0.6,21.5,386.0,638.47,491.99
2018,9,1,8,15,643.0,124.5,0.6,22.2,434.5,685.06,520.95
2018,9,1,8,30,671.0,132.0,0.6,22.9,483.0,730.79,548.51
2018,9,1,8,45,692.0,137.5,0.55,23.6,528.0,767.15,568.31
2018,9,1,9,0,713.0,143.0,0.5,24.3,573.0,801.77,586.57
2018,9,1,9,15,733.0,146.5,0.5,24.75,615.0,831.26,602.59
2018,9,1,9,30,753.0,150.0,0.5,25.2,657.0,858.51,617.08
2018,9,1,9,45,769.5,151.5,0.5,25.65,693.5,877.91,626.54
2018,9,1,10,0,786.0,153.0,0.5,26.1,730.0,890.16,631.65
2018,9,1,10,15,794.5,156.5,0.55,26.35,759.5,899.27,636.46
2018,9,1,10,30,803.0,160.0,0.6,26.6,789.0,905.35,639.56
2018,9,1,10,45,808.5,162.5,0.6,26.85,811.0,904.62,637.63
2018,9,1,11,0,814.0,165.0,0.6,27.1,833.0,900.82,634.03
2018,9,1,11,15,817.5,166.5,0.65,27.2,848.0,891.21,628.33
2018,9,1,11,30,821.0,168.0,0.7,27.3,863.0,878.62,620.91
2018,9,1,11,45,822.0,169.0,0.7,27.4,869.5,860.55,609.28
2018,9,1,12,0,823.0,170.0,0.7,27.5,876.0,839.75,596.05
2018,9,1,12,15,830.0,165.5,0.75,27.5,877.5,815.81,581.93
2018,9,1,12,30,837.0,161.0,0.8,27.5,879.0,789.14,565.99
2018,9,1,12,45,845.0,155.0,0.8,27.55,873.5,759.13,546.36
2018,9,1,13,0,853.0,149.0,0.8,27.6,868.0,726.49,524.4
2018,9,1,13,15,849.0,147.5,0.8,27.5,851.5,687.58,497.95
2018,9,1,13,30,845.0,146.0,0.8,27.4,835.0,647.05,469.83
2018,9,1,13,45,838.0,144.0,0.8,27.35,811.0,602.92,438.45
2018,9,1,14,0,831.0,142.0,0.8,27.3,787.0,557.79,405.5
2018,9,1,14,15,821.5,139.5,0.85,27.15,756.5,510.24,370.39
2018,9,1,14,30,812.0,137.0,0.9,27.0,726.0,462.33,333.81
2018,9,1,14,45,798.5,134.5,0.9,26.85,689.0,412.76,294.62
2018,9,1,15,0,785.0,132.0,0.9,26.7,652.0,363.65,254.77
2018,9,1,15,15,768.0,128.0,0.9,26.7,609.5,307.78,209.2
2018,9,1,15,30,751.0,124.0,0.9,26.7,567.0,257.92,167.93
2018,9,1,15,45,728.0,119.5,0.9,26.15,520.5,208.11,128.22
2018,9,1,16,0,705.0,115.0,0.9,25.6,474.0,160.6,93.03
2018,9,1,16,15,675.0,109.0,0.9,25.1,424.5,113.98,64.53
2018,9,1,16,30,645.0,103.0,0.9,24.6,375.0,70.78,54.8
2018,9,1,16,45,603.5,96.5,0.9,24.15,324.5,65.15,50.36
2018,9,1,17,0,562.0,90.0,0.9,23.7,274.0,63.31,49.01
2018,9,1,17,15,505.0,80.5,0.95,22.9,224.0,58.71,45.23
2018,9,1,17,30,448.0,71.0,1.0,22.1,174.0,53.87,41.06
2018,9,1,17,45,367.0,58.0,1.0,21.25,128.5,43.87,32.22
2018,9,1,18,0,286.0,45.0,1.0,20.4,83.0,34.77,23.85
2018,9,1,18,15,184.0,29.5,1.0,19.75,50.0,23.2,11.56
2018,9,1,18,30,82.0,14.0,1.0,19.1,17.0,13.34,0.0
2018,9,1,18,45,41.0,7.0,1.0,18.45,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,2,5,45,33.0,7.5,0.95,16.25,9.0,20.93,0.0
2018,9,2,6,0,66.0,15.0,0.9,16.6,18.0,55.17,0.0
2018,9,2,6,15,137.5,33.5,0.8,17.5,50.0,128.14,93.78
2018,9,2,6,30,209.0,52.0,0.7,18.4,82.0,205.72,162.48
2018,9,2,6,45,269.5,70.5,0.65,19.3,126.0,271.26,217.36
2018,9,2,7,0,330.0,89.0,0.6,20.2,170.0,341.12,273.34
2018,9,2,7,15,378.0,104.5,0.55,20.9,218.0,402.66,320.54
2018,9,2,7,30,426.0,120.0,0.5,21.6,266.0,466.69,367.41
2018,9,2,7,45,465.0,132.5,0.45,22.25,315.0,522.42,406.15
2018,9,2,8,0,504.0,145.0,0.4,22.9,364.0,579.14,444.02
2018,9,2,8,15,534.0,155.0,0.4,23.55,411.5,626.29,474.33
2018,9,2,8,30,564.0,165.0,0.4,24.2,459.0,673.14,503.63
2018,9,2,8,45,588.0,173.5,0.35,24.8,504.0,712.54,526.47
2018,9,2,9,0,612.0,182.0,0.3,25.4,549.0,755.52,550.94
2018,9,2,9,15,638.5,185.0,0.3,25.95,591.5,788.76,569.68
2018,9,2,9,30,665.0,188.0,0.3,26.5,634.0,820.05,586.69
2018,9,2,9,45,690.5,187.0,0.3,27.0,672.0,843.99,598.92
2018,9,2,10,0,716.0,186.0,0.3,27.5,710.0,865.5,609.65
2018,9,2,10,15,727.5,189.0,0.35,27.85,739.5,876.02,614.93
2018,9,2,10,30,739.0,192.0,0.4,28.2,769.0,883.68,618.74
2018,9,2,10,45,748.0,193.5,0.4,28.55,791.5,884.62,617.6
2018,9,2,11,0,757.0,195.0,0.4,28.9,814.0,882.6,614.88
2018,9,2,11,15,763.5,195.5,0.45,29.05,829.5,874.42,610.0
2018,9,2,11,30,770.0,196.0,0.5,29.2,845.0,863.33,603.5
2018,9,2,11,45,774.0,195.5,0.5,29.35,852.5,846.32,592.52
2018,9,2,12,0,778.0,195.0,0.5,29.5,860.0,826.61,580.01
2018,9,2,12,15,783.0,192.0,0.5,29.5,861.0,802.66,564.96
2018,9,2,12,30,788.0,189.0,0.5,29.5,862.0,775.31,547.45
2018,9,2,12,45,793.0,184.0,0.55,29.45,855.5,745.29,528.85
2018,9,2,13,0,798.0,179.0,0.6,29.4,849.0,712.95,508.3
2018,9,2,13,15,795.5,176.0,0.6,29.3,833.0,675.35,483.13
2018,9,2,13,30,793.0,173.0,0.6,29.2,817.0,636.18,456.36
2018,9,2,13,45,788.5,169.5,0.6,29.1,794.0,594.05,426.88
2018,9,2,14,0,784.0,166.0,0.6,29.0,771.0,550.85,395.85
2018,9,2,14,15,775.5,162.0,0.65,28.75,741.0,500.7,359.77
2018,9,2,14,30,767.0,158.0,0.7,28.5,711.0,453.37,324.35
2018,9,2,14,45,756.5,153.0,0.7,28.25,675.0,404.34,286.24
2018,9,2,15,0,746.0,148.0,0.7,28.0,639.0,355.6,247.3
2018,9,2,15,15,728.0,143.5,0.7,28.0,597.0,305.7,206.75
2018,9,2,15,30,710.0,139.0,0.7,28.0,555.0,257.25,167.26
2018,9,2,15,45,690.5,132.5,0.7,27.3,510.0,208.6,129.13
2018,9,2,16,0,671.0,126.0,0.7,26.6,465.0,161.95,95.24
2018,9,2,16,15,646.5,118.0,0.7,26.05,417.0,116.01,67.77
2018,9,2,16,30,622.0,110.0,0.7,25.5,369.0,72.94,56.4
2018,9,2,16,45,585.0,101.0,0.7,25.0,319.0,69.15,53.57
2018,9,2,17,0,548.0,92.0,0.7,24.5,269.0,65.37,50.58
2018,9,2,17,15,493.5,81.5,0.7,23.6,219.5,59.96,46.15
2018,9,2,17,30,439.0,71.0,0.7,22.7,170.0,52.73,39.95
2018,9,2,17,45,361.5,57.5,0.7,21.85,125.0,43.61,31.86
2018,9,2,18,0,284.0,44.0,0.7,21.0,80.0,34.09,23.11
2018,9,2,18,15,179.0,28.5,0.7,20.3,47.5,22.47,10.09
2018,9,2,18,30,74.0,13.0,0.7,19.6,15.0,12.39,0.0
2018,9,2,18,45,37.0,6.5,0.7,18.85,7.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,3,5,45,46.0,8.5,0.95,16.0,10.5,8.1,0.0
2018,9,3,6,0,92.0,17.0,0.9,16.2,21.0,77.07,0.0
2018,9,3,6,15,188.5,33.5,0.75,17.05,56.0,165.45,120.84
2018,9,3,6,30,285.0,50.0,0.6,17.9,91.0,244.42,193.05
2018,9,3,6,45,359.0,63.5,0.45,18.75,136.5,314.38,251.27
2018,9,3,7,0,433.0,77.0,0.3,19.6,182.0,390.09,310.72
2018,9,3,7,15,487.5,87.5,0.25,20.3,232.0,453.73,358.62
2018,9,3,7,30,542.0,98.0,0.2,21.0,282.0,524.78,409.42
2018,9,3,7,45,582.5,105.5,0.2,21.75,332.0,580.69,447.45
2018,9,3,8,0,623.0,113.0,0.2,22.5,382.0,637.09,484.42
2018,9,3,8,15,653.5,119.0,0.2,23.2,431.0,683.95,512.89
2018,9,3,8,30,684.0,125.0,0.2,23.9,480.0,730.05,540.12
2018,9,3,8,45,707.5,130.0,0.15,24.55,526.0,768.03,560.7
2018,9,3,9,0,731.0,135.0,0.1,25.2,572.0,804.33,579.87
2018,9,3,9,15,747.0,139.5,0.15,25.65,613.0,831.56,594.76
2018,9,3,9,30,763.0,144.0,0.2,26.1,654.0,856.39,608.28
2018,9,3,9,45,775.5,147.0,0.2,26.5,689.0,873.83,616.51
2018,9,3,10,0,788.0,150.0,0.2,26.9,724.0,884.21,620.52
2018,9,3,10,15,798.0,153.0,0.25,27.15,754.0,894.0,625.64
2018,9,3,10,30,808.0,156.0,0.3,27.4,784.0,900.74,629.07
2018,9,3,10,45,816.0,156.5,0.3,27.65,806.5,900.02,627.15
2018,9,3,11,0,824.0,157.0,0.3,27.9,829.0,896.2,623.59
2018,9,3,11,15,829.0,157.5,0.3,28.0,844.0,886.68,617.1
2018,9,3,11,30,834.0,158.0,0.3,28.1,859.0,874.14,608.94
2018,9,3,11,45,837.0,158.0,0.35,28.2,866.5,856.46,598.69
2018,9,3,12,0,840.0,158.0,0.4,28.3,874.0,835.95,586.78
2018,9,3,12,15,844.0,155.5,0.4,28.3,874.0,811.07,571.51
2018,9,3,12,30,848.0,153.0,0.4,28.3,874.0,783.55,554.59
2018,9,3,12,45,828.5,161.0,0.4,28.3,859.5,746.42,530.37
2018,9,3,13,0,809.0,169.0,0.4,28.3,845.0,708.19,504.83
2018,9,3,13,15,726.0,204.0,0.45,28.15,802.0,651.4,466.73
2018,9,3,13,30,643.0,239.0,0.5,28.0,759.0,598.92,430.92
2018,9,3,13,45,664.5,220.0,0.5,27.9,743.5,562.81,406.06
2018,9,3,14,0,686.0,201.0,0.5,27.8,728.0,523.96,378.25
2018,9,3,14,15,691.0,188.5,0.5,27.55,701.5,480.19,346.2
2018,9,3,14,30,696.0,176.0,0.5,27.3,675.0,435.17,312.18
2018,9,3,14,45,705.0,162.0,0.5,27.1,645.0,389.24,276.21
2018,9,3,15,0,714.0,148.0,0.5,26.9,615.0,341.91,238.03
2018,9,3,15,15,731.5,132.5,0.5,26.9,584.0,294.35,198.29
2018,9,3,15,30,749.0,117.0,0.5,26.9,553.0,244.78,156.6
2018,9,3,15,45,732.0,113.0,0.5,26.25,510.0,196.59,118.49
2018,9,3,16,0,715.0,109.0,0.5,25.6,467.0,150.05,84.79
2018,9,3,16,15,687.0,103.0,0.5,25.15,418.0,103.24,57.8
2018,9,3,16,30,659.0,97.0,0.5,24.7,369.0,63.03,48.24
2018,9,3,16,45,620.0,90.0,0.5,24.25,318.5,60.68,46.56
2018,9,3,17,0,581.0,83.0,0.5,23.8,268.0,58.19,44.61
2018,9,3,17,15,520.0,74.0,0.55,23.0,217.0,53.76,40.95
2018,9,3,17,30,459.0,65.0,0.6,22.2,166.0,49.11,36.91
2018,9,3,17,45,380.0,53.0,0.6,21.4,122.0,41.36,29.95
2018,9,3,18,0,301.0,41.0,0.6,20.6,78.0,31.81,21.12
2018,9,3,18,15,188.5,26.5,0.6,19.85,46.0,20.93,7.83
2018,9,3,18,30,76.0,12.0,0.6,19.1,14.0,11.44,0.0
2018,9,3,18,45,38.0,6.0,0.6,18.4,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,4,5,45,60.5,9.0,0.95,17.0,11.5,8.58,0.0
2018,9,4,6,0,121.0,18.0,0.9,17.2,23.0,72.43,0.0
2018,9,4,6,15,238.5,32.0,0.75,17.8,59.5,188.27,135.75
2018,9,4,6,30,356.0,46.0,0.6,18.4,96.0,277.43,218.16
2018,9,4,6,45,420.5,57.5,0.45,19.05,140.5,344.14,273.89
2018,9,4,7,0,485.0,69.0,0.3,19.7,185.0,415.06,329.56
2018,9,4,7,15,551.0,76.5,0.25,20.35,238.5,486.13,382.91
2018,9,4,7,30,617.0,84.0,0.2,21.0,292.0,560.27,435.66
2018,9,4,7,45,661.5,89.5,0.2,21.7,345.0,618.75,474.84
2018,9,4,8,0,706.0,95.0,0.2,22.4,398.0,677.92,512.34
2018,9,4,8,15,734.5,99.0,0.2,22.9,447.5,722.81,539.27
2018,9,4,8,30,763.0,103.0,0.2,23.4,497.0,766.72,565.0
2018,9,4,8,45,784.5,106.5,0.2,23.9,543.5,799.05,582.61
2018,9,4,9,0,806.0,110.0,0.2,24.4,590.0,833.53,601.48
2018,9,4,9,15,824.5,112.0,0.2,24.7,632.5,861.48,616.37
2018,9,4,9,30,843.0,114.0,0.2,25.0,675.0,886.9,629.65
2018,9,4,9,45,858.0,115.0,0.25,25.3,712.0,905.34,639.52
2018,9,4,10,0,873.0,116.0,0.3,25.6,749.0,920.83,647.79
2018,9,4,10,15,882.0,117.5,0.3,25.8,779.0,921.68,646.5
2018,9,4,10,30,891.0,119.0,0.3,26.0,809.0,926.33,647.91
2018,9,4,10,45,897.5,120.0,0.3,26.2,832.0,925.0,645.74
2018,9,4,11,0,904.0,121.0,0.3,26.4,855.0,920.41,641.82
2018,9,4,11,15,907.5,122.0,0.3,26.45,870.0,909.97,634.88
2018,9,4,11,30,911.0,123.0,0.3,26.5,885.0,896.35,626.21
2018,9,4,11,45,913.0,123.0,0.3,26.6,892.0,877.38,614.26
2018,9,4,12,0,915.0,123.0,0.3,26.7,899.0,855.44,600.61
2018,9,4,12,15,918.0,121.0,0.3,26.7,899.0,829.49,584.75
2018,9,4,12,30,921.0,119.0,0.3,26.7,899.0,800.72,567.14
2018,9,4,12,45,923.5,116.0,0.35,26.65,891.5,767.97,547.87
2018,9,4,13,0,926.0,113.0,0.4,26.6,884.0,732.66,525.69
2018,9,4,13,15,922.0,112.0,0.4,26.45,867.0,692.55,498.71
2018,9,4,13,30,918.0,111.0,0.4,26.3,850.0,650.58,469.81
2018,9,4,13,45,911.5,110.0,0.4,26.15,825.5,605.54,437.99
2018,9,4,14,0,905.0,109.0,0.4,26.0,801.0,559.23,404.32
2018,9,4,14,15,895.5,107.5,0.45,25.75,769.0,510.02,368.13
2018,9,4,14,30,886.0,106.0,0.5,25.5,737.0,460.23,330.13
2018,9,4,14,45,874.0,103.5,0.5,25.3,699.0,408.32,288.91
2018,9,4,15,0,862.0,101.0,0.5,25.1,661.0,350.94,242.6
2018,9,4,15,15,846.0,98.5,0.5,25.1,618.0,298.03,198.62
2018,9,4,15,30,830.0,96.0,0.5,25.1,575.0,246.17,155.46
2018,9,4,15,45,809.0,92.5,0.5,24.4,527.5,193.98,114.09
2018,9,4,16,0,788.0,89.0,0.5,23.7,480.0,143.83,78.05
2018,9,4,16,15,759.0,85.0,0.5,23.25,429.5,95.12,51.15
2018,9,4,16,30,730.0,81.0,0.5,22.8,379.0,51.68,38.97
2018,9,4,16,45,690.0,76.0,0.5,22.35,327.0,50.32,38.07
2018,9,4,17,0,650.0,71.0,0.5,21.9,275.0,48.89,36.98
2018,9,4,17,15,592.0,64.5,0.55,21.05,224.0,46.13,34.69
2018,9,4,17,30,534.0,58.0,0.6,20.2,173.0,43.28,32.16
2018,9,4,17,45,443.0,48.0,0.6,19.4,126.0,37.09,26.5
2018,9,4,18,0,352.0,38.0,0.6,18.6,79.0,30.62,20.18
2018,9,4,18,15,221.5,25.0,0.6,17.9,46.5,20.74,6.09
2018,9,4,18,30,91.0,12.0,0.6,17.2,14.0,11.44,0.0
2018,9,4,18,45,45.5,6.0,0.6,16.45,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,5,5,45,61.5,9.0,0.95,15.0,11.5,0.0,0.0
2018,9,5,6,0,123.0,18.0,0.9,15.3,23.0,73.09,0.0
2018,9,5,6,15,248.0,31.5,0.75,15.95,59.5,192.27,137.46
2018,9,5,6,30,373.0,45.0,0.6,16.6,96.0,284.79,224.97
2018,9,5,6,45,456.5,54.0,0.5,17.3,143.5,360.49,288.5
2018,9,5,7,0,540.0,63.0,0.4,18.0,191.0,441.6,352.66
2018,9,5,7,15,594.5,69.5,0.35,18.5,242.0,505.43,400.95
2018,9,5,7,30,649.0,76.0,0.3,19.0,293.0,571.49,448.42
2018,9,5,7,45,687.0,81.5,0.3,19.5,344.5,626.0,485.12
2018,9,5,8,0,725.0,87.0,0.3,20.0,396.0,680.8,520.41
2018,9,5,8,15,752.5,91.0,0.3,20.4,445.5,721.52,545.11
2018,9,5,8,30,780.0,95.0,0.3,20.8,495.0,765.27,571.41
2018,9,5,8,45,800.5,98.0,0.3,21.25,541.0,800.54,591.37
2018,9,5,9,0,821.0,101.0,0.3,21.7,587.0,833.79,609.78
2018,9,5,9,15,835.5,104.0,0.35,22.0,628.5,859.56,624.47
2018,9,5,9,30,850.0,107.0,0.4,22.3,670.0,882.67,637.57
2018,9,5,9,45,861.0,109.5,0.4,22.55,706.0,899.27,645.74
2018,9,5,10,0,872.0,112.0,0.4,22.8,742.0,906.03,647.89
2018,9,5,10,15,881.0,113.0,0.4,23.0,771.5,913.29,650.75
2018,9,5,10,30,890.0,114.0,0.4,23.2,801.0,917.38,651.76
2018,9,5,10,45,896.0,115.0,0.45,23.45,823.5,915.6,650.22
2018,9,5,11,0,902.0,116.0,0.5,23.7,846.0,910.58,646.87
2018,9,5,11,15,906.0,117.0,0.5,23.75,861.5,900.58,640.08
2018,9,5,11,30,910.0,118.0,0.5,23.8,877.0,887.4,631.47
2018,9,5,11,45,912.5,118.5,0.5,23.9,884.5,869.34,619.83
2018,9,5,12,0,915.0,119.0,0.5,24.0,892.0,848.26,606.41
2018,9,5,12,15,917.0,117.0,0.55,23.9,891.0,821.5,590.78
2018,9,5,12,30,919.0,115.0,0.6,23.8,890.0,791.99,573.29
2018,9,5,12,45,920.5,112.5,0.6,23.7,882.0,759.01,552.61
2018,9,5,13,0,922.0,110.0,0.6,23.6,874.0,723.54,528.95
2018,9,5,13,15,918.0,109.0,0.6,23.45,857.0,683.55,501.37
2018,9,5,13,30,914.0,108.0,0.6,23.3,840.0,641.71,471.85
2018,9,5,13,45,908.0,106.5,0.65,23.15,815.5,596.67,439.8
2018,9,5,14,0,902.0,105.0,0.7,23.0,791.0,550.33,405.68
2018,9,5,14,15,894.0,103.0,0.7,22.75,760.0,501.54,368.34
2018,9,5,14,30,886.0,101.0,0.7,22.5,729.0,452.04,329.22
2018,9,5,14,45,874.5,99.0,0.7,22.3,691.5,400.77,287.52
2018,9,5,15,0,863.0,97.0,0.7,22.1,654.0,349.54,244.76
2018,9,5,15,15,847.5,94.5,0.7,22.1,611.0,291.08,195.82
2018,9,5,15,30,832.0,92.0,0.7,22.1,568.0,239.29,152.04
2018,9,5,15,45,810.5,88.5,0.7,21.4,520.5,187.0,110.13
2018,9,5,16,0,789.0,85.0,0.7,20.7,473.0,136.78,74.01
2018,9,5,16,15,760.5,81.5,0.7,20.25,423.0,88.54,48.09
2018,9,5,16,30,732.0,78.0,0.7,19.8,373.0,55.09,42.47
2018,9,5,16,45,691.5,73.0,0.7,19.35,321.0,48.31,36.82
2018,9,5,17,0,651.0,68.0,0.7,18.9,269.0,46.77,35.61
2018,9,5,17,15,591.0,61.5,0.7,18.25,218.0,43.89,33.15
2018,9,5,17,30,531.0,55.0,0.7,17.6,167.0,40.92,30.43
2018,9,5,17,45,437.0,46.0,0.7,17.0,121.0,35.54,25.37
2018,9,5,18,0,343.0,37.0,0.7,16.4,75.0,29.96,19.66
2018,9,5,18,15,207.5,23.5,0.7,15.9,43.0,19.51,3.08
2018,9,5,18,30,72.0,10.0,0.7,15.4,11.0,9.53,0.0
2018,9,5,18,45,36.0,5.0,0.7,14.95,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,6,5,45,68.0,8.5,0.65,13.9,11.0,0.0,0.0
2018,9,6,6,0,136.0,17.0,0.6,14.3,22.0,77.76,0.0
2018,9,6,6,15,262.0,29.5,0.6,14.95,58.0,194.61,136.89
2018,9,6,6,30,388.0,42.0,0.6,15.6,94.0,289.1,228.75
2018,9,6,6,45,429.0,53.0,0.6,16.3,134.0,342.22,275.43
2018,9,6,7,0,470.0,64.0,0.6,17.0,174.0,397.75,321.28
2018,9,6,7,15,340.5,93.0,0.55,17.65,183.0,360.31,290.95
2018,9,6,7,30,211.0,122.0,0.5,18.3,192.0,303.01,244.04
2018,9,6,7,45,323.5,128.5,0.5,18.95,256.0,396.37,317.69
2018,9,6,8,0,436.0,135.0,0.5,19.6,320.0,510.65,402.06
2018,9,6,8,15,485.5,143.0,0.45,20.4,372.0,568.6,440.63
2018,9,6,8,30,535.0,151.0,0.4,21.2,424.0,627.45,478.93
2018,9,6,8,45,573.5,155.5,0.4,22.0,472.5,679.21,511.44
2018,9,6,9,0,612.0,160.0,0.4,22.8,521.0,725.09,539.29
2018,9,6,9,15,705.5,142.0,0.45,23.3,586.0,792.21,581.38
2018,9,6,9,30,799.0,124.0,0.5,23.8,651.0,854.68,619.16
2018,9,6,9,45,817.5,124.5,0.5,24.35,689.0,875.08,628.57
2018,9,6,10,0,836.0,125.0,0.5,24.9,727.0,892.67,636.81
2018,9,6,10,15,834.5,132.0,0.5,25.2,753.0,896.57,637.19
2018,9,6,10,30,833.0,139.0,0.5,25.5,779.0,897.24,635.9
2018,9,6,10,45,873.5,124.5,0.5,25.85,813.0,902.78,637.69
2018,9,6,11,0,914.0,110.0,0.5,26.2,847.0,911.78,641.66
2018,9,6,11,15,920.5,109.0,0.5,26.4,862.5,901.73,634.32
2018,9,6,11,30,927.0,108.0,0.5,26.6,878.0,888.42,625.36
2018,9,6,11,45,931.5,107.0,0.5,26.8,886.0,870.24,613.53
2018,9,6,12,0,936.0,106.0,0.5,27.0,894.0,848.93,599.89
2018,9,6,12,15,937.5,105.0,0.55,27.05,893.5,822.27,584.17
2018,9,6,12,30,939.0,104.0,0.6,27.1,893.0,792.79,566.59
2018,9,6,12,45,938.5,102.5,0.6,27.15,884.0,758.73,545.16
2018,9,6,13,0,938.0,101.0,0.6,27.2,875.0,722.23,520.95
2018,9,6,13,15,934.5,100.0,0.6,27.15,858.0,682.0,493.34
2018,9,6,13,30,931.0,99.0,0.6,27.1,841.0,639.84,463.74
2018,9,6,13,45,926.5,97.5,0.6,27.05,817.0,594.95,431.44
2018,9,6,14,0,922.0,96.0,0.6,27.0,793.0,548.59,397.14
2018,9,6,14,15,914.5,94.0,0.65,26.85,762.0,499.17,360.11
2018,9,6,14,30,907.0,92.0,0.7,26.7,731.0,448.95,321.13
2018,9,6,14,45,897.0,89.5,0.7,26.55,693.5,396.85,279.2
2018,9,6,15,0,887.0,87.0,0.7,26.4,656.0,344.64,236.07
2018,9,6,15,15,872.0,85.0,0.7,26.4,613.0,291.65,191.73
2018,9,6,15,30,857.0,83.0,0.7,26.4,570.0,239.48,148.31
2018,9,6,15,45,837.0,80.0,0.7,25.85,522.5,180.06,101.68
2018,9,6,16,0,817.0,77.0,0.7,25.3,475.0,129.06,66.06
2018,9,6,16,15,789.5,73.5,0.7,24.85,424.0,79.46,40.96
2018,9,6,16,30,762.0,70.0,0.7,24.4,373.0,49.0,36.47
2018,9,6,16,45,722.5,65.5,0.75,23.95,321.0,47.38,35.3
2018,9,6,17,0,683.0,61.0,0.8,23.5,269.0,45.72,33.99
2018,9,6,17,15,623.0,55.5,0.8,22.55,217.5,39.29,28.53
2018,9,6,17,30,563.0,50.0,0.8,21.6,166.0,36.9,26.39
2018,9,6,17,45,468.0,41.5,0.8,20.65,119.5,31.75,21.65
2018,9,6,18,0,373.0,33.0,0.8,19.7,73.0,26.41,16.2
2018,9,6,18,15,227.5,21.0,0.8,19.1,41.5,17.3,0.0
2018,9,6,18,30,82.0,9.0,0.8,18.5,10.0,8.58,0.0
2018,9,6,18,45,41.0,4.5,0.85,17.85,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,7,5,45,55.5,7.5,1.15,16.2,9.5,0.0,0.0
2018,9,7,6,0,111.0,15.0,1.1,16.6,19.0,64.29,0.0
2018,9,7,6,15,219.0,29.0,0.95,17.65,52.5,171.37,116.34
2018,9,7,6,30,327.0,43.0,0.8,18.7,86.0,256.07,200.49
2018,9,7,6,45,400.5,55.0,0.65,19.7,131.5,326.67,259.89
2018,9,7,7,0,474.0,67.0,0.5,20.7,177.0,402.4,319.67
2018,9,7,7,15,525.0,77.0,0.45,21.4,226.5,465.49,367.44
2018,9,7,7,30,576.0,87.0,0.4,22.1,276.0,530.7,414.28
2018,9,7,7,45,611.5,95.0,0.4,22.8,325.5,583.95,450.75
2018,9,7,8,0,647.0,103.0,0.4,23.5,375.0,637.4,485.62
2018,9,7,8,15,674.0,109.0,0.35,24.05,423.0,681.64,512.11
2018,9,7,8,30,701.0,115.0,0.3,24.6,471.0,724.92,537.18
2018,9,7,8,45,720.0,121.5,0.3,25.2,516.0,760.87,557.4
2018,9,7,9,0,739.0,128.0,0.3,25.8,561.0,794.91,576.09
2018,9,7,9,15,756.5,131.5,0.35,26.15,602.0,822.05,591.53
2018,9,7,9,30,774.0,135.0,0.4,26.5,643.0,846.81,605.53
2018,9,7,9,45,788.0,137.0,0.4,26.85,678.5,860.25,611.5
2018,9,7,10,0,802.0,139.0,0.4,27.2,714.0,875.19,618.63
2018,9,7,10,15,812.5,141.5,0.45,27.4,744.0,884.61,623.71
2018,9,7,10,30,823.0,144.0,0.5,27.6,774.0,890.95,627.09
2018,9,7,10,45,830.5,144.5,0.5,27.8,796.0,889.43,624.81
2018,9,7,11,0,838.0,145.0,0.5,28.0,818.0,884.78,620.85
2018,9,7,11,15,844.5,145.0,0.55,28.1,833.5,875.62,615.46
2018,9,7,11,30,851.0,145.0,0.6,28.2,849.0,863.36,608.29
2018,9,7,11,45,855.5,144.0,0.6,28.3,856.5,845.4,596.76
2018,9,7,12,0,860.0,143.0,0.6,28.4,864.0,824.51,583.52
2018,9,7,12,15,874.0,135.0,0.65,28.4,867.0,798.62,568.21
2018,9,7,12,30,888.0,127.0,0.7,28.4,870.0,773.24,553.16
2018,9,7,12,45,904.5,116.5,0.7,28.35,866.0,744.12,534.8
2018,9,7,13,0,921.0,106.0,0.7,28.3,862.0,711.66,513.05
2018,9,7,13,15,919.0,104.0,0.75,28.15,845.5,671.98,486.47
2018,9,7,13,30,917.0,102.0,0.8,28.0,829.0,630.32,457.76
2018,9,7,13,45,913.5,99.0,0.8,27.85,805.0,585.16,425.24
2018,9,7,14,0,910.0,96.0,0.8,27.7,781.0,538.51,390.65
2018,9,7,14,15,903.0,94.0,0.85,27.45,750.0,489.82,353.93
2018,9,7,14,30,896.0,92.0,0.9,27.2,719.0,440.33,315.25
2018,9,7,14,45,887.5,89.0,0.9,26.95,682.0,388.86,273.61
2018,9,7,15,0,879.0,86.0,0.9,26.7,645.0,337.16,230.69
2018,9,7,15,15,864.0,83.5,0.9,26.7,602.0,284.22,186.22
2018,9,7,15,30,849.0,81.0,0.9,26.7,559.0,232.11,142.83
2018,9,7,15,45,832.0,77.0,0.95,26.05,512.5,172.8,96.39
2018,9,7,16,0,815.0,73.0,1.0,25.4,466.0,121.62,61.04
2018,9,7,16,15,792.0,69.0,1.0,24.9,416.5,72.01,36.92
2018,9,7,16,30,769.0,65.0,1.0,24.4,367.0,45.31,33.34
2018,9,7,16,45,734.0,60.0,1.0,23.9,315.5,43.13,31.66
2018,9,7,17,0,699.0,55.0,1.0,23.4,264.0,40.84,29.8
2018,9,7,17,15,644.5,50.0,1.0,22.65,213.5,38.43,27.76
2018,9,7,17,30,590.0,45.0,1.0,21.9,163.0,36.01,25.55
2018,9,7,17,45,501.0,37.0,1.0,21.15,117.0,28.02,18.35
2018,9,7,18,0,412.0,29.0,1.0,20.4,71.0,22.91,13.05
2018,9,7,18,15,255.0,19.0,1.0,19.75,40.5,15.58,0.0
2018,9,7,18,30,98.0,9.0,1.0,19.1,10.0,8.58,0.0
2018,9,7,18,45,49.0,4.5,1.0,18.5,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,8,5,45,42.0,5.5,1.0,15.2,7.0,0.0,0.0
2018,9,8,6,0,84.0,11.0,1.0,15.4,14.0,48.14,0.0
2018,9,8,6,15,45.5,26.5,0.95,16.15,28.5,61.07,37.31
2018,9,8,6,30,7.0,42.0,0.9,16.9,43.0,47.55,33.4
2018,9,8,6,45,34.5,63.5,0.9,17.65,71.0,93.22,72.46
2018,9,8,7,0,62.0,85.0,0.9,18.4,99.0,135.11,108.01
2018,9,8,7,15,255.0,91.5,0.85,19.15,171.5,287.88,234.7
2018,9,8,7,30,448.0,98.0,0.8,19.9,244.0,449.01,360.38
2018,9,8,7,45,629.5,81.5,0.8,20.7,324.0,579.15,456.5
2018,9,8,8,0,811.0,65.0,0.8,21.5,404.0,709.47,545.09
2018,9,8,8,15,828.0,69.5,0.8,22.05,452.0,748.72,567.64
2018,9,8,8,30,845.0,74.0,0.8,22.6,500.0,779.54,585.03
2018,9,8,8,45,829.5,86.0,0.8,23.15,536.5,803.73,597.76
2018,9,8,9,0,814.0,98.0,0.8,23.7,573.0,817.44,603.54
2018,9,8,9,15,857.5,91.5,0.8,23.95,623.5,849.83,622.36
2018,9,8,9,30,901.0,85.0,0.8,24.2,674.0,887.41,644.05
2018,9,8,9,45,901.0,91.5,0.85,24.45,707.5,899.47,650.12
2018,9,8,10,0,901.0,98.0,0.9,24.7,741.0,908.13,654.47
2018,9,8,10,15,920.0,94.5,0.9,24.85,774.0,919.19,659.9
2018,9,8,10,30,939.0,91.0,0.9,25.0,807.0,927.05,663.37
2018,9,8,10,45,946.5,90.5,0.95,25.15,830.0,924.73,661.5
2018,9,8,11,0,954.0,90.0,1.0,25.3,853.0,919.01,657.74
2018,9,8,11,15,959.0,90.5,1.0,25.4,869.0,908.78,650.58
2018,9,8,11,30,964.0,91.0,1.0,25.5,885.0,895.17,641.46
2018,9,8,11,45,967.5,91.0,1.0,25.6,893.0,876.48,629.25
2018,9,8,12,0,971.0,91.0,1.0,25.7,901.0,854.56,615.1
2018,9,8,12,15,972.0,90.5,1.05,25.7,900.5,827.1,598.38
2018,9,8,12,30,973.0,90.0,1.1,25.7,900.0,796.73,579.69
2018,9,8,12,45,941.0,105.0,1.1,25.7,881.5,755.14,552.84
2018,9,8,13,0,909.0,120.0,1.1,25.7,863.0,712.57,523.02
2018,9,8,13,15,916.0,113.5,1.1,25.55,849.0,674.68,496.61
2018,9,8,13,30,923.0,107.0,1.1,25.4,835.0,634.22,467.6
2018,9,8,13,45,932.5,99.0,1.1,25.25,815.5,591.29,435.99
2018,9,8,14,0,942.0,91.0,1.1,25.1,796.0,545.78,401.45
2018,9,8,14,15,942.0,86.5,1.1,24.9,766.5,496.59,363.1
2018,9,8,14,30,942.0,82.0,1.1,24.7,737.0,445.92,322.32
2018,9,8,14,45,932.5,80.5,1.1,24.5,699.5,393.16,278.78
2018,9,8,15,0,923.0,79.0,1.1,24.3,662.0,340.18,234.0
2018,9,8,15,15,860.5,88.5,1.1,24.3,603.0,283.1,187.13
2018,9,8,15,30,798.0,98.0,1.1,24.3,544.0,225.38,140.92
2018,9,8,15,45,669.0,116.0,1.1,23.6,468.0,171.92,103.68
2018,9,8,16,0,540.0,134.0,1.1,22.9,392.0,138.19,86.05
2018,9,8,16,15,640.5,101.0,1.1,22.4,374.0,82.72,50.9
2018,9,8,16,30,741.0,68.0,1.1,21.9,356.0,47.78,35.85
2018,9,8,16,45,728.5,62.0,1.1,21.35,311.0,44.96,33.61
2018,9,8,17,0,716.0,56.0,1.1,20.8,266.0,41.96,31.12
2018,9,8,17,15,649.0,50.5,1.1,20.1,212.5,39.12,28.66
2018,9,8,17,30,582.0,45.0,1.1,19.4,159.0,33.13,23.3
2018,9,8,17,45,486.5,38.0,1.1,18.65,113.5,29.13,19.46
2018,9,8,18,0,391.0,31.0,1.1,17.9,68.0,25.08,14.69
2018,9,8,18,15,218.0,18.5,1.1,17.35,37.0,15.32,0.0
2018,9,8,18,30,45.0,6.0,1.1,16.8,6.0,5.72,0.0
2018,9,8,18,45,22.5,3.0,1.1,16.2,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,9,5,45,52.0,6.5,1.45,14.65,8.0,0.0,0.0
2018,9,9,6,0,104.0,13.0,1.4,14.9,16.0,58.79,0.0
2018,9,9,6,15,223.0,27.0,1.3,15.7,50.0,167.35,107.02
2018,9,9,6,30,342.0,41.0,1.2,16.5,84.0,260.39,205.19
2018,9,9,6,45,421.0,51.5,1.05,17.25,129.5,332.72,267.81
2018,9,9,7,0,500.0,62.0,0.9,18.0,175.0,410.47,331.1
2018,9,9,7,15,575.0,68.0,0.85,18.75,229.5,485.07,389.13
2018,9,9,7,30,650.0,74.0,0.8,19.5,284.0,563.34,446.83
2018,9,9,7,45,688.0,80.0,0.75,20.25,335.5,617.99,483.77
2018,9,9,8,0,726.0,86.0,0.7,21.0,387.0,672.89,518.85
2018,9,9,8,15,697.0,102.5,0.7,21.7,420.5,688.21,525.87
2018,9,9,8,30,668.0,119.0,0.7,22.4,454.0,699.19,530.2
2018,9,9,8,45,697.0,122.5,0.65,23.1,501.0,738.98,553.4
2018,9,9,9,0,726.0,126.0,0.6,23.8,548.0,777.33,574.63
2018,9,9,9,15,766.5,123.0,0.65,24.15,596.5,812.15,595.49
2018,9,9,9,30,807.0,120.0,0.7,24.5,645.0,849.9,618.1
2018,9,9,9,45,815.0,124.5,0.7,24.9,679.5,865.26,625.15
2018,9,9,10,0,823.0,129.0,0.7,25.3,714.0,877.63,630.65
2018,9,9,10,15,870.5,115.0,0.75,25.55,756.0,894.97,640.69
2018,9,9,10,30,918.0,101.0,0.8,25.8,798.0,916.34,653.24
2018,9,9,10,45,915.5,105.5,0.8,26.05,817.5,910.51,647.87
2018,9,9,11,0,913.0,110.0,0.8,26.3,837.0,901.39,640.96
2018,9,9,11,15,928.5,105.5,0.85,26.4,856.0,895.05,637.23
2018,9,9,11,30,944.0,101.0,0.9,26.5,875.0,885.24,631.36
2018,9,9,11,45,948.0,100.0,0.95,26.55,882.5,866.12,619.8
2018,9,9,12,0,952.0,99.0,1.0,26.6,890.0,843.83,606.33
2018,9,9,12,15,953.0,98.5,1.0,26.55,889.5,816.67,589.22
2018,9,9,12,30,954.0,98.0,1.0,26.5,889.0,786.66,570.27
2018,9,9,12,45,952.5,97.5,1.0,26.5,879.5,752.19,548.2
2018,9,9,13,0,951.0,97.0,1.0,26.5,870.0,715.28,522.77
2018,9,9,13,15,949.5,95.0,1.05,26.4,853.5,674.73,494.85
2018,9,9,13,30,948.0,93.0,1.1,26.3,837.0,632.08,464.62
2018,9,9,13,45,945.5,91.0,1.1,26.2,813.5,586.99,431.28
2018,9,9,14,0,943.0,89.0,1.1,26.1,790.0,540.22,395.72
2018,9,9,14,15,936.0,87.0,1.1,25.9,758.5,490.0,356.67
2018,9,9,14,30,929.0,85.0,1.1,25.7,727.0,438.91,315.72
2018,9,9,14,45,919.5,82.0,1.1,25.5,688.5,385.49,271.83
2018,9,9,15,0,910.0,79.0,1.1,25.3,650.0,331.9,226.75
2018,9,9,15,15,895.0,77.0,1.1,25.3,606.5,277.86,180.86
2018,9,9,15,30,880.0,75.0,1.1,25.3,563.0,224.64,136.31
2018,9,9,15,45,861.0,72.0,1.15,24.6,515.0,171.13,94.73
2018,9,9,16,0,842.0,69.0,1.2,23.9,467.0,119.28,60.37
2018,9,9,16,15,815.0,66.0,1.2,23.4,416.0,62.07,33.29
2018,9,9,16,30,788.0,63.0,1.2,22.9,365.0,44.22,32.66
2018,9,9,16,45,747.5,59.0,1.2,22.35,312.0,42.76,31.58
2018,9,9,17,0,707.0,55.0,1.2,21.8,259.0,41.29,30.4
2018,9,9,17,15,645.5,49.5,1.2,21.0,207.0,38.44,27.94
2018,9,9,17,30,584.0,44.0,1.2,20.2,155.0,35.55,25.28
2018,9,9,17,45,482.0,36.5,1.15,19.4,109.5,28.01,18.37
2018,9,9,18,0,380.0,29.0,1.1,18.6,64.0,23.41,12.9
2018,9,9,18,15,219.5,17.5,1.1,18.05,35.0,16.68,0.0
2018,9,9,18,30,59.0,6.0,1.1,17.5,6.0,5.72,0.0
2018,9,9,18,45,29.5,3.0,1.1,16.9,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
