Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,20,5,45,24.0,3.0,0.8,13.05,3.0,0.0,0.0
2018,9,20,6,0,48.0,6.0,0.8,13.2,6.0,5.72,0.0
2018,9,20,6,15,197.5,19.0,0.8,14.1,35.5,129.08,0.0
2018,9,20,6,30,347.0,32.0,0.8,15.0,65.0,243.47,180.54
2018,9,20,6,45,453.5,40.0,0.75,15.9,110.5,325.19,258.32
2018,9,20,7,0,560.0,48.0,0.7,16.8,156.0,414.35,332.18
2018,9,20,7,15,624.0,54.0,0.65,17.55,207.5,481.22,385.3
2018,9,20,7,30,688.0,60.0,0.6,18.3,259.0,547.05,434.81
2018,9,20,7,45,729.5,63.5,0.6,19.1,310.5,601.09,472.87
2018,9,20,8,0,771.0,67.0,0.6,19.9,362.0,655.28,508.56
2018,9,20,8,15,800.0,70.5,0.55,20.75,412.0,699.93,535.37
2018,9,20,8,30,829.0,74.0,0.5,21.6,462.0,743.36,560.38
2018,9,20,8,45,850.0,76.0,0.45,22.45,508.0,777.07,578.04
2018,9,20,9,0,871.0,78.0,0.4,23.3,554.0,802.4,589.84
2018,9,20,9,15,885.0,81.0,0.4,23.95,595.5,827.09,602.44
2018,9,20,9,30,899.0,84.0,0.4,24.6,637.0,848.97,613.12
2018,9,20,9,45,908.5,86.0,0.35,25.3,672.0,862.96,617.71
2018,9,20,10,0,918.0,88.0,0.3,26.0,707.0,873.77,620.46
2018,9,20,10,15,926.5,88.5,0.3,26.4,735.5,878.81,621.41
2018,9,20,10,30,935.0,89.0,0.3,26.8,764.0,880.53,620.53
2018,9,20,10,45,940.5,90.0,0.3,27.2,785.5,876.91,616.53
2018,9,20,11,0,946.0,91.0,0.3,27.6,807.0,869.88,610.66
2018,9,20,11,15,949.5,91.5,0.3,27.8,821.0,857.34,602.04
2018,9,20,11,30,953.0,92.0,0.3,28.0,835.0,841.48,591.57
2018,9,20,11,45,954.5,92.0,0.3,28.2,840.5,820.33,577.93
2018,9,20,12,0,956.0,92.0,0.3,28.4,846.0,796.09,562.47
2018,9,20,12,15,956.0,91.5,0.35,28.45,843.5,767.3,545.3
2018,9,20,12,30,956.0,91.0,0.4,28.5,841.0,735.71,525.93
2018,9,20,12,45,954.0,90.5,0.4,28.6,830.5,700.18,501.56
2018,9,20,13,0,952.0,90.0,0.4,28.7,820.0,662.25,475.1
2018,9,20,13,15,947.5,89.0,0.45,28.65,801.5,620.23,446.12
2018,9,20,13,30,943.0,88.0,0.5,28.6,783.0,576.36,414.93
2018,9,20,13,45,935.5,87.5,0.5,28.55,757.0,529.83,380.32
2018,9,20,14,0,928.0,87.0,0.5,28.5,731.0,482.1,343.76
2018,9,20,14,15,917.5,85.5,0.5,28.35,697.5,431.35,304.06
2018,9,20,14,30,907.0,84.0,0.5,28.2,664.0,380.14,262.82
2018,9,20,14,45,893.5,82.0,0.5,28.05,625.0,327.4,219.55
2018,9,20,15,0,880.0,80.0,0.5,27.9,586.0,274.95,176.03
2018,9,20,15,15,862.0,77.5,0.5,27.9,541.5,221.79,132.68
2018,9,20,15,30,844.0,75.0,0.5,27.9,497.0,163.31,87.85
2018,9,20,15,45,818.5,72.5,0.5,27.35,448.5,112.06,54.9
2018,9,20,16,0,793.0,70.0,0.5,26.8,400.0,63.37,35.19
2018,9,20,16,15,756.5,66.0,0.6,26.1,348.5,46.96,34.54
2018,9,20,16,30,720.0,62.0,0.7,25.4,297.0,45.62,33.6
2018,9,20,16,45,667.0,57.0,0.75,24.65,245.5,43.36,31.79
2018,9,20,17,0,614.0,52.0,0.8,23.9,194.0,37.5,26.74
2018,9,20,17,15,529.0,45.0,0.85,22.85,145.5,33.67,23.3
2018,9,20,17,30,444.0,38.0,0.9,21.8,97.0,29.76,19.51
2018,9,20,17,45,300.5,27.5,0.95,20.8,59.5,22.35,11.0
2018,9,20,18,0,157.0,17.0,1.0,19.8,22.0,16.2,0.0
2018,9,20,18,15,78.5,8.5,1.0,19.4,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,19.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,21,5,45,27.0,3.0,0.85,14.45,3.0,0.0,0.0
2018,9,21,6,0,54.0,6.0,0.8,14.5,6.0,5.72,0.0
2018,9,21,6,15,206.5,18.0,0.7,15.6,34.5,112.23,0.0
2018,9,21,6,30,359.0,30.0,0.6,16.7,63.0,246.72,179.1
2018,9,21,6,45,461.0,38.5,0.5,17.75,108.5,326.25,255.92
2018,9,21,7,0,563.0,47.0,0.4,18.8,154.0,413.27,326.75
2018,9,21,7,15,625.0,53.0,0.35,19.55,205.0,478.75,377.96
2018,9,21,7,30,687.0,59.0,0.3,20.3,256.0,543.12,425.56
2018,9,21,7,45,727.0,63.5,0.25,21.05,307.5,597.11,462.55
2018,9,21,8,0,767.0,68.0,0.2,21.8,359.0,651.21,496.95
2018,9,21,8,15,795.5,72.0,0.2,22.4,409.0,695.85,524.34
2018,9,21,8,30,824.0,76.0,0.2,23.0,459.0,739.24,550.14
2018,9,21,8,45,844.0,79.0,0.2,23.6,505.0,773.14,569.0
2018,9,21,9,0,864.0,82.0,0.2,24.2,551.0,804.82,586.16
2018,9,21,9,15,879.5,83.5,0.2,24.6,592.0,822.43,594.53
2018,9,21,9,30,895.0,85.0,0.2,25.0,633.0,843.59,605.36
2018,9,21,9,45,906.0,87.0,0.25,25.35,668.5,858.66,613.26
2018,9,21,10,0,917.0,89.0,0.3,25.7,704.0,870.59,619.41
2018,9,21,10,15,924.5,90.0,0.3,25.95,732.0,875.22,620.47
2018,9,21,10,30,932.0,91.0,0.3,26.2,760.0,876.52,619.7
2018,9,21,10,45,937.0,92.5,0.3,26.4,781.5,872.91,616.19
2018,9,21,11,0,942.0,94.0,0.3,26.6,803.0,865.9,610.8
2018,9,21,11,15,944.5,94.5,0.3,26.75,816.0,852.47,601.71
2018,9,21,11,30,947.0,95.0,0.3,26.9,829.0,835.79,590.79
2018,9,21,11,45,947.0,95.5,0.35,27.0,834.0,814.01,577.78
2018,9,21,12,0,947.0,96.0,0.4,27.1,839.0,789.21,562.91
2018,9,21,12,15,947.0,95.5,0.4,27.1,836.5,760.54,544.92
2018,9,21,12,30,947.0,95.0,0.4,27.1,834.0,729.1,524.41
2018,9,21,12,45,945.5,94.0,0.4,27.1,823.5,693.6,500.07
2018,9,21,13,0,944.0,93.0,0.4,27.1,813.0,655.72,473.6
2018,9,21,13,15,939.5,92.0,0.4,26.95,794.5,613.92,444.08
2018,9,21,13,30,935.0,91.0,0.4,26.8,776.0,570.3,412.44
2018,9,21,13,45,927.5,90.5,0.4,26.65,750.0,524.06,377.96
2018,9,21,14,0,920.0,90.0,0.4,26.5,724.0,476.63,341.51
2018,9,21,14,15,910.0,88.5,0.45,26.3,691.0,426.41,302.31
2018,9,21,14,30,900.0,87.0,0.5,26.1,658.0,375.69,261.4
2018,9,21,14,45,886.5,85.0,0.5,25.9,619.0,323.29,218.05
2018,9,21,15,0,873.0,83.0,0.5,25.7,580.0,271.18,174.52
2018,9,21,15,15,854.5,80.5,0.5,25.7,535.5,212.07,126.49
2018,9,21,15,30,836.0,78.0,0.5,25.7,491.0,160.26,86.83
2018,9,21,15,45,811.0,74.5,0.5,25.05,442.5,108.79,54.2
2018,9,21,16,0,786.0,71.0,0.5,24.4,394.0,59.83,35.74
2018,9,21,16,15,750.5,67.0,0.5,23.85,343.0,47.99,35.8
2018,9,21,16,30,715.0,63.0,0.5,23.3,292.0,46.7,34.87
2018,9,21,16,45,662.0,57.5,0.5,22.75,240.5,44.06,32.66
2018,9,21,17,0,609.0,52.0,0.5,22.2,189.0,37.74,27.15
2018,9,21,17,15,524.0,44.5,0.55,21.05,141.0,33.48,23.31
2018,9,21,17,30,439.0,37.0,0.6,19.9,93.0,29.11,19.06
2018,9,21,17,45,289.5,26.0,0.6,18.8,56.0,21.16,9.38
2018,9,21,18,0,140.0,15.0,0.6,17.7,19.0,14.3,0.0
2018,9,21,18,15,70.0,7.5,0.6,17.2,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,22,5,45,22.0,3.0,0.95,11.95,2.5,0.0,0.0
2018,9,22,6,0,44.0,6.0,0.9,12.1,5.0,0.0,0.0
2018,9,22,6,15,188.0,18.5,0.85,13.0,32.5,103.71,0.0
2018,9,22,6,30,332.0,31.0,0.8,13.9,60.0,232.83,168.33
2018,9,22,6,45,438.5,39.5,0.75,14.85,105.0,313.9,249.5
2018,9,22,7,0,545.0,48.0,0.7,15.8,150.0,402.45,323.56
2018,9,22,7,15,610.0,54.0,0.65,16.55,200.5,468.96,377.02
2018,9,22,7,30,675.0,60.0,0.6,17.3,251.0,534.31,426.76
2018,9,22,7,45,717.0,64.0,0.6,18.05,302.0,588.58,465.85
2018,9,22,8,0,759.0,68.0,0.6,18.8,353.0,643.04,502.27
2018,9,22,8,15,788.0,71.5,0.6,19.65,402.5,687.08,529.72
2018,9,22,8,30,817.0,75.0,0.6,20.5,452.0,729.92,555.51
2018,9,22,8,45,838.0,77.5,0.6,21.35,498.0,763.72,574.44
2018,9,22,9,0,859.0,80.0,0.6,22.2,544.0,789.19,587.51
2018,9,22,9,15,869.5,83.5,0.6,22.65,583.0,811.17,599.11
2018,9,22,9,30,880.0,87.0,0.6,23.1,622.0,830.3,608.82
2018,9,22,9,45,776.5,128.0,0.6,23.6,620.0,799.77,586.15
2018,9,22,10,0,673.0,169.0,0.6,24.1,618.0,761.38,559.11
2018,9,22,10,15,581.5,211.5,0.6,24.35,611.0,721.62,529.81
2018,9,22,10,30,490.0,254.0,0.6,24.6,604.0,684.06,501.58
2018,9,22,10,45,514.5,253.5,0.65,24.85,630.5,695.2,509.29
2018,9,22,11,0,539.0,253.0,0.7,25.1,657.0,703.94,514.79
2018,9,22,11,15,729.5,177.5,0.7,25.1,734.0,769.3,561.22
2018,9,22,11,30,920.0,102.0,0.7,25.1,811.0,817.94,591.91
2018,9,22,11,45,933.5,96.5,0.7,25.15,820.5,800.72,579.8
2018,9,22,12,0,947.0,91.0,0.7,25.2,830.0,780.05,566.4
2018,9,22,12,15,948.5,89.5,0.7,25.3,827.5,751.46,547.75
2018,9,22,12,30,950.0,88.0,0.7,25.4,825.0,720.04,526.54
2018,9,22,12,45,950.0,86.0,0.7,25.45,814.5,684.49,501.5
2018,9,22,13,0,950.0,84.0,0.7,25.5,804.0,646.46,474.23
2018,9,22,13,15,946.0,83.0,0.7,25.5,785.5,604.79,443.82
2018,9,22,13,30,942.0,82.0,0.7,25.5,767.0,561.25,411.26
2018,9,22,13,45,936.0,80.5,0.75,25.5,741.5,514.63,375.92
2018,9,22,14,0,930.0,79.0,0.8,25.5,716.0,466.71,338.39
2018,9,22,14,15,914.5,80.0,0.8,25.3,681.5,416.25,297.81
2018,9,22,14,30,899.0,81.0,0.8,25.1,647.0,365.74,256.08
2018,9,22,14,45,878.5,80.0,0.8,24.9,605.0,312.39,211.55
2018,9,22,15,0,858.0,79.0,0.8,24.7,563.0,260.04,167.59
2018,9,22,15,15,841.5,75.0,0.8,24.7,519.0,207.24,124.01
2018,9,22,15,30,825.0,71.0,0.8,24.7,475.0,148.99,79.28
2018,9,22,15,45,798.0,69.0,0.8,23.95,427.5,99.32,48.61
2018,9,22,16,0,771.0,67.0,0.8,23.2,380.0,52.36,39.49
2018,9,22,16,15,669.0,71.5,0.85,22.6,317.5,46.85,35.03
2018,9,22,16,30,567.0,76.0,0.9,22.0,255.0,52.56,40.12
2018,9,22,16,45,506.5,67.5,0.9,21.4,206.0,48.24,36.46
2018,9,22,17,0,446.0,59.0,0.9,20.8,157.0,43.72,32.47
2018,9,22,17,15,394.0,48.0,0.9,20.05,118.0,36.71,26.13
2018,9,22,17,30,342.0,37.0,0.9,19.3,79.0,29.31,19.14
2018,9,22,17,45,219.5,25.0,0.95,18.6,47.0,20.42,7.64
2018,9,22,18,0,97.0,13.0,1.0,17.9,15.0,12.39,0.0
2018,9,22,18,15,48.5,6.5,1.0,17.45,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,45,17.5,3.0,1.0,12.9,2.5,0.0,0.0
2018,9,23,6,0,35.0,6.0,1.0,12.9,5.0,0.0,0.0
2018,9,23,6,15,166.0,18.5,1.0,13.45,30.5,93.2,0.0
2018,9,23,6,30,297.0,31.0,1.0,14.0,56.0,213.2,151.09
2018,9,23,6,45,406.0,40.0,0.95,14.55,100.0,295.61,235.47
2018,9,23,7,0,515.0,49.0,0.9,15.1,144.0,384.69,311.18
2018,9,23,7,15,583.5,55.0,0.9,15.85,194.0,452.13,366.46
2018,9,23,7,30,652.0,61.0,0.9,16.6,244.0,522.77,421.42
2018,9,23,7,45,698.0,65.5,0.85,17.35,295.5,575.1,459.63
2018,9,23,8,0,744.0,70.0,0.8,18.1,347.0,632.31,498.43
2018,9,23,8,15,775.0,73.0,0.75,18.9,396.0,676.71,526.09
2018,9,23,8,30,806.0,76.0,0.7,19.7,445.0,720.0,552.04
2018,9,23,8,45,829.5,78.0,0.7,20.5,491.0,754.79,572.04
2018,9,23,9,0,853.0,80.0,0.7,21.3,537.0,787.55,590.33
2018,9,23,9,15,869.5,81.5,0.7,21.85,578.0,805.7,599.17
2018,9,23,9,30,886.0,83.0,0.7,22.4,619.0,827.35,610.48
2018,9,23,9,45,899.0,84.0,0.65,22.9,654.5,842.67,616.81
2018,9,23,10,0,912.0,85.0,0.6,23.4,690.0,854.93,621.23
2018,9,23,10,15,921.0,86.5,0.6,23.65,719.5,861.21,623.43
2018,9,23,10,30,930.0,88.0,0.6,23.9,749.0,864.14,623.71
2018,9,23,10,45,936.5,88.5,0.65,24.15,770.5,860.55,620.93
2018,9,23,11,0,943.0,89.0,0.7,24.4,792.0,853.57,616.18
2018,9,23,11,15,947.5,90.0,0.7,24.55,806.5,842.13,608.11
2018,9,23,11,30,952.0,91.0,0.7,24.7,821.0,827.33,598.06
2018,9,23,11,45,953.5,91.5,0.7,24.8,827.0,806.48,584.35
2018,9,23,12,0,955.0,92.0,0.7,24.9,833.0,782.52,568.74
2018,9,23,12,15,957.5,91.0,0.7,24.95,831.5,754.79,550.8
2018,9,23,12,30,960.0,90.0,0.7,25.0,830.0,724.13,529.89
2018,9,23,12,45,960.0,88.5,0.7,25.05,820.0,688.62,504.8
2018,9,23,13,0,960.0,87.0,0.7,25.1,810.0,650.59,477.44
2018,9,23,13,15,955.5,86.0,0.7,25.05,791.0,608.17,446.53
2018,9,23,13,30,951.0,85.0,0.7,25.0,772.0,563.9,413.44
2018,9,23,13,45,944.5,84.0,0.7,24.95,746.5,517.04,377.48
2018,9,23,14,0,938.0,83.0,0.7,24.9,721.0,468.88,339.45
2018,9,23,14,15,928.0,81.5,0.7,24.75,687.5,417.91,298.34
2018,9,23,14,30,918.0,80.0,0.7,24.6,654.0,366.42,255.67
2018,9,23,14,45,904.0,79.0,0.7,24.5,615.0,313.96,211.45
2018,9,23,15,0,890.0,78.0,0.7,24.4,576.0,261.8,167.3
2018,9,23,15,15,871.5,75.5,0.7,24.4,531.0,208.23,123.36
2018,9,23,15,30,853.0,73.0,0.7,24.4,486.0,149.41,78.81
2018,9,23,15,45,826.5,70.0,0.7,23.85,437.0,97.58,47.63
2018,9,23,16,0,800.0,67.0,0.7,23.3,388.0,48.43,36.13
2018,9,23,16,15,761.0,63.5,0.75,22.75,336.0,45.65,33.99
2018,9,23,16,30,722.0,60.0,0.8,22.2,284.0,44.66,33.27
2018,9,23,16,45,665.0,55.0,0.8,21.6,232.5,42.35,31.33
2018,9,23,17,0,608.0,50.0,0.8,21.0,181.0,36.55,26.21
2018,9,23,17,15,514.5,42.5,0.9,20.1,132.5,32.23,22.21
2018,9,23,17,30,421.0,35.0,1.0,19.2,84.0,27.8,17.74
2018,9,23,17,45,269.5,24.0,1.1,18.3,49.5,19.76,5.48
2018,9,23,18,0,118.0,13.0,1.2,17.4,15.0,12.39,0.0
2018,9,23,18,15,59.0,6.5,1.2,17.05,7.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,24,5,45,26.0,3.0,1.1,15.45,2.5,0.0,0.0
2018,9,24,6,0,52.0,6.0,1.1,15.6,5.0,0.0,0.0
2018,9,24,6,15,207.0,16.5,0.95,16.3,31.0,109.4,0.0
2018,9,24,6,30,362.0,27.0,0.8,17.0,57.0,239.85,163.67
2018,9,24,6,45,467.0,35.0,0.65,17.7,101.5,321.37,251.07
2018,9,24,7,0,572.0,43.0,0.5,18.4,146.0,403.28,319.44
2018,9,24,7,15,634.5,49.0,0.45,19.2,197.0,469.63,372.12
2018,9,24,7,30,697.0,55.0,0.4,20.0,248.0,538.44,423.47
2018,9,24,7,45,738.0,59.0,0.3,20.75,299.5,592.2,460.34
2018,9,24,8,0,779.0,63.0,0.2,21.5,351.0,646.12,494.3
2018,9,24,8,15,807.5,66.5,0.2,22.2,400.5,689.98,521.15
2018,9,24,8,30,836.0,70.0,0.2,22.9,450.0,732.58,546.37
2018,9,24,8,45,856.5,72.5,0.2,23.6,496.0,760.02,560.87
2018,9,24,9,0,877.0,75.0,0.2,24.3,542.0,791.4,577.87
2018,9,24,9,15,893.0,76.5,0.2,24.85,583.5,815.55,590.2
2018,9,24,9,30,909.0,78.0,0.2,25.4,625.0,836.97,600.78
2018,9,24,9,45,921.5,79.0,0.2,26.0,660.5,851.98,607.2
2018,9,24,10,0,934.0,80.0,0.2,26.6,696.0,863.83,611.77
2018,9,24,10,15,941.5,81.0,0.2,26.9,724.0,868.27,612.59
2018,9,24,10,30,949.0,82.0,0.2,27.2,752.0,869.32,611.56
2018,9,24,10,45,954.0,83.0,0.2,27.5,773.5,864.9,607.34
2018,9,24,11,0,959.0,84.0,0.2,27.8,795.0,857.03,601.22
2018,9,24,11,15,962.0,84.5,0.2,27.95,808.0,843.65,592.23
2018,9,24,11,30,965.0,85.0,0.2,28.1,821.0,826.93,581.35
2018,9,24,11,45,965.5,85.5,0.25,28.3,826.0,805.07,568.08
2018,9,24,12,0,966.0,86.0,0.3,28.5,831.0,780.12,552.94
2018,9,24,12,15,965.0,86.0,0.3,28.5,828.0,750.66,534.57
2018,9,24,12,30,964.0,86.0,0.3,28.5,825.0,718.43,513.26
2018,9,24,12,45,961.0,85.5,0.35,28.5,813.5,681.85,488.9
2018,9,24,13,0,958.0,85.0,0.4,28.5,802.0,642.94,462.32
2018,9,24,13,15,953.0,84.0,0.4,28.4,783.0,600.32,432.01
2018,9,24,13,30,948.0,83.0,0.4,28.3,764.0,555.9,399.57
2018,9,24,13,45,941.0,82.5,0.4,28.2,738.0,509.39,364.63
2018,9,24,14,0,934.0,82.0,0.4,28.1,712.0,461.62,327.65
2018,9,24,14,15,924.0,80.5,0.4,27.9,678.5,410.87,287.51
2018,9,24,14,30,914.0,79.0,0.4,27.7,645.0,359.6,245.84
2018,9,24,14,45,900.0,77.0,0.4,27.5,605.5,306.56,202.1
2018,9,24,15,0,886.0,75.0,0.4,27.3,566.0,253.88,158.48
2018,9,24,15,15,867.5,72.5,0.4,27.3,521.5,200.63,115.72
2018,9,24,15,30,849.0,70.0,0.4,27.3,477.0,148.64,77.67
2018,9,24,15,45,823.0,67.5,0.4,26.65,428.5,91.06,43.38
2018,9,24,16,0,797.0,65.0,0.4,26.0,380.0,45.32,33.07
2018,9,24,16,15,760.0,61.0,0.45,25.35,329.0,43.84,32.07
2018,9,24,16,30,723.0,57.0,0.5,24.7,278.0,42.35,30.93
2018,9,24,16,45,667.5,52.0,0.5,24.05,226.5,39.93,28.9
2018,9,24,17,0,612.0,47.0,0.5,23.4,175.0,37.51,26.72
2018,9,24,17,15,520.5,40.0,0.6,22.4,128.0,30.27,20.26
2018,9,24,17,30,429.0,33.0,0.7,21.4,81.0,26.2,16.07
2018,9,24,17,45,267.0,22.0,0.75,20.45,46.5,18.06,2.1
2018,9,24,18,0,105.0,11.0,0.8,19.5,12.0,10.48,0.0
2018,9,24,18,15,52.5,5.5,0.85,19.25,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,25,5,45,14.5,2.0,0.65,13.8,1.5,0.0,0.0
2018,9,25,6,0,29.0,4.0,0.6,13.9,3.0,0.0,0.0
2018,9,25,6,15,196.0,15.5,0.55,14.95,29.5,102.96,0.0
2018,9,25,6,30,363.0,27.0,0.5,16.0,56.0,237.85,157.42
2018,9,25,6,45,474.0,34.5,0.45,17.0,101.0,323.18,251.69
2018,9,25,7,0,585.0,42.0,0.4,18.0,146.0,407.85,322.37
2018,9,25,7,15,649.5,47.5,0.35,18.85,197.5,475.04,375.58
2018,9,25,7,30,714.0,53.0,0.3,19.7,249.0,544.76,427.44
2018,9,25,7,45,755.5,56.5,0.25,20.55,300.5,598.54,464.58
2018,9,25,8,0,797.0,60.0,0.2,21.4,352.0,652.47,498.91
2018,9,25,8,15,825.0,63.5,0.2,22.2,402.0,696.27,525.47
2018,9,25,8,30,853.0,67.0,0.2,23.0,452.0,732.73,546.3
2018,9,25,8,45,873.0,69.0,0.2,23.85,498.0,765.47,564.07
2018,9,25,9,0,893.0,71.0,0.2,24.7,544.0,796.04,580.06
2018,9,25,9,15,906.5,73.0,0.2,25.35,584.5,818.93,591.3
2018,9,25,9,30,920.0,75.0,0.2,26.0,625.0,838.95,600.74
2018,9,25,9,45,929.5,76.5,0.2,26.7,659.5,852.08,605.72
2018,9,25,10,0,939.0,78.0,0.2,27.4,694.0,861.98,608.85
2018,9,25,10,15,945.5,79.5,0.2,27.7,722.0,866.07,609.49
2018,9,25,10,30,952.0,81.0,0.2,28.0,750.0,866.76,608.24
2018,9,25,10,45,957.5,81.5,0.2,28.35,771.0,862.09,603.76
2018,9,25,11,0,963.0,82.0,0.2,28.7,792.0,853.98,597.39
2018,9,25,11,15,966.0,83.0,0.2,28.9,805.5,841.0,588.56
2018,9,25,11,30,969.0,84.0,0.2,29.1,819.0,824.66,577.83
2018,9,25,11,45,970.0,84.0,0.2,29.25,824.0,802.52,563.73
2018,9,25,12,0,971.0,84.0,0.2,29.4,829.0,777.27,547.79
2018,9,25,12,15,969.5,84.5,0.25,29.45,826.0,747.79,530.14
2018,9,25,12,30,968.0,85.0,0.3,29.5,823.0,715.53,509.32
2018,9,25,12,45,964.5,85.0,0.3,29.55,811.5,678.95,484.19
2018,9,25,13,0,961.0,85.0,0.3,29.6,800.0,640.04,456.97
2018,9,25,13,15,956.0,84.5,0.3,29.5,781.0,597.73,427.01
2018,9,25,13,30,951.0,84.0,0.3,29.4,762.0,553.6,394.92
2018,9,25,13,45,943.5,83.0,0.35,29.3,735.5,506.26,360.04
2018,9,25,14,0,936.0,82.0,0.4,29.2,709.0,457.72,323.04
2018,9,25,14,15,925.5,80.5,0.4,28.95,675.5,406.7,282.84
2018,9,25,14,30,915.0,79.0,0.4,28.7,642.0,355.21,241.13
2018,9,25,14,45,901.5,77.0,0.4,28.45,602.5,302.29,197.63
2018,9,25,15,0,888.0,75.0,0.4,28.2,563.0,249.67,154.27
2018,9,25,15,15,869.0,72.5,0.4,28.2,518.0,196.3,111.82
2018,9,25,15,30,850.0,70.0,0.4,28.2,473.0,144.25,74.42
2018,9,25,15,45,823.0,67.0,0.4,27.45,424.0,86.32,41.09
2018,9,25,16,0,796.0,64.0,0.4,26.7,375.0,44.75,32.5
2018,9,25,16,15,757.5,60.5,0.5,25.8,323.5,43.65,31.84
2018,9,25,16,30,719.0,57.0,0.6,24.9,272.0,42.57,31.08
2018,9,25,16,45,662.0,51.5,0.65,24.05,221.0,39.71,28.69
2018,9,25,17,0,605.0,46.0,0.7,23.2,170.0,36.82,26.11
2018,9,25,17,15,510.5,39.0,0.75,22.2,123.0,29.62,19.67
2018,9,25,17,30,416.0,32.0,0.8,21.2,76.0,25.53,15.33
2018,9,25,17,45,256.0,21.0,0.85,20.2,43.5,17.34,0.0
2018,9,25,18,0,96.0,10.0,0.9,19.2,11.0,9.53,0.0
2018,9,25,18,15,48.0,5.0,0.9,18.8,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,26,5,45,13.5,2.0,0.85,14.55,1.5,0.0,0.0
2018,9,26,6,0,27.0,4.0,0.8,14.5,3.0,0.0,0.0
2018,9,26,6,15,186.5,15.5,0.7,15.45,28.0,98.19,0.0
2018,9,26,6,30,346.0,27.0,0.6,16.4,53.0,226.96,144.07
2018,9,26,6,45,456.0,35.0,0.45,17.35,97.5,312.88,242.84
2018,9,26,7,0,566.0,43.0,0.3,18.3,142.0,401.75,316.21
2018,9,26,7,15,630.5,49.5,0.25,19.15,193.0,463.73,365.55
2018,9,26,7,30,695.0,56.0,0.2,20.0,244.0,533.86,417.78
2018,9,26,7,45,735.5,60.0,0.15,20.9,295.0,586.94,454.63
2018,9,26,8,0,776.0,64.0,0.1,21.8,346.0,640.07,488.64
2018,9,26,8,15,804.0,67.5,0.1,22.65,395.0,683.19,514.72
2018,9,26,8,30,832.0,71.0,0.1,23.5,444.0,724.99,539.12
2018,9,26,8,45,823.0,80.5,0.1,24.35,481.0,743.96,547.72
2018,9,26,9,0,814.0,90.0,0.1,25.2,518.0,759.48,554.24
2018,9,26,9,15,846.5,88.5,0.1,25.85,563.5,791.97,572.14
2018,9,26,9,30,879.0,87.0,0.1,26.5,609.0,816.29,584.31
2018,9,26,9,45,882.0,92.0,0.15,27.15,641.5,827.53,588.94
2018,9,26,10,0,885.0,97.0,0.2,27.8,674.0,835.51,591.9
2018,9,26,10,15,832.5,121.0,0.2,28.25,682.0,821.17,580.75
2018,9,26,10,30,780.0,145.0,0.2,28.7,690.0,797.18,564.03
2018,9,26,10,45,746.0,163.5,0.2,29.15,697.0,782.58,553.49
2018,9,26,11,0,712.0,182.0,0.2,29.6,704.0,762.18,538.64
2018,9,26,11,15,739.5,174.5,0.2,29.8,725.0,760.88,537.36
2018,9,26,11,30,767.0,167.0,0.2,30.0,746.0,756.23,533.65
2018,9,26,11,45,761.0,172.0,0.2,30.25,749.5,735.93,519.3
2018,9,26,12,0,755.0,177.0,0.2,30.5,753.0,713.29,503.58
2018,9,26,12,15,846.5,137.0,0.2,30.6,780.5,711.55,503.07
2018,9,26,12,30,938.0,97.0,0.2,30.7,808.0,702.99,497.43
2018,9,26,12,45,898.0,111.5,0.25,30.8,784.5,658.25,466.95
2018,9,26,13,0,858.0,126.0,0.3,30.9,761.0,612.66,435.75
2018,9,26,13,15,788.5,148.0,0.3,30.8,720.0,558.94,398.08
2018,9,26,13,30,719.0,170.0,0.3,30.7,679.0,505.55,360.11
2018,9,26,13,45,684.5,174.0,0.35,30.65,644.5,458.29,326.06
2018,9,26,14,0,650.0,178.0,0.4,30.6,610.0,412.82,292.34
2018,9,26,14,15,707.5,146.5,0.4,30.3,595.5,372.12,260.0
2018,9,26,14,30,765.0,115.0,0.4,30.0,581.0,329.82,224.7
2018,9,26,14,45,724.0,117.5,0.45,29.75,536.0,275.78,182.28
2018,9,26,15,0,683.0,120.0,0.5,29.5,491.0,229.17,145.6
2018,9,26,15,15,576.0,133.5,0.5,29.5,429.0,185.21,114.85
2018,9,26,15,30,469.0,147.0,0.5,29.5,367.0,151.87,95.35
2018,9,26,15,45,382.5,144.5,0.5,28.6,311.5,117.33,78.1
2018,9,26,16,0,296.0,142.0,0.5,27.7,256.0,104.1,81.81
2018,9,26,16,15,368.0,111.0,0.5,26.8,232.5,77.79,60.4
2018,9,26,16,30,440.0,80.0,0.5,25.9,209.0,57.2,43.34
2018,9,26,16,45,468.5,66.5,0.5,24.95,180.5,48.66,36.19
2018,9,26,17,0,497.0,53.0,0.5,24.0,152.0,39.78,28.51
2018,9,26,17,15,413.5,43.5,0.55,22.95,109.5,33.86,23.13
2018,9,26,17,30,330.0,34.0,0.6,21.9,67.0,27.71,16.79
2018,9,26,17,45,196.5,21.0,0.65,20.9,37.5,17.61,0.0
2018,9,26,18,0,63.0,8.0,0.7,19.9,8.0,7.63,0.0
2018,9,26,18,15,31.5,4.0,0.65,19.55,4.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.5,1.1,16.9,1.0,0.0,0.0
2018,9,27,6,0,16.0,3.0,1.1,16.9,2.0,0.0,0.0
2018,9,27,6,15,138.5,15.5,0.9,17.6,24.5,76.35,0.0
2018,9,27,6,30,261.0,28.0,0.7,18.3,47.0,183.6,109.35
2018,9,27,6,45,372.0,38.0,0.55,18.95,89.0,270.42,208.86
2018,9,27,7,0,483.0,48.0,0.4,19.6,131.0,359.03,282.65
2018,9,27,7,15,546.5,55.5,0.35,20.45,178.5,423.24,333.91
2018,9,27,7,30,610.0,63.0,0.3,21.3,226.0,490.34,384.46
2018,9,27,7,45,635.0,71.5,0.25,22.15,271.5,535.27,415.89
2018,9,27,8,0,660.0,80.0,0.2,23.0,317.0,579.71,445.41
2018,9,27,8,15,672.0,89.5,0.2,23.6,360.0,615.09,468.01
2018,9,27,8,30,684.0,99.0,0.2,24.2,403.0,648.67,488.29
2018,9,27,8,45,717.0,101.5,0.2,24.85,449.5,688.0,511.85
2018,9,27,9,0,750.0,104.0,0.2,25.5,496.0,725.92,533.81
2018,9,27,9,15,755.0,111.0,0.2,25.9,531.5,745.16,543.65
2018,9,27,9,30,760.0,118.0,0.2,26.3,567.0,761.62,551.91
2018,9,27,9,45,742.5,132.0,0.25,26.7,591.5,764.93,552.49
2018,9,27,10,0,725.0,146.0,0.3,27.1,616.0,764.85,551.24
2018,9,27,10,15,678.5,171.0,0.3,27.35,625.5,749.76,539.78
2018,9,27,10,30,632.0,196.0,0.3,27.6,635.0,731.28,525.46
2018,9,27,10,45,649.5,197.5,0.3,27.85,660.0,737.48,528.55
2018,9,27,11,0,667.0,199.0,0.3,28.1,685.0,740.86,529.48
2018,9,27,11,15,695.5,192.0,0.3,28.15,706.5,741.29,529.31
2018,9,27,11,30,724.0,185.0,0.3,28.2,728.0,738.41,527.01
2018,9,27,11,45,745.0,176.5,0.3,28.25,738.5,725.15,517.98
2018,9,27,12,0,766.0,168.0,0.3,28.3,749.0,708.68,506.86
2018,9,27,12,15,829.0,138.5,0.35,28.35,765.0,697.19,500.26
2018,9,27,12,30,892.0,109.0,0.4,28.4,781.0,680.3,489.62
2018,9,27,12,45,821.0,138.0,0.4,28.4,749.5,631.56,455.09
2018,9,27,13,0,750.0,167.0,0.4,28.4,718.0,582.75,420.46
2018,9,27,13,15,705.5,179.0,0.4,28.25,687.0,536.53,387.62
2018,9,27,13,30,661.0,191.0,0.4,28.1,656.0,492.02,355.31
2018,9,27,13,45,674.5,176.5,0.4,27.95,636.0,452.52,325.82
2018,9,27,14,0,688.0,162.0,0.4,27.8,616.0,410.88,293.7
2018,9,27,14,15,649.0,164.0,0.45,27.5,575.5,362.72,256.96
2018,9,27,14,30,610.0,166.0,0.5,27.2,535.0,317.44,221.73
2018,9,27,14,45,479.5,188.0,0.5,26.9,466.5,268.2,186.01
2018,9,27,15,0,349.0,210.0,0.5,26.6,398.0,235.85,164.59
2018,9,27,15,15,331.0,191.5,0.5,26.6,358.0,197.08,135.4
2018,9,27,15,30,313.0,173.0,0.5,26.6,318.0,160.35,109.45
2018,9,27,15,45,450.0,132.5,0.5,25.6,316.5,109.08,71.88
2018,9,27,16,0,587.0,92.0,0.5,24.6,315.0,61.21,46.81
2018,9,27,16,15,503.5,88.0,0.5,23.95,260.0,60.93,46.9
2018,9,27,16,30,420.0,84.0,0.5,23.3,205.0,60.29,46.52
2018,9,27,16,45,296.0,74.5,0.5,22.65,151.5,54.55,41.6
2018,9,27,17,0,172.0,65.0,0.5,22.0,98.0,51.51,38.78
2018,9,27,17,15,130.0,48.5,0.5,21.35,69.0,39.1,27.66
2018,9,27,17,30,88.0,32.0,0.5,20.7,40.0,26.28,15.38
2018,9,27,17,45,51.0,18.0,0.55,20.05,22.0,15.03,0.0
2018,9,27,18,0,14.0,4.0,0.6,19.4,4.0,3.81,0.0
2018,9,27,18,15,7.0,2.0,0.55,19.05,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.0,0.4,14.4,1.0,0.0,0.0
2018,9,28,6,0,14.0,2.0,0.4,14.5,2.0,0.0,0.0
2018,9,28,6,15,14.0,8.5,0.4,15.0,9.0,14.29,0.0
2018,9,28,6,30,14.0,15.0,0.4,15.5,16.0,20.87,6.96
2018,9,28,6,45,7.0,27.0,0.4,16.05,27.5,28.74,17.97
2018,9,28,7,0,0.0,39.0,0.4,16.6,39.0,36.34,24.85
2018,9,28,7,15,14.0,62.0,0.35,17.05,65.5,69.28,53.05
2018,9,28,7,30,28.0,85.0,0.3,17.5,92.0,109.2,86.58
2018,9,28,7,45,155.0,107.5,0.3,17.95,161.0,229.12,186.25
2018,9,28,8,0,282.0,130.0,0.3,18.4,230.0,357.57,287.19
2018,9,28,8,15,372.0,134.5,0.3,18.95,286.5,444.4,351.63
2018,9,28,8,30,462.0,139.0,0.3,19.5,343.0,522.26,407.63
2018,9,28,8,45,441.0,162.0,0.3,20.05,373.0,539.11,416.25
2018,9,28,9,0,420.0,185.0,0.3,20.6,403.0,552.95,423.23
2018,9,28,9,15,564.0,158.5,0.3,20.9,475.5,639.14,484.72
2018,9,28,9,30,708.0,132.0,0.3,21.2,548.0,733.02,547.09
2018,9,28,9,45,788.5,112.0,0.3,21.55,600.0,773.49,570.66
2018,9,28,10,0,869.0,92.0,0.3,21.9,652.0,809.9,591.98
2018,9,28,10,15,876.5,93.5,0.35,21.95,679.0,814.35,594.07
2018,9,28,10,30,884.0,95.0,0.4,22.0,706.0,815.62,594.74
2018,9,28,10,45,889.0,96.5,0.4,22.05,726.0,811.68,591.32
2018,9,28,11,0,894.0,98.0,0.4,22.1,746.0,804.5,586.02
2018,9,28,11,15,897.0,98.5,0.4,22.05,758.0,791.55,577.36
2018,9,28,11,30,900.0,99.0,0.4,22.0,770.0,775.49,566.85
2018,9,28,11,45,900.5,99.5,0.4,21.95,774.5,754.56,553.25
2018,9,28,12,0,901.0,100.0,0.4,21.9,779.0,730.75,537.83
2018,9,28,12,15,902.5,98.5,0.45,21.8,776.5,702.91,519.54
2018,9,28,12,30,904.0,97.0,0.5,21.7,774.0,672.4,498.74
2018,9,28,12,45,904.0,95.0,0.5,21.65,763.5,637.94,473.95
2018,9,28,13,0,904.0,93.0,0.5,21.6,753.0,601.15,446.95
2018,9,28,13,15,899.5,92.0,0.5,21.45,734.5,560.7,416.78
2018,9,28,13,30,895.0,91.0,0.5,21.3,716.0,518.55,384.5
2018,9,28,13,45,887.5,90.0,0.55,21.2,690.5,473.54,349.47
2018,9,28,14,0,880.0,89.0,0.6,21.1,665.0,427.47,312.41
2018,9,28,14,15,870.0,87.0,0.6,20.85,633.0,378.81,272.16
2018,9,28,14,30,860.0,85.0,0.6,20.6,601.0,329.75,230.59
2018,9,28,14,45,846.0,82.5,0.6,20.35,562.5,279.1,187.34
2018,9,28,15,0,832.0,80.0,0.6,20.1,524.0,222.98,140.13
2018,9,28,15,15,811.5,77.5,0.6,20.1,480.5,172.23,99.17
2018,9,28,15,30,791.0,75.0,0.6,20.1,437.0,123.13,64.44
2018,9,28,15,45,764.0,71.5,0.6,19.25,390.5,74.87,40.42
2018,9,28,16,0,737.0,68.0,0.6,18.4,344.0,48.42,37.0
2018,9,28,16,15,698.0,63.5,0.6,17.85,295.0,46.67,35.67
2018,9,28,16,30,659.0,59.0,0.6,17.3,246.0,40.9,30.68
2018,9,28,16,45,592.5,53.5,0.6,16.75,196.5,38.45,28.5
2018,9,28,17,0,526.0,48.0,0.6,16.2,147.0,35.99,26.13
2018,9,28,17,15,344.5,40.0,0.6,15.6,97.0,31.13,21.41
2018,9,28,17,30,163.0,32.0,0.6,15.0,47.0,25.07,14.38
2018,9,28,17,45,101.5,19.0,0.55,14.4,26.0,18.11,0.0
2018,9,28,18,0,40.0,6.0,0.5,13.8,5.0,0.0,0.0
2018,9,28,18,15,20.0,3.0,0.5,13.6,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,29,5,45,8.5,1.5,0.6,12.75,1.0,0.0,0.0
2018,9,29,6,0,17.0,3.0,0.6,12.8,2.0,0.0,0.0
2018,9,29,6,15,17.0,7.0,0.6,13.0,7.0,14.14,0.0
2018,9,29,6,30,17.0,11.0,0.6,13.2,12.0,21.16,6.12
2018,9,29,6,45,100.0,24.5,0.6,13.4,40.0,102.48,78.97
2018,9,29,7,0,183.0,38.0,0.6,13.6,68.0,169.39,137.66
2018,9,29,7,15,91.5,41.5,0.6,13.85,56.5,110.56,89.53
2018,9,29,7,30,0.0,45.0,0.6,14.1,45.0,41.8,30.18
2018,9,29,7,45,0.0,32.5,0.65,14.35,32.5,30.16,20.31
2018,9,29,8,0,0.0,20.0,0.7,14.6,20.0,18.55,10.31
2018,9,29,8,15,0.0,26.0,0.7,14.95,26.0,24.13,15.03
2018,9,29,8,30,0.0,32.0,0.7,15.3,32.0,29.71,19.69
2018,9,29,8,45,0.0,47.0,0.7,15.7,47.0,43.69,31.36
2018,9,29,9,0,0.0,62.0,0.7,16.1,62.0,57.69,42.89
2018,9,29,9,15,0.0,57.0,0.7,16.45,57.0,53.04,38.81
2018,9,29,9,30,0.0,52.0,0.7,16.8,52.0,48.39,34.79
2018,9,29,9,45,0.0,55.0,0.7,17.2,55.0,51.2,36.98
2018,9,29,10,0,0.0,58.0,0.7,17.6,58.0,54.01,39.14
2018,9,29,10,15,0.0,89.0,0.7,17.8,89.0,82.99,62.68
2018,9,29,10,30,0.0,120.0,0.7,18.0,120.0,112.42,86.19
2018,9,29,10,45,0.5,120.0,0.75,18.25,120.5,112.74,86.19
2018,9,29,11,0,1.0,120.0,0.8,18.5,121.0,113.05,86.3
2018,9,29,11,15,0.5,112.5,0.8,18.55,113.0,105.52,80.17
2018,9,29,11,30,0.0,105.0,0.8,18.6,105.0,98.06,74.14
2018,9,29,11,45,0.0,106.0,0.8,18.6,106.0,98.97,74.86
2018,9,29,12,0,0.0,107.0,0.8,18.6,107.0,99.88,75.57
2018,9,29,12,15,0.0,103.5,0.8,18.55,103.5,96.59,72.95
2018,9,29,12,30,0.0,100.0,0.8,18.5,100.0,93.31,70.36
2018,9,29,12,45,0.0,105.0,0.8,18.45,105.0,97.92,74.13
2018,9,29,13,0,0.0,110.0,0.8,18.4,110.0,102.5,77.86
2018,9,29,13,15,0.0,105.0,0.8,18.3,105.0,97.84,74.22
2018,9,29,13,30,0.0,100.0,0.8,18.2,100.0,93.21,70.61
2018,9,29,13,45,60.0,126.0,0.8,18.05,165.0,140.24,108.36
2018,9,29,14,0,120.0,152.0,0.8,17.9,230.0,182.12,140.59
2018,9,29,14,15,215.5,168.5,0.8,17.7,300.0,216.63,165.21
2018,9,29,14,30,311.0,185.0,0.8,17.5,370.0,244.42,182.94
2018,9,29,14,45,271.0,178.0,0.8,17.25,331.5,210.41,155.7
2018,9,29,15,0,231.0,171.0,0.8,17.0,293.0,180.23,132.35
2018,9,29,15,15,150.0,143.0,0.8,17.0,219.5,139.48,103.01
2018,9,29,15,30,69.0,115.0,0.8,17.0,146.0,101.35,76.21
2018,9,29,15,45,137.5,104.5,0.75,16.6,158.0,82.82,61.41
2018,9,29,16,0,206.0,94.0,0.7,16.2,170.0,71.26,57.41
2018,9,29,16,15,147.0,85.5,0.65,15.9,135.5,65.61,52.65
2018,9,29,16,30,88.0,77.0,0.6,15.6,101.0,64.21,51.49
2018,9,29,16,45,44.0,52.0,0.6,15.35,64.0,44.79,34.24
2018,9,29,17,0,0.0,27.0,0.6,15.1,27.0,25.05,16.56
2018,9,29,17,15,0.0,19.0,0.55,14.8,19.0,17.61,9.69
2018,9,29,17,30,0.0,11.0,0.5,14.5,11.0,10.19,2.26
2018,9,29,17,45,5.0,6.5,0.5,14.25,6.5,6.2,0.0
2018,9,29,18,0,10.0,2.0,0.5,14.0,2.0,0.0,0.0
2018,9,29,18,15,5.0,1.0,0.45,13.9,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
