Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,10,6,15,104.0,8.5,0.65,10.55,12.0,0.0,0.0
2018,10,10,6,30,208.0,17.0,0.6,11.3,24.0,109.01,0.0
2018,10,10,6,45,359.5,25.0,0.55,12.0,61.5,231.98,158.88
2018,10,10,7,0,511.0,33.0,0.5,12.7,99.0,329.24,260.52
2018,10,10,7,15,589.5,38.5,0.45,13.4,146.5,397.68,319.71
2018,10,10,7,30,668.0,44.0,0.4,14.1,194.0,469.51,377.82
2018,10,10,7,45,716.0,48.0,0.4,14.85,243.0,523.45,419.6
2018,10,10,8,0,764.0,52.0,0.4,15.6,292.0,577.98,459.69
2018,10,10,8,15,795.0,54.5,0.4,16.3,339.0,619.21,487.85
2018,10,10,8,30,826.0,57.0,0.4,17.0,386.0,653.86,509.73
2018,10,10,8,45,848.0,59.0,0.4,17.75,429.5,685.47,528.75
2018,10,10,9,0,870.0,61.0,0.4,18.5,473.0,715.03,545.91
2018,10,10,9,15,883.5,63.0,0.35,18.95,511.5,735.93,556.66
2018,10,10,9,30,897.0,65.0,0.3,19.4,550.0,754.03,565.5
2018,10,10,9,45,905.5,68.0,0.3,19.9,583.0,766.56,571.3
2018,10,10,10,0,914.0,71.0,0.3,20.4,616.0,775.87,575.1
2018,10,10,10,15,922.0,72.0,0.3,20.7,642.5,779.26,575.55
2018,10,10,10,30,930.0,73.0,0.3,21.0,669.0,779.34,574.05
2018,10,10,10,45,935.5,73.5,0.3,21.3,688.0,773.66,568.95
2018,10,10,11,0,941.0,74.0,0.3,21.6,707.0,764.64,561.89
2018,10,10,11,15,944.0,74.5,0.3,21.75,719.0,750.52,551.96
2018,10,10,11,30,947.0,75.0,0.3,21.9,731.0,733.16,540.06
2018,10,10,11,45,948.0,75.5,0.3,22.05,735.0,711.28,524.99
2018,10,10,12,0,949.0,76.0,0.3,22.2,739.0,686.38,506.82
2018,10,10,12,15,946.5,76.5,0.35,22.2,734.5,656.43,485.88
2018,10,10,12,30,944.0,77.0,0.4,22.2,730.0,623.89,462.66
2018,10,10,12,45,938.5,77.5,0.4,22.2,717.5,587.27,435.39
2018,10,10,13,0,933.0,78.0,0.4,22.2,705.0,548.58,405.96
2018,10,10,13,15,926.5,78.0,0.45,22.1,685.5,507.09,374.31
2018,10,10,13,30,920.0,78.0,0.5,22.0,666.0,464.0,340.4
2018,10,10,13,45,910.5,77.0,0.5,21.95,639.0,417.49,302.47
2018,10,10,14,0,901.0,76.0,0.5,21.9,612.0,370.08,262.83
2018,10,10,14,15,888.0,74.5,0.5,21.7,578.0,320.57,220.95
2018,10,10,14,30,875.0,73.0,0.5,21.5,544.0,270.95,178.52
2018,10,10,14,45,857.0,71.5,0.5,21.3,504.5,220.5,136.15
2018,10,10,15,0,839.0,70.0,0.5,21.1,465.0,165.0,92.05
2018,10,10,15,15,815.0,67.5,0.5,21.1,421.0,114.96,57.74
2018,10,10,15,30,791.0,65.0,0.5,21.1,377.0,66.94,35.46
2018,10,10,15,45,756.0,61.5,0.5,20.45,329.5,44.11,32.98
2018,10,10,16,0,721.0,58.0,0.5,19.8,282.0,42.93,32.13
2018,10,10,16,15,667.0,53.5,0.55,18.95,233.0,40.87,30.42
2018,10,10,16,30,613.0,49.0,0.6,18.1,184.0,38.84,28.6
2018,10,10,16,45,527.0,42.5,0.65,17.3,137.5,31.89,22.29
2018,10,10,17,0,441.0,36.0,0.7,16.5,91.0,28.27,18.61
2018,10,10,17,15,289.0,25.5,0.75,15.8,55.0,20.69,9.14
2018,10,10,17,30,137.0,15.0,0.8,15.1,19.0,14.3,0.0
2018,10,10,17,45,68.5,7.5,0.85,14.4,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,6,15,27.5,5.5,0.8,10.9,6.5,0.0,0.0
2018,10,11,6,30,55.0,11.0,0.7,11.3,13.0,34.85,0.0
2018,10,11,6,45,128.0,25.0,0.55,11.7,38.5,115.93,75.07
2018,10,11,7,0,201.0,39.0,0.4,12.1,64.0,177.11,140.52
2018,10,11,7,15,263.5,53.5,0.35,12.8,102.0,234.58,190.82
2018,10,11,7,30,326.0,68.0,0.3,13.5,140.0,295.72,241.88
2018,10,11,7,45,234.0,93.5,0.25,14.25,151.5,266.53,217.72
2018,10,11,8,0,142.0,119.0,0.2,15.0,163.0,231.64,188.21
2018,10,11,8,15,154.0,139.0,0.2,15.65,193.5,263.79,213.6
2018,10,11,8,30,166.0,159.0,0.2,16.3,224.0,295.66,237.52
2018,10,11,8,45,203.0,176.5,0.2,17.0,265.5,341.88,272.3
2018,10,11,9,0,240.0,194.0,0.2,17.7,307.0,399.44,314.29
2018,10,11,9,15,309.5,198.5,0.2,18.1,356.5,454.77,354.68
2018,10,11,9,30,379.0,203.0,0.2,18.5,406.0,510.55,394.32
2018,10,11,9,45,628.5,143.0,0.2,18.95,504.5,646.77,492.68
2018,10,11,10,0,878.0,83.0,0.2,19.4,603.0,758.42,566.11
2018,10,11,10,15,895.5,81.5,0.2,19.7,632.0,765.93,567.75
2018,10,11,10,30,913.0,80.0,0.2,20.0,661.0,770.23,568.99
2018,10,11,10,45,918.5,81.0,0.2,20.35,680.5,765.05,564.05
2018,10,11,11,0,924.0,82.0,0.2,20.7,700.0,756.58,557.23
2018,10,11,11,15,927.5,82.0,0.2,20.85,711.5,742.37,547.21
2018,10,11,11,30,931.0,82.0,0.2,21.0,723.0,724.97,535.27
2018,10,11,11,45,931.5,83.0,0.2,21.2,727.0,703.47,519.79
2018,10,11,12,0,932.0,84.0,0.2,21.4,731.0,679.02,501.77
2018,10,11,12,15,931.5,83.0,0.2,21.45,726.5,649.16,480.13
2018,10,11,12,30,931.0,82.0,0.2,21.5,722.0,616.68,456.28
2018,10,11,12,45,928.5,81.0,0.2,21.6,710.0,580.63,429.32
2018,10,11,13,0,926.0,80.0,0.2,21.7,698.0,542.38,400.12
2018,10,11,13,15,920.5,79.5,0.2,21.65,678.5,501.16,368.2
2018,10,11,13,30,915.0,79.0,0.2,21.6,659.0,458.29,334.13
2018,10,11,13,45,906.5,77.5,0.2,21.6,632.0,411.96,296.48
2018,10,11,14,0,898.0,76.0,0.2,21.6,605.0,364.67,257.09
2018,10,11,14,15,885.5,74.5,0.25,21.45,571.5,315.5,215.88
2018,10,11,14,30,873.0,73.0,0.3,21.3,538.0,266.19,174.05
2018,10,11,14,45,857.0,70.5,0.35,21.2,499.0,215.48,131.75
2018,10,11,15,0,841.0,68.0,0.4,21.1,460.0,165.42,92.35
2018,10,11,15,15,817.0,65.5,0.4,21.1,416.0,109.55,54.13
2018,10,11,15,30,793.0,63.0,0.4,21.1,372.0,61.58,33.24
2018,10,11,15,45,759.5,59.5,0.45,20.35,325.0,42.72,31.8
2018,10,11,16,0,726.0,56.0,0.5,19.6,278.0,41.47,30.89
2018,10,11,16,15,675.0,51.5,0.6,18.85,229.5,39.35,29.09
2018,10,11,16,30,624.0,47.0,0.7,18.1,181.0,37.25,27.18
2018,10,11,16,45,539.0,40.0,0.85,17.3,134.5,29.96,20.56
2018,10,11,17,0,454.0,33.0,1.0,16.5,88.0,25.75,16.34
2018,10,11,17,15,300.0,23.5,1.0,15.8,53.0,19.0,6.86
2018,10,11,17,30,146.0,14.0,1.0,15.1,18.0,13.34,0.0
2018,10,11,17,45,73.0,7.0,1.05,14.4,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,6,15,89.0,7.5,0.6,11.9,10.0,0.0,0.0
2018,10,12,6,30,178.0,15.0,0.6,12.5,20.0,92.59,0.0
2018,10,12,6,45,345.5,24.0,0.6,13.15,58.0,218.94,136.52
2018,10,12,7,0,513.0,33.0,0.6,13.8,96.0,326.17,255.7
2018,10,12,7,15,596.0,39.0,0.55,14.65,144.0,397.41,317.55
2018,10,12,7,30,679.0,45.0,0.5,15.5,192.0,472.15,377.87
2018,10,12,7,45,728.5,48.5,0.45,16.4,241.5,526.36,419.31
2018,10,12,8,0,778.0,52.0,0.4,17.3,291.0,581.1,458.74
2018,10,12,8,15,810.0,55.0,0.35,18.15,339.0,623.63,487.14
2018,10,12,8,30,842.0,58.0,0.3,19.0,387.0,659.64,508.79
2018,10,12,8,45,864.5,60.5,0.3,19.85,431.5,692.17,527.98
2018,10,12,9,0,887.0,63.0,0.3,20.7,476.0,722.6,545.24
2018,10,12,9,15,904.5,64.0,0.25,21.25,516.0,745.12,556.68
2018,10,12,9,30,922.0,65.0,0.2,21.8,556.0,764.9,566.24
2018,10,12,9,45,934.5,66.0,0.15,22.4,590.0,777.99,571.28
2018,10,12,10,0,947.0,67.0,0.1,23.0,624.0,787.87,574.43
2018,10,12,10,15,955.0,68.0,0.15,23.3,651.0,791.06,575.35
2018,10,12,10,30,963.0,69.0,0.2,23.6,678.0,790.84,574.39
2018,10,12,10,45,968.0,69.5,0.2,23.9,697.0,784.4,568.86
2018,10,12,11,0,973.0,70.0,0.2,24.2,716.0,774.54,561.35
2018,10,12,11,15,975.5,70.5,0.25,24.35,727.5,759.5,551.74
2018,10,12,11,30,978.0,71.0,0.3,24.5,739.0,741.14,540.13
2018,10,12,11,45,978.0,71.0,0.3,24.65,742.0,717.38,523.71
2018,10,12,12,0,978.0,71.0,0.3,24.8,745.0,690.57,504.42
2018,10,12,12,15,976.5,71.0,0.35,24.85,740.5,659.94,483.09
2018,10,12,12,30,975.0,71.0,0.4,24.9,736.0,626.59,459.38
2018,10,12,12,45,971.5,71.0,0.4,24.95,724.0,589.6,431.91
2018,10,12,13,0,968.0,71.0,0.4,25.0,712.0,550.34,402.13
2018,10,12,13,15,962.5,70.0,0.45,24.95,691.5,507.14,369.33
2018,10,12,13,30,957.0,69.0,0.5,24.9,671.0,462.22,334.15
2018,10,12,13,45,949.0,68.0,0.5,24.85,644.0,414.86,295.69
2018,10,12,14,0,941.0,67.0,0.5,24.8,617.0,366.41,255.33
2018,10,12,14,15,929.0,65.5,0.5,24.6,582.5,315.54,212.55
2018,10,12,14,30,917.0,64.0,0.5,24.4,548.0,264.42,169.21
2018,10,12,14,45,900.0,62.0,0.5,24.25,507.5,211.97,125.76
2018,10,12,15,0,883.0,60.0,0.5,24.1,467.0,160.23,85.68
2018,10,12,15,15,859.5,58.0,0.5,24.1,422.5,108.94,52.5
2018,10,12,15,30,836.0,56.0,0.5,24.1,378.0,59.44,33.01
2018,10,12,15,45,802.5,53.5,0.55,23.1,330.0,38.27,27.58
2018,10,12,16,0,769.0,51.0,0.6,22.1,282.0,37.63,27.21
2018,10,12,16,15,717.5,47.0,0.65,20.95,232.5,35.74,25.66
2018,10,12,16,30,666.0,43.0,0.7,19.8,183.0,33.87,24.01
2018,10,12,16,45,580.5,37.0,0.75,18.65,135.5,30.14,20.55
2018,10,12,17,0,495.0,31.0,0.8,17.5,88.0,26.42,16.71
2018,10,12,17,15,329.5,22.5,0.8,16.75,52.5,18.29,4.89
2018,10,12,17,30,164.0,14.0,0.8,16.0,17.0,13.34,0.0
2018,10,12,17,45,82.0,7.0,0.8,15.3,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,13,6,15,79.5,7.0,0.95,13.05,9.0,0.0,0.0
2018,10,13,6,30,159.0,14.0,0.8,13.5,18.0,82.77,0.0
2018,10,13,6,45,320.5,24.0,0.7,13.9,54.5,204.42,118.62
2018,10,13,7,0,482.0,34.0,0.6,14.3,91.0,316.07,246.41
2018,10,13,7,15,566.5,40.0,0.5,15.2,138.0,379.99,302.75
2018,10,13,7,30,651.0,46.0,0.4,16.1,185.0,454.44,362.57
2018,10,13,7,45,701.0,50.5,0.3,16.95,234.0,509.2,404.05
2018,10,13,8,0,751.0,55.0,0.2,17.8,283.0,564.57,443.47
2018,10,13,8,15,783.5,58.0,0.15,18.5,330.0,606.62,471.98
2018,10,13,8,30,816.0,61.0,0.1,19.2,377.0,647.58,497.86
2018,10,13,8,45,838.0,64.5,0.1,19.9,421.0,680.33,517.43
2018,10,13,9,0,860.0,68.0,0.1,20.6,465.0,705.65,531.53
2018,10,13,9,15,877.0,69.5,0.1,21.2,504.0,727.87,543.57
2018,10,13,9,30,894.0,71.0,0.1,21.8,543.0,747.41,553.73
2018,10,13,9,45,906.0,72.5,0.1,22.4,576.5,760.35,559.49
2018,10,13,10,0,918.0,74.0,0.1,23.0,610.0,770.17,563.34
2018,10,13,10,15,926.0,75.5,0.15,23.35,636.5,773.78,564.46
2018,10,13,10,30,934.0,77.0,0.2,23.7,663.0,774.06,563.71
2018,10,13,10,45,939.5,78.0,0.2,24.05,682.5,768.59,558.7
2018,10,13,11,0,945.0,79.0,0.2,24.4,702.0,759.77,551.73
2018,10,13,11,15,948.0,79.5,0.2,24.6,713.5,745.32,541.6
2018,10,13,11,30,951.0,80.0,0.2,24.8,725.0,727.64,529.54
2018,10,13,11,45,951.5,80.5,0.2,25.0,729.0,705.15,513.25
2018,10,13,12,0,952.0,81.0,0.2,25.2,733.0,679.66,494.75
2018,10,13,12,15,951.0,80.5,0.2,25.2,728.5,649.41,473.15
2018,10,13,12,30,950.0,80.0,0.2,25.2,724.0,616.5,449.32
2018,10,13,12,45,947.0,79.0,0.2,25.25,711.5,579.55,422.06
2018,10,13,13,0,944.0,78.0,0.2,25.3,699.0,540.4,392.56
2018,10,13,13,15,938.0,77.5,0.25,25.25,679.0,498.29,360.71
2018,10,13,13,30,932.0,77.0,0.3,25.2,659.0,454.56,326.61
2018,10,13,13,45,923.0,76.0,0.3,25.15,631.5,407.84,288.92
2018,10,13,14,0,914.0,75.0,0.3,25.1,604.0,360.17,249.5
2018,10,13,14,15,901.0,73.5,0.3,24.9,570.0,310.25,207.85
2018,10,13,14,30,888.0,72.0,0.3,24.7,536.0,260.2,165.83
2018,10,13,14,45,870.5,69.5,0.3,24.55,496.0,208.66,123.68
2018,10,13,15,0,853.0,67.0,0.3,24.4,456.0,157.91,85.05
2018,10,13,15,15,828.5,64.5,0.3,24.4,411.5,101.68,48.68
2018,10,13,15,30,804.0,62.0,0.3,24.4,367.0,53.37,31.09
2018,10,13,15,45,768.0,59.0,0.35,23.45,319.5,42.75,31.42
2018,10,13,16,0,732.0,56.0,0.4,22.5,272.0,41.92,30.88
2018,10,13,16,15,678.0,51.0,0.5,21.5,223.0,39.36,28.73
2018,10,13,16,30,624.0,46.0,0.6,20.5,174.0,36.8,26.44
2018,10,13,16,45,534.0,39.0,0.65,19.45,127.5,29.51,19.88
2018,10,13,17,0,444.0,32.0,0.7,18.4,81.0,25.3,15.55
2018,10,13,17,15,278.0,21.5,0.75,17.6,47.0,17.52,2.42
2018,10,13,17,30,112.0,11.0,0.8,16.8,13.0,10.48,0.0
2018,10,13,17,45,56.0,5.5,0.85,16.0,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,14,6,15,81.5,7.0,0.5,10.65,8.5,0.0,0.0
2018,10,14,6,30,163.0,14.0,0.5,11.1,17.0,84.01,0.0
2018,10,14,6,45,332.0,23.5,0.45,11.5,54.0,206.84,110.04
2018,10,14,7,0,501.0,33.0,0.4,11.9,91.0,315.7,246.57
2018,10,14,7,15,591.0,39.0,0.4,12.6,139.5,390.09,312.35
2018,10,14,7,30,681.0,45.0,0.4,13.3,188.0,468.12,376.29
2018,10,14,7,45,735.5,48.5,0.4,14.0,238.5,525.03,421.03
2018,10,14,8,0,790.0,52.0,0.4,14.7,289.0,582.67,464.01
2018,10,14,8,15,824.0,55.5,0.4,15.45,338.0,627.08,495.11
2018,10,14,8,30,858.0,59.0,0.4,16.2,387.0,665.09,519.6
2018,10,14,8,45,883.0,60.5,0.4,16.9,432.5,698.05,539.67
2018,10,14,9,0,908.0,62.0,0.4,17.6,478.0,728.98,557.85
2018,10,14,9,15,924.5,64.0,0.4,18.2,518.5,751.96,570.46
2018,10,14,9,30,941.0,66.0,0.4,18.8,559.0,772.08,581.08
2018,10,14,9,45,952.5,68.0,0.4,19.45,594.0,785.43,587.03
2018,10,14,10,0,964.0,70.0,0.4,20.1,629.0,795.47,590.91
2018,10,14,10,15,973.5,71.0,0.4,20.6,657.0,799.49,591.27
2018,10,14,10,30,983.0,72.0,0.4,21.1,685.0,800.01,589.57
2018,10,14,10,45,988.5,73.0,0.4,21.6,705.0,794.1,583.83
2018,10,14,11,0,994.0,74.0,0.4,22.1,725.0,784.66,576.04
2018,10,14,11,15,997.0,74.5,0.35,22.45,737.0,769.44,564.14
2018,10,14,11,30,1000.0,75.0,0.3,22.8,749.0,750.83,550.27
2018,10,14,11,45,1001.0,75.0,0.3,23.15,752.5,727.08,532.76
2018,10,14,12,0,1002.0,75.0,0.3,23.5,756.0,700.17,512.86
2018,10,14,12,15,1000.5,74.5,0.3,23.6,751.0,668.25,489.76
2018,10,14,12,30,999.0,74.0,0.3,23.7,746.0,633.57,464.32
2018,10,14,12,45,994.5,73.5,0.3,23.8,732.5,594.7,435.39
2018,10,14,13,0,990.0,73.0,0.3,23.9,719.0,553.59,404.15
2018,10,14,13,15,983.0,72.0,0.3,23.85,697.5,508.86,369.69
2018,10,14,13,30,976.0,71.0,0.3,23.8,676.0,462.49,332.98
2018,10,14,13,45,966.5,70.5,0.35,23.75,647.5,414.23,294.14
2018,10,14,14,0,957.0,70.0,0.4,23.7,619.0,364.98,253.35
2018,10,14,14,15,944.5,68.0,0.4,23.5,584.0,312.86,209.51
2018,10,14,14,30,932.0,66.0,0.4,23.3,549.0,260.54,165.26
2018,10,14,14,45,914.5,64.5,0.4,23.1,508.0,207.79,121.91
2018,10,14,15,0,897.0,63.0,0.4,22.9,467.0,155.77,82.44
2018,10,14,15,15,873.0,60.5,0.4,22.9,421.5,103.49,50.23
2018,10,14,15,30,849.0,58.0,0.4,22.9,376.0,53.06,40.2
2018,10,14,15,45,813.5,55.0,0.4,22.0,327.0,39.85,29.12
2018,10,14,16,0,778.0,52.0,0.4,21.1,278.0,38.86,28.41
2018,10,14,16,15,724.0,48.0,0.45,19.95,228.0,37.02,26.88
2018,10,14,16,30,670.0,44.0,0.5,18.8,178.0,35.24,25.27
2018,10,14,16,45,579.5,37.5,0.55,17.65,130.5,31.1,21.38
2018,10,14,17,0,489.0,31.0,0.6,16.5,83.0,26.97,16.92
2018,10,14,17,15,308.5,21.5,0.65,15.85,48.0,17.79,0.0
2018,10,14,17,30,128.0,12.0,0.7,15.2,13.0,11.44,0.0
2018,10,14,17,45,64.0,6.0,0.75,14.55,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,15,6,15,105.5,7.0,0.9,11.6,9.0,0.0,0.0
2018,10,15,6,30,211.0,14.0,0.9,12.0,18.0,104.15,0.0
2018,10,15,6,45,397.0,22.5,0.9,12.35,57.0,226.97,105.51
2018,10,15,7,0,583.0,31.0,0.9,12.7,96.0,353.56,274.7
2018,10,15,7,15,666.5,35.5,0.9,13.3,145.5,424.86,340.05
2018,10,15,7,30,750.0,40.0,0.9,13.9,195.0,499.11,402.13
2018,10,15,7,45,798.0,44.5,0.85,14.5,247.0,550.29,443.07
2018,10,15,8,0,846.0,49.0,0.8,15.1,299.0,606.1,484.88
2018,10,15,8,15,876.5,51.5,0.75,15.85,348.5,647.85,513.76
2018,10,15,8,30,907.0,54.0,0.7,16.6,398.0,688.39,539.36
2018,10,15,8,45,926.0,56.0,0.7,17.35,442.5,718.63,557.4
2018,10,15,9,0,945.0,58.0,0.7,18.1,487.0,746.48,573.4
2018,10,15,9,15,957.0,60.0,0.65,18.75,526.5,766.59,583.24
2018,10,15,9,30,969.0,62.0,0.6,19.4,566.0,783.64,590.9
2018,10,15,9,45,977.0,64.0,0.55,20.05,599.5,794.52,594.37
2018,10,15,10,0,985.0,66.0,0.5,20.7,633.0,802.0,595.69
2018,10,15,10,15,992.5,67.0,0.5,21.25,660.0,804.48,594.95
2018,10,15,10,30,1000.0,68.0,0.5,21.8,687.0,803.42,592.1
2018,10,15,10,45,1005.0,69.0,0.45,22.35,707.0,796.99,585.06
2018,10,15,11,0,1010.0,70.0,0.4,22.9,727.0,786.99,575.94
2018,10,15,11,15,1013.0,70.5,0.35,23.25,739.0,771.53,563.92
2018,10,15,11,30,1016.0,71.0,0.3,23.6,751.0,752.63,549.9
2018,10,15,11,45,1016.5,71.0,0.25,24.0,754.5,728.22,531.04
2018,10,15,12,0,1017.0,71.0,0.2,24.4,758.0,700.65,509.97
2018,10,15,12,15,1016.5,70.5,0.2,24.55,753.5,668.93,487.01
2018,10,15,12,30,1016.0,70.0,0.2,24.7,749.0,634.34,461.65
2018,10,15,12,45,1013.0,69.5,0.2,24.85,736.0,595.74,432.94
2018,10,15,13,0,1010.0,69.0,0.2,25.0,723.0,554.75,401.8
2018,10,15,13,15,1004.5,68.5,0.2,24.95,702.5,510.43,367.74
2018,10,15,13,30,999.0,68.0,0.2,24.9,682.0,464.31,331.3
2018,10,15,13,45,990.5,67.0,0.2,24.85,653.5,415.05,291.52
2018,10,15,14,0,982.0,66.0,0.2,24.8,625.0,364.68,249.83
2018,10,15,14,15,970.5,64.5,0.25,24.55,590.0,312.2,206.22
2018,10,15,14,30,959.0,63.0,0.3,24.3,555.0,259.36,162.02
2018,10,15,14,45,941.5,61.5,0.3,24.05,513.5,205.41,118.15
2018,10,15,15,0,924.0,60.0,0.3,23.8,472.0,152.15,78.45
2018,10,15,15,15,900.0,57.5,0.3,23.8,425.5,98.66,46.59
2018,10,15,15,30,876.0,55.0,0.3,23.8,379.0,47.0,34.88
2018,10,15,15,45,839.0,52.5,0.45,22.7,329.0,43.39,32.09
2018,10,15,16,0,802.0,50.0,0.6,21.6,279.0,37.43,27.08
2018,10,15,16,15,747.0,45.5,0.7,20.45,227.5,35.06,25.09
2018,10,15,16,30,692.0,41.0,0.8,19.3,176.0,32.71,22.96
2018,10,15,16,45,599.5,35.0,0.9,18.15,128.0,28.91,19.36
2018,10,15,17,0,507.0,29.0,1.0,17.0,80.0,25.16,15.12
2018,10,15,17,15,319.0,20.0,1.05,16.25,46.0,16.54,0.0
2018,10,15,17,30,131.0,11.0,1.1,15.5,12.0,10.48,0.0
2018,10,15,17,45,65.5,5.5,1.15,14.8,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,6,15,68.5,6.0,0.75,12.2,7.0,0.0,0.0
2018,10,16,6,30,137.0,12.0,0.7,12.7,14.0,69.96,0.0
2018,10,16,6,45,319.5,21.0,0.65,13.2,49.5,193.63,72.31
2018,10,16,7,0,502.0,30.0,0.6,13.7,85.0,309.72,238.42
2018,10,16,7,15,588.0,35.5,0.55,14.6,131.5,380.14,302.16
2018,10,16,7,30,674.0,41.0,0.5,15.5,178.0,454.16,362.78
2018,10,16,7,45,725.0,45.0,0.4,16.4,227.0,508.66,404.76
2018,10,16,8,0,776.0,49.0,0.3,17.3,276.0,563.85,444.56
2018,10,16,8,15,809.5,52.0,0.25,17.95,323.5,601.38,470.46
2018,10,16,8,30,843.0,55.0,0.2,18.6,371.0,642.95,497.25
2018,10,16,8,45,866.0,57.0,0.2,19.25,415.0,674.65,516.43
2018,10,16,9,0,889.0,59.0,0.2,19.9,459.0,704.27,533.79
2018,10,16,9,15,905.0,61.0,0.2,20.5,498.5,726.49,545.9
2018,10,16,9,30,921.0,63.0,0.2,21.1,538.0,745.9,556.06
2018,10,16,9,45,931.0,64.5,0.2,21.65,570.5,757.33,561.0
2018,10,16,10,0,941.0,66.0,0.2,22.2,603.0,765.56,563.98
2018,10,16,10,15,948.0,67.0,0.2,22.65,629.0,767.71,563.33
2018,10,16,10,30,955.0,68.0,0.2,23.1,655.0,766.5,560.7
2018,10,16,10,45,960.5,68.5,0.2,23.55,674.0,760.25,554.97
2018,10,16,11,0,966.0,69.0,0.2,24.0,693.0,750.59,547.24
2018,10,16,11,15,969.0,69.5,0.2,24.25,704.5,735.84,536.77
2018,10,16,11,30,972.0,70.0,0.2,24.5,716.0,717.78,524.01
2018,10,16,11,45,973.0,70.0,0.2,24.75,719.5,694.7,507.04
2018,10,16,12,0,974.0,70.0,0.2,25.0,723.0,668.57,487.83
2018,10,16,12,15,972.5,70.0,0.2,25.1,718.5,638.02,465.6
2018,10,16,12,30,971.0,70.0,0.2,25.2,714.0,604.78,441.08
2018,10,16,12,45,966.5,70.0,0.25,25.25,701.0,567.46,413.77
2018,10,16,13,0,962.0,70.0,0.3,25.3,688.0,527.96,384.11
2018,10,16,13,15,954.5,69.5,0.3,25.25,667.0,484.69,350.55
2018,10,16,13,30,947.0,69.0,0.3,25.2,646.0,439.89,314.88
2018,10,16,13,45,937.5,68.0,0.35,25.15,618.5,392.61,276.68
2018,10,16,14,0,928.0,67.0,0.4,25.1,591.0,344.41,236.7
2018,10,16,14,15,915.0,65.5,0.4,24.85,556.5,294.17,194.47
2018,10,16,14,30,902.0,64.0,0.4,24.6,522.0,243.8,152.09
2018,10,16,14,45,884.0,62.5,0.45,24.4,482.5,192.73,110.72
2018,10,16,15,0,866.0,61.0,0.5,24.2,443.0,142.46,73.65
2018,10,16,15,15,841.0,59.0,0.5,24.2,398.5,92.43,44.77
2018,10,16,15,30,816.0,57.0,0.5,24.2,354.0,40.34,29.14
2018,10,16,15,45,779.0,53.5,0.55,23.05,306.0,38.89,28.17
2018,10,16,16,0,742.0,50.0,0.6,21.9,258.0,37.45,27.07
2018,10,16,16,15,683.5,46.0,0.75,20.9,209.5,35.55,25.45
2018,10,16,16,30,625.0,42.0,0.9,19.9,161.0,33.73,23.74
2018,10,16,16,45,527.5,35.5,1.0,18.85,115.5,29.54,19.77
2018,10,16,17,0,430.0,29.0,1.1,17.8,70.0,23.18,13.16
2018,10,16,17,15,261.5,19.0,1.1,17.1,39.5,15.75,0.0
2018,10,16,17,30,93.0,9.0,1.1,16.4,9.0,8.58,0.0
2018,10,16,17,45,46.5,4.5,1.1,15.7,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,6,15,54.5,5.5,0.75,11.4,6.0,0.0,0.0
2018,10,17,6,30,109.0,11.0,0.7,11.9,12.0,56.71,0.0
2018,10,17,6,45,274.0,21.5,0.65,12.4,45.0,170.57,44.18
2018,10,17,7,0,439.0,32.0,0.6,12.9,78.0,285.35,219.07
2018,10,17,7,15,530.0,38.0,0.55,13.7,123.0,349.46,278.99
2018,10,17,7,30,621.0,44.0,0.5,14.5,168.0,425.02,341.58
2018,10,17,7,45,676.0,49.0,0.45,15.3,216.5,481.53,386.22
2018,10,17,8,0,731.0,54.0,0.4,16.1,265.0,538.96,429.08
2018,10,17,8,15,767.0,57.5,0.35,16.85,312.0,582.71,459.7
2018,10,17,8,30,803.0,61.0,0.3,17.6,359.0,625.54,488.27
2018,10,17,8,45,828.0,63.5,0.3,18.3,402.5,658.28,508.54
2018,10,17,9,0,853.0,66.0,0.3,19.0,446.0,683.92,523.35
2018,10,17,9,15,871.0,67.5,0.25,19.65,485.0,706.27,535.07
2018,10,17,9,30,889.0,69.0,0.2,20.3,524.0,726.01,544.84
2018,10,17,9,45,902.5,70.5,0.2,20.95,557.5,739.62,551.15
2018,10,17,10,0,916.0,72.0,0.2,21.6,591.0,750.15,555.52
2018,10,17,10,15,924.0,73.0,0.2,22.0,617.0,752.91,555.38
2018,10,17,10,30,932.0,74.0,0.2,22.4,643.0,752.37,553.32
2018,10,17,10,45,938.0,74.5,0.2,22.8,662.0,746.53,547.94
2018,10,17,11,0,944.0,75.0,0.2,23.2,681.0,737.35,540.6
2018,10,17,11,15,946.5,76.5,0.2,23.35,692.5,723.52,530.88
2018,10,17,11,30,949.0,78.0,0.2,23.5,704.0,706.46,518.31
2018,10,17,11,45,949.0,78.0,0.2,23.7,707.0,683.11,501.15
2018,10,17,12,0,949.0,78.0,0.2,23.9,710.0,656.84,481.82
2018,10,17,12,15,947.0,78.0,0.2,23.95,705.0,626.6,459.73
2018,10,17,12,30,945.0,78.0,0.2,24.0,700.0,593.77,435.4
2018,10,17,12,45,941.0,77.0,0.2,24.05,687.0,556.54,407.45
2018,10,17,13,0,937.0,76.0,0.2,24.1,674.0,517.2,377.29
2018,10,17,13,15,930.5,75.5,0.25,24.05,654.0,475.31,344.98
2018,10,17,13,30,924.0,75.0,0.3,24.0,634.0,431.85,310.46
2018,10,17,13,45,914.5,74.0,0.3,23.95,606.5,385.54,272.48
2018,10,17,14,0,905.0,73.0,0.3,23.9,579.0,338.34,232.91
2018,10,17,14,15,891.5,71.5,0.35,23.7,545.0,289.04,191.57
2018,10,17,14,30,878.0,70.0,0.4,23.5,511.0,239.69,150.14
2018,10,17,14,45,859.0,68.0,0.4,23.3,471.5,189.24,109.38
2018,10,17,15,0,840.0,66.0,0.4,23.1,432.0,133.98,68.68
2018,10,17,15,15,814.0,63.5,0.4,23.1,388.0,84.77,40.97
2018,10,17,15,30,788.0,61.0,0.4,23.1,344.0,43.58,32.1
2018,10,17,15,45,749.0,57.0,0.5,22.05,296.5,41.85,30.87
2018,10,17,16,0,710.0,53.0,0.6,21.0,249.0,40.13,29.51
2018,10,17,16,15,649.5,48.5,0.7,20.05,201.0,37.93,27.61
2018,10,17,16,30,589.0,44.0,0.8,19.1,153.0,35.81,25.61
2018,10,17,16,45,488.0,36.5,0.9,18.1,108.5,28.11,18.55
2018,10,17,17,0,387.0,29.0,1.0,17.1,64.0,23.39,13.03
2018,10,17,17,15,224.5,17.5,1.0,16.45,35.0,14.46,0.0
2018,10,17,17,30,62.0,6.0,1.0,15.8,6.0,5.72,0.0
2018,10,17,17,45,31.0,3.0,1.05,15.2,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,6,15,49.5,5.0,1.2,12.3,5.5,0.0,0.0
2018,10,18,6,30,99.0,10.0,1.1,12.5,11.0,51.2,0.0
2018,10,18,6,45,259.5,20.5,0.95,12.65,42.5,160.76,17.61
2018,10,18,7,0,420.0,31.0,0.8,12.8,74.0,273.24,208.68
2018,10,18,7,15,513.0,38.0,0.7,13.75,118.5,343.91,274.57
2018,10,18,7,30,606.0,45.0,0.6,14.7,163.0,415.2,333.95
2018,10,18,7,45,662.5,49.5,0.5,15.7,211.0,471.43,378.16
2018,10,18,8,0,719.0,54.0,0.4,16.7,259.0,528.59,420.3
2018,10,18,8,15,755.5,58.0,0.35,17.4,306.0,572.8,451.48
2018,10,18,8,30,792.0,62.0,0.3,18.1,353.0,616.14,480.6
2018,10,18,8,45,817.5,64.5,0.25,18.8,396.5,648.87,500.57
2018,10,18,9,0,843.0,67.0,0.2,19.5,440.0,679.63,518.31
2018,10,18,9,15,860.5,69.5,0.2,20.05,478.5,697.52,527.79
2018,10,18,9,30,878.0,72.0,0.2,20.6,517.0,717.82,538.98
2018,10,18,9,45,891.0,73.0,0.2,21.2,549.5,730.28,544.67
2018,10,18,10,0,904.0,74.0,0.2,21.8,582.0,739.72,548.47
2018,10,18,10,15,912.5,75.5,0.2,22.15,608.5,743.31,549.04
2018,10,18,10,30,921.0,77.0,0.2,22.5,635.0,743.64,547.65
2018,10,18,10,45,927.0,78.0,0.2,22.85,654.0,738.33,542.73
2018,10,18,11,0,933.0,79.0,0.2,23.2,673.0,729.71,535.84
2018,10,18,11,15,936.0,79.5,0.2,23.4,684.0,715.24,525.42
2018,10,18,11,30,939.0,80.0,0.2,23.6,695.0,697.59,512.17
2018,10,18,11,45,939.5,80.5,0.2,23.8,698.5,675.25,495.62
2018,10,18,12,0,940.0,81.0,0.2,24.0,702.0,649.97,476.88
2018,10,18,12,15,939.0,80.5,0.2,24.1,697.5,620.02,454.85
2018,10,18,12,30,938.0,80.0,0.2,24.2,693.0,587.47,430.58
2018,10,18,12,45,934.5,79.5,0.2,24.3,680.5,551.2,403.14
2018,10,18,13,0,931.0,79.0,0.2,24.4,668.0,512.78,373.47
2018,10,18,13,15,924.5,78.0,0.25,24.35,647.5,470.66,340.96
2018,10,18,13,30,918.0,77.0,0.3,24.3,627.0,427.0,306.27
2018,10,18,13,45,908.0,75.5,0.3,24.25,599.5,380.36,268.05
2018,10,18,14,0,898.0,74.0,0.3,24.2,572.0,332.92,228.34
2018,10,18,14,15,884.0,72.5,0.35,24.05,538.0,283.89,187.23
2018,10,18,14,30,870.0,71.0,0.4,23.9,504.0,234.86,146.19
2018,10,18,14,45,850.5,69.0,0.4,23.7,464.5,184.83,106.09
2018,10,18,15,0,831.0,67.0,0.4,23.5,425.0,130.1,66.36
2018,10,18,15,15,804.0,64.0,0.4,23.5,381.0,81.05,39.66
2018,10,18,15,30,777.0,61.0,0.4,23.5,337.0,43.74,32.2
2018,10,18,15,45,737.5,57.5,0.45,22.5,290.0,42.44,31.32
2018,10,18,16,0,698.0,54.0,0.5,21.5,243.0,41.18,30.36
2018,10,18,16,15,637.0,48.5,0.6,20.55,195.0,38.13,27.7
2018,10,18,16,30,576.0,43.0,0.7,19.6,147.0,35.07,24.87
2018,10,18,16,45,474.0,35.5,0.85,18.65,103.5,27.41,17.83
2018,10,18,17,0,372.0,28.0,1.0,17.7,60.0,22.66,11.96
2018,10,18,17,15,214.5,17.5,1.0,17.15,33.0,16.68,0.0
2018,10,18,17,30,57.0,7.0,1.0,16.6,6.0,0.0,0.0
2018,10,18,17,45,28.5,3.5,1.05,16.05,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,6,15,47.0,4.5,1.0,11.95,5.0,0.0,0.0
2018,10,19,6,30,94.0,9.0,0.9,12.4,10.0,47.85,0.0
2018,10,19,6,45,252.5,20.0,0.75,12.8,40.5,154.89,0.0
2018,10,19,7,0,411.0,31.0,0.6,13.2,71.0,267.21,201.35
2018,10,19,7,15,506.0,38.0,0.55,14.35,115.5,338.33,268.43
2018,10,19,7,30,601.0,45.0,0.5,15.5,160.0,409.94,327.88
2018,10,19,7,45,658.5,50.0,0.45,16.6,208.0,467.0,372.83
2018,10,19,8,0,716.0,55.0,0.4,17.7,256.0,525.04,415.87
2018,10,19,8,15,754.5,58.5,0.35,18.45,303.0,569.68,447.3
2018,10,19,8,30,793.0,62.0,0.3,19.2,350.0,613.51,476.69
2018,10,19,8,45,819.0,65.0,0.3,19.95,394.0,647.06,497.95
2018,10,19,9,0,845.0,68.0,0.3,20.7,438.0,678.63,516.8
2018,10,19,9,15,864.0,70.0,0.25,21.35,477.0,696.89,525.63
2018,10,19,9,30,883.0,72.0,0.2,22.0,516.0,717.56,536.11
2018,10,19,9,45,896.5,73.0,0.2,22.65,549.0,730.3,541.84
2018,10,19,10,0,910.0,74.0,0.2,23.3,582.0,739.99,545.68
2018,10,19,10,15,919.5,75.5,0.2,23.7,608.5,744.21,546.54
2018,10,19,10,30,929.0,77.0,0.2,24.1,635.0,745.12,545.42
2018,10,19,10,45,936.0,77.5,0.2,24.5,654.5,739.82,540.42
2018,10,19,11,0,943.0,78.0,0.2,24.9,674.0,731.19,533.45
2018,10,19,11,15,946.5,78.5,0.2,25.1,685.5,716.87,523.03
2018,10,19,11,30,950.0,79.0,0.2,25.3,697.0,699.32,509.89
2018,10,19,11,45,951.5,79.0,0.2,25.5,700.5,676.84,493.34
2018,10,19,12,0,953.0,79.0,0.2,25.7,704.0,651.36,474.56
2018,10,19,12,15,950.5,79.0,0.2,25.8,699.0,620.7,452.13
2018,10,19,12,30,948.0,79.0,0.2,25.9,694.0,587.49,427.5
2018,10,19,12,45,943.0,79.0,0.25,26.0,681.0,550.62,400.26
2018,10,19,13,0,938.0,79.0,0.3,26.1,668.0,511.69,370.76
2018,10,19,13,15,932.0,77.5,0.3,26.05,647.5,469.08,337.54
2018,10,19,13,30,926.0,76.0,0.3,26.0,627.0,424.89,302.19
2018,10,19,13,45,917.0,75.0,0.3,26.0,600.0,378.76,264.4
2018,10,19,14,0,908.0,74.0,0.3,26.0,573.0,331.7,225.06
2018,10,19,14,15,895.0,72.0,0.35,25.8,539.0,282.1,183.78
2018,10,19,14,30,882.0,70.0,0.4,25.6,505.0,232.4,142.56
2018,10,19,14,45,863.5,67.5,0.4,25.4,465.0,181.63,102.33
2018,10,19,15,0,845.0,65.0,0.4,25.2,425.0,126.05,62.71
2018,10,19,15,15,818.0,62.0,0.4,25.2,380.5,76.45,36.89
2018,10,19,15,30,791.0,59.0,0.4,25.2,336.0,42.38,30.8
2018,10,19,15,45,751.5,56.0,0.45,24.1,289.0,41.42,30.22
2018,10,19,16,0,712.0,53.0,0.5,23.0,242.0,40.55,29.6
2018,10,19,16,15,651.0,47.5,0.55,22.2,194.0,37.46,26.9
2018,10,19,16,30,590.0,42.0,0.6,21.4,146.0,34.37,24.02
2018,10,19,16,45,484.5,35.0,0.65,20.55,102.5,27.19,17.41
2018,10,19,17,0,379.0,28.0,0.7,19.7,59.0,22.93,11.44
2018,10,19,17,15,217.5,17.0,0.8,19.1,32.0,16.2,0.0
2018,10,19,17,30,56.0,6.0,0.9,18.5,5.0,0.0,0.0
2018,10,19,17,45,28.0,3.0,1.0,17.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
