Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,9,6,45,46.5,7.0,0.85,8.7,8.0,0.0,0.0
2018,11,9,7,0,93.0,14.0,0.8,8.9,16.0,51.77,0.0
2018,11,9,7,15,215.0,28.5,0.75,9.7,49.0,151.78,87.07
2018,11,9,7,30,337.0,43.0,0.7,10.5,82.0,234.33,183.91
2018,11,9,7,45,406.5,55.0,0.65,11.35,122.0,292.37,235.9
2018,11,9,8,0,476.0,67.0,0.6,12.2,162.0,352.71,286.46
2018,11,9,8,15,435.0,79.5,0.5,13.0,182.0,353.1,287.32
2018,11,9,8,30,394.0,92.0,0.4,13.8,202.0,350.53,284.9
2018,11,9,8,45,408.0,103.5,0.35,14.65,233.0,376.31,304.28
2018,11,9,9,0,422.0,115.0,0.3,15.5,264.0,400.98,321.69
2018,11,9,9,15,449.5,132.0,0.25,15.95,305.5,438.82,348.82
2018,11,9,9,30,477.0,149.0,0.2,16.4,347.0,475.06,373.8
2018,11,9,9,45,476.0,171.0,0.15,16.85,381.0,496.91,387.26
2018,11,9,10,0,475.0,193.0,0.1,17.3,415.0,516.29,398.82
2018,11,9,10,15,488.0,199.0,0.1,17.65,437.5,525.72,404.05
2018,11,9,10,30,501.0,205.0,0.1,18.0,460.0,533.14,407.85
2018,11,9,10,45,511.5,208.5,0.15,18.3,477.0,534.41,407.75
2018,11,9,11,0,522.0,212.0,0.2,18.6,494.0,533.57,406.19
2018,11,9,11,15,531.5,213.5,0.2,18.75,505.0,528.03,401.02
2018,11,9,11,30,541.0,215.0,0.2,18.9,516.0,520.34,394.27
2018,11,9,11,45,547.5,214.5,0.2,19.05,520.5,506.98,383.36
2018,11,9,12,0,554.0,214.0,0.2,19.2,525.0,491.63,370.88
2018,11,9,12,15,559.5,211.0,0.25,19.25,523.0,471.51,355.3
2018,11,9,12,30,565.0,208.0,0.3,19.3,521.0,449.57,338.04
2018,11,9,12,45,568.5,202.5,0.3,19.35,511.5,422.77,316.45
2018,11,9,13,0,572.0,197.0,0.3,19.4,502.0,394.44,293.24
2018,11,9,13,15,564.0,191.0,0.35,19.3,482.5,360.31,265.84
2018,11,9,13,30,556.0,185.0,0.4,19.2,463.0,325.74,237.56
2018,11,9,13,45,543.5,177.0,0.4,19.1,437.0,288.04,206.43
2018,11,9,14,0,531.0,169.0,0.4,19.0,411.0,250.63,175.54
2018,11,9,14,15,515.0,159.5,0.4,18.65,380.5,211.87,144.49
2018,11,9,14,30,499.0,150.0,0.4,18.3,350.0,174.07,115.8
2018,11,9,14,45,459.5,137.5,0.4,18.0,308.0,133.45,88.94
2018,11,9,15,0,420.0,125.0,0.4,17.7,266.0,96.5,70.23
2018,11,9,15,15,385.0,112.0,0.4,17.7,228.5,80.71,65.33
2018,11,9,15,30,350.0,99.0,0.4,17.7,191.0,72.64,58.31
2018,11,9,15,45,317.0,85.0,0.5,15.9,156.5,63.53,50.56
2018,11,9,16,0,284.0,71.0,0.6,14.1,122.0,54.09,42.22
2018,11,9,16,15,223.5,53.5,0.65,13.15,86.5,41.41,30.56
2018,11,9,16,30,163.0,36.0,0.7,12.2,51.0,28.27,17.56
2018,11,9,16,45,94.5,21.0,0.8,11.25,28.5,16.72,0.0
2018,11,9,17,0,26.0,6.0,0.9,10.3,6.0,5.72,0.0
2018,11,9,17,15,13.0,3.0,0.9,10.0,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,10,6,45,22.5,4.5,1.1,6.4,5.0,0.0,0.0
2018,11,10,7,0,45.0,9.0,1.1,6.5,10.0,27.02,0.0
2018,11,10,7,15,122.0,25.0,0.95,7.4,36.5,103.68,52.51
2018,11,10,7,30,199.0,41.0,0.8,8.3,63.0,168.63,132.51
2018,11,10,7,45,268.0,57.0,0.7,9.15,101.0,225.37,183.61
2018,11,10,8,0,337.0,73.0,0.6,10.0,139.0,285.16,234.42
2018,11,10,8,15,335.5,85.5,0.55,10.9,164.5,304.18,250.47
2018,11,10,8,30,334.0,98.0,0.5,11.8,190.0,322.06,264.65
2018,11,10,8,45,368.0,109.0,0.45,12.75,225.0,357.73,292.19
2018,11,10,9,0,402.0,120.0,0.4,13.7,260.0,393.09,318.25
2018,11,10,9,15,451.0,128.5,0.35,14.35,301.5,434.06,348.18
2018,11,10,9,30,500.0,137.0,0.3,15.0,343.0,474.19,376.45
2018,11,10,9,45,534.0,142.0,0.25,15.7,377.0,499.81,393.08
2018,11,10,10,0,568.0,147.0,0.2,16.4,411.0,523.63,408.09
2018,11,10,10,15,583.5,152.0,0.15,16.9,435.5,533.84,413.13
2018,11,10,10,30,599.0,157.0,0.1,17.4,460.0,541.77,416.58
2018,11,10,10,45,619.0,159.0,0.1,17.9,481.5,550.06,420.63
2018,11,10,11,0,639.0,161.0,0.1,18.4,503.0,552.53,420.45
2018,11,10,11,15,649.5,162.0,0.1,18.75,515.5,545.75,413.89
2018,11,10,11,30,660.0,163.0,0.1,19.1,528.0,536.4,405.48
2018,11,10,11,45,661.5,163.5,0.1,19.4,531.0,519.22,391.43
2018,11,10,12,0,663.0,164.0,0.1,19.7,534.0,499.92,375.72
2018,11,10,12,15,661.5,163.0,0.1,19.8,529.5,475.76,356.56
2018,11,10,12,30,660.0,162.0,0.1,19.9,525.0,449.87,335.79
2018,11,10,12,45,656.0,160.0,0.15,20.0,514.0,420.44,312.32
2018,11,10,13,0,652.0,158.0,0.2,20.1,503.0,389.74,287.38
2018,11,10,13,15,643.5,154.0,0.2,20.05,484.5,354.6,258.53
2018,11,10,13,30,635.0,150.0,0.2,20.0,466.0,318.9,228.77
2018,11,10,13,45,622.0,145.0,0.25,19.95,441.0,280.79,197.16
2018,11,10,14,0,609.0,140.0,0.3,19.9,416.0,242.89,165.7
2018,11,10,14,15,591.5,133.0,0.35,19.6,385.0,201.4,132.46
2018,11,10,14,30,574.0,126.0,0.4,19.3,354.0,162.27,102.95
2018,11,10,14,45,550.5,117.5,0.45,19.0,319.0,122.68,77.23
2018,11,10,15,0,527.0,109.0,0.5,18.7,284.0,84.94,60.28
2018,11,10,15,15,484.5,100.0,0.5,18.7,244.5,72.1,57.66
2018,11,10,15,30,442.0,91.0,0.5,18.7,205.0,66.86,53.07
2018,11,10,15,45,391.5,78.0,0.6,17.45,165.0,58.32,45.69
2018,11,10,16,0,341.0,65.0,0.7,16.2,125.0,49.5,37.81
2018,11,10,16,15,270.0,49.5,0.8,15.4,88.5,38.31,27.52
2018,11,10,16,30,199.0,34.0,0.9,14.6,52.0,26.72,15.81
2018,11,10,16,45,115.5,20.0,1.0,13.85,29.0,15.95,0.0
2018,11,10,17,0,32.0,6.0,1.1,13.1,6.0,5.72,0.0
2018,11,10,17,15,16.0,3.0,1.15,12.7,3.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,11,6,45,68.5,6.5,0.8,9.45,8.0,0.0,0.0
2018,11,11,7,0,137.0,13.0,0.8,9.5,16.0,68.05,0.0
2018,11,11,7,15,291.0,24.0,0.8,10.0,49.5,174.3,76.67
2018,11,11,7,30,445.0,35.0,0.8,10.5,83.0,275.51,213.25
2018,11,11,7,45,532.5,42.5,0.75,10.95,126.5,339.34,272.27
2018,11,11,8,0,620.0,50.0,0.7,11.4,170.0,406.28,328.88
2018,11,11,8,15,674.0,55.5,0.7,12.05,214.5,454.89,368.81
2018,11,11,8,30,728.0,61.0,0.7,12.7,259.0,500.04,404.35
2018,11,11,8,45,764.0,64.5,0.7,13.35,301.5,536.16,431.43
2018,11,11,9,0,800.0,68.0,0.7,14.0,344.0,570.66,456.2
2018,11,11,9,15,805.5,75.0,0.7,14.65,378.0,588.64,467.71
2018,11,11,9,30,811.0,82.0,0.7,15.3,412.0,603.81,476.84
2018,11,11,9,45,819.5,87.0,0.65,15.95,442.5,615.77,482.82
2018,11,11,10,0,828.0,92.0,0.6,16.6,473.0,624.8,486.44
2018,11,11,10,15,817.0,99.0,0.6,17.1,491.5,620.96,481.45
2018,11,11,10,30,806.0,106.0,0.6,17.6,510.0,615.77,475.54
2018,11,11,10,45,848.5,100.0,0.55,18.1,538.5,623.33,478.62
2018,11,11,11,0,891.0,94.0,0.5,18.6,567.0,628.63,479.62
2018,11,11,11,15,896.5,94.5,0.5,19.0,578.5,615.51,468.05
2018,11,11,11,30,902.0,95.0,0.5,19.4,590.0,599.33,454.35
2018,11,11,11,45,905.0,94.5,0.5,19.8,593.5,577.78,436.63
2018,11,11,12,0,908.0,94.0,0.5,20.2,597.0,553.38,416.6
2018,11,11,12,15,776.5,124.5,0.5,20.35,552.0,491.43,369.78
2018,11,11,12,30,645.0,155.0,0.5,20.5,507.0,434.55,326.74
2018,11,11,12,45,737.0,133.5,0.5,20.7,527.5,426.93,318.01
2018,11,11,13,0,829.0,112.0,0.5,20.9,548.0,413.9,303.55
2018,11,11,13,15,816.5,110.5,0.45,20.85,527.0,371.03,267.65
2018,11,11,13,30,804.0,109.0,0.4,20.8,506.0,329.85,232.64
2018,11,11,13,45,785.5,108.0,0.4,20.8,478.5,287.11,196.44
2018,11,11,14,0,767.0,107.0,0.4,20.8,451.0,244.62,160.6
2018,11,11,14,15,742.0,103.5,0.35,20.6,416.5,199.46,124.07
2018,11,11,14,30,717.0,100.0,0.3,20.4,382.0,155.72,91.35
2018,11,11,14,45,681.0,95.0,0.3,20.15,342.0,111.69,64.06
2018,11,11,15,0,645.0,90.0,0.3,19.9,302.0,70.72,48.33
2018,11,11,15,15,601.5,83.5,0.3,19.9,260.5,60.57,47.42
2018,11,11,15,30,558.0,77.0,0.3,19.9,219.0,57.65,44.85
2018,11,11,15,45,492.5,68.0,0.4,18.0,176.0,52.37,40.4
2018,11,11,16,0,427.0,59.0,0.5,16.1,133.0,47.0,35.62
2018,11,11,16,15,329.5,46.5,0.65,15.25,93.5,36.03,25.52
2018,11,11,16,30,232.0,34.0,0.8,14.4,54.0,26.82,15.58
2018,11,11,16,45,129.5,19.5,0.9,13.5,29.5,15.58,0.0
2018,11,11,17,0,27.0,5.0,1.0,12.6,5.0,4.77,0.0
2018,11,11,17,15,13.5,2.5,1.05,12.35,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,12,6,45,39.0,5.0,0.85,8.2,5.5,0.0,0.0
2018,11,12,7,0,78.0,10.0,0.8,8.3,11.0,40.96,0.0
2018,11,12,7,15,210.5,23.5,0.8,9.0,42.0,136.37,45.87
2018,11,12,7,30,343.0,37.0,0.8,9.7,73.0,227.75,175.79
2018,11,12,7,45,431.5,47.5,0.75,10.45,114.5,292.49,235.49
2018,11,12,8,0,520.0,58.0,0.7,11.2,156.0,360.67,293.11
2018,11,12,8,15,578.0,64.5,0.65,11.9,199.0,410.63,334.08
2018,11,12,8,30,636.0,71.0,0.6,12.6,242.0,460.89,373.41
2018,11,12,8,45,676.0,76.0,0.5,13.3,283.5,498.88,401.18
2018,11,12,9,0,716.0,81.0,0.4,14.0,325.0,535.7,426.74
2018,11,12,9,15,729.5,88.0,0.4,14.85,360.0,557.25,440.63
2018,11,12,9,30,743.0,95.0,0.4,15.7,395.0,576.38,452.39
2018,11,12,9,45,745.0,103.5,0.4,16.5,424.0,587.52,457.98
2018,11,12,10,0,747.0,112.0,0.4,17.3,453.0,595.83,461.4
2018,11,12,10,15,763.0,114.0,0.4,17.85,478.5,602.94,464.49
2018,11,12,10,30,779.0,116.0,0.4,18.4,504.0,607.18,465.42
2018,11,12,10,45,790.5,117.5,0.35,19.0,523.0,605.25,461.2
2018,11,12,11,0,802.0,119.0,0.3,19.6,542.0,600.35,454.86
2018,11,12,11,15,808.5,119.5,0.3,19.9,553.0,588.58,444.72
2018,11,12,11,30,815.0,120.0,0.3,20.2,564.0,573.96,432.49
2018,11,12,11,45,818.5,119.5,0.3,20.55,567.5,553.95,416.18
2018,11,12,12,0,822.0,119.0,0.3,20.9,571.0,531.32,397.75
2018,11,12,12,15,811.0,121.5,0.3,21.0,564.5,502.21,374.71
2018,11,12,12,30,800.0,124.0,0.3,21.1,558.0,471.43,350.05
2018,11,12,12,45,782.5,126.5,0.3,21.2,543.0,436.55,321.97
2018,11,12,13,0,765.0,129.0,0.3,21.3,528.0,400.9,292.8
2018,11,12,13,15,751.0,127.5,0.3,21.25,507.5,362.29,261.0
2018,11,12,13,30,737.0,126.0,0.3,21.2,487.0,323.23,228.34
2018,11,12,13,45,716.5,124.0,0.3,21.1,459.5,281.92,193.9
2018,11,12,14,0,696.0,122.0,0.3,21.0,432.0,241.22,160.13
2018,11,12,14,15,670.5,118.0,0.3,20.75,399.0,198.87,126.41
2018,11,12,14,30,645.0,114.0,0.3,20.5,366.0,158.15,96.43
2018,11,12,14,45,610.0,108.5,0.25,20.2,328.0,117.46,71.52
2018,11,12,15,0,575.0,103.0,0.2,19.9,290.0,79.89,63.89
2018,11,12,15,15,528.5,95.0,0.2,19.9,249.0,68.76,54.46
2018,11,12,15,30,482.0,87.0,0.2,19.9,208.0,64.15,50.43
2018,11,12,15,45,415.5,75.5,0.4,17.95,166.0,56.65,44.09
2018,11,12,16,0,349.0,64.0,0.6,16.0,124.0,48.93,37.27
2018,11,12,16,15,214.0,46.5,0.6,15.55,80.0,35.97,25.37
2018,11,12,16,30,79.0,29.0,0.6,15.1,36.0,23.9,12.9
2018,11,12,16,45,41.5,15.5,0.65,14.65,19.0,14.77,0.0
2018,11,12,17,0,4.0,2.0,0.7,14.2,2.0,1.91,0.0
2018,11,12,17,15,2.0,1.0,0.6,14.15,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,13,6,45,3.5,3.0,0.7,9.0,3.0,0.0,0.0
2018,11,13,7,0,7.0,6.0,0.7,9.0,6.0,8.52,0.0
2018,11,13,7,15,13.5,20.0,0.65,9.55,21.0,28.19,1.45
2018,11,13,7,30,20.0,34.0,0.6,10.1,36.0,49.02,34.01
2018,11,13,7,45,32.5,51.0,0.6,10.65,56.0,74.46,57.38
2018,11,13,8,0,45.0,68.0,0.6,11.2,76.0,99.56,79.52
2018,11,13,8,15,39.5,73.5,0.55,11.8,82.0,99.64,80.02
2018,11,13,8,30,34.0,79.0,0.5,12.4,88.0,100.79,81.07
2018,11,13,8,45,20.5,88.5,0.5,12.95,94.0,102.38,82.1
2018,11,13,9,0,7.0,98.0,0.5,13.5,100.0,98.54,78.4
2018,11,13,9,15,81.5,133.0,0.5,13.9,165.0,186.05,151.81
2018,11,13,9,30,156.0,168.0,0.5,14.3,230.0,277.39,225.07
2018,11,13,9,45,125.5,180.5,0.5,14.7,233.0,270.08,217.32
2018,11,13,10,0,95.0,193.0,0.5,15.1,236.0,254.4,203.75
2018,11,13,10,15,119.0,206.0,0.45,15.2,263.0,287.27,229.27
2018,11,13,10,30,143.0,219.0,0.4,15.3,290.0,311.59,247.4
2018,11,13,10,45,187.5,224.0,0.4,15.4,320.0,338.55,267.89
2018,11,13,11,0,232.0,229.0,0.4,15.5,350.0,363.89,286.75
2018,11,13,11,15,316.5,218.5,0.4,15.55,387.5,399.29,313.32
2018,11,13,11,30,401.0,208.0,0.4,15.6,425.0,425.27,332.09
2018,11,13,11,45,470.0,191.0,0.4,15.6,446.5,436.61,339.53
2018,11,13,12,0,539.0,174.0,0.4,15.6,468.0,438.96,339.97
2018,11,13,12,15,574.5,161.0,0.4,15.7,472.0,424.56,327.39
2018,11,13,12,30,610.0,148.0,0.4,15.8,476.0,408.69,313.29
2018,11,13,12,45,522.5,167.0,0.4,15.85,443.5,365.11,278.81
2018,11,13,13,0,435.0,186.0,0.4,15.9,411.0,327.43,249.2
2018,11,13,13,15,304.0,200.0,0.4,15.85,354.5,276.61,210.8
2018,11,13,13,30,173.0,214.0,0.4,15.8,298.0,236.24,181.52
2018,11,13,13,45,144.5,200.5,0.35,15.8,268.0,207.59,159.19
2018,11,13,14,0,116.0,187.0,0.3,15.8,238.0,181.38,138.97
2018,11,13,14,15,127.5,172.5,0.3,15.4,225.0,163.16,124.04
2018,11,13,14,30,139.0,158.0,0.3,15.0,212.0,143.9,108.59
2018,11,13,14,45,157.0,140.0,0.3,14.65,195.0,121.51,91.54
2018,11,13,15,0,175.0,122.0,0.3,14.3,178.0,97.55,80.81
2018,11,13,15,15,103.5,100.0,0.3,14.3,132.0,80.63,66.13
2018,11,13,15,30,32.0,78.0,0.3,14.3,86.0,67.51,54.54
2018,11,13,15,45,24.0,61.5,0.45,13.5,67.0,54.14,42.67
2018,11,13,16,0,16.0,45.0,0.6,12.7,48.0,40.44,30.27
2018,11,13,16,15,8.0,31.0,0.6,12.5,32.5,28.75,19.4
2018,11,13,16,30,0.0,17.0,0.6,12.3,17.0,15.77,6.47
2018,11,13,16,45,4.0,9.5,0.65,12.1,9.5,9.05,0.0
2018,11,13,17,0,8.0,2.0,0.7,11.9,2.0,1.91,0.0
2018,11,13,17,15,4.0,1.0,0.7,11.75,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,14,6,45,29.0,4.0,0.9,8.45,4.5,0.0,0.0
2018,11,14,7,0,58.0,8.0,0.9,8.5,9.0,30.62,0.0
2018,11,14,7,15,174.5,22.0,0.8,9.05,36.5,116.71,3.75
2018,11,14,7,30,291.0,36.0,0.7,9.6,64.0,199.82,150.97
2018,11,14,7,45,379.5,46.5,0.55,10.2,103.0,262.55,210.42
2018,11,14,8,0,468.0,57.0,0.4,10.8,142.0,328.78,266.37
2018,11,14,8,15,498.5,66.0,0.35,11.6,177.5,365.15,296.58
2018,11,14,8,30,529.0,75.0,0.3,12.4,213.0,400.98,324.9
2018,11,14,8,45,527.0,86.0,0.25,13.2,242.5,419.55,338.37
2018,11,14,9,0,525.0,97.0,0.2,14.0,272.0,436.05,349.54
2018,11,14,9,15,614.0,96.5,0.2,14.75,323.0,492.4,391.16
2018,11,14,9,30,703.0,96.0,0.2,15.5,374.0,547.81,430.21
2018,11,14,9,45,712.0,102.0,0.15,16.2,402.5,560.3,436.21
2018,11,14,10,0,721.0,108.0,0.1,16.9,431.0,570.21,440.69
2018,11,14,10,15,727.0,111.0,0.1,17.55,452.0,572.41,440.12
2018,11,14,10,30,733.0,114.0,0.1,18.2,473.0,571.96,437.67
2018,11,14,10,45,709.0,120.5,0.1,18.8,478.0,554.86,423.25
2018,11,14,11,0,685.0,127.0,0.1,19.4,483.0,535.71,407.55
2018,11,14,11,15,704.0,127.5,0.15,19.7,499.5,532.77,404.4
2018,11,14,11,30,723.0,128.0,0.2,20.0,516.0,526.86,398.77
2018,11,14,11,45,748.5,124.5,0.2,20.25,528.5,517.3,390.0
2018,11,14,12,0,774.0,121.0,0.2,20.5,541.0,504.36,378.49
2018,11,14,12,15,770.5,121.5,0.2,20.55,536.5,478.32,357.56
2018,11,14,12,30,767.0,122.0,0.2,20.6,532.0,450.34,334.88
2018,11,14,12,45,760.0,121.5,0.25,20.65,520.0,418.24,309.06
2018,11,14,13,0,753.0,121.0,0.3,20.7,508.0,384.76,281.57
2018,11,14,13,15,743.0,117.5,0.3,20.6,488.0,346.41,249.73
2018,11,14,13,30,733.0,114.0,0.3,20.5,468.0,307.35,216.79
2018,11,14,13,45,706.0,109.5,0.35,20.4,435.5,262.81,180.04
2018,11,14,14,0,679.0,105.0,0.4,20.3,403.0,219.47,144.39
2018,11,14,14,15,668.5,101.5,0.4,19.95,377.0,180.95,112.95
2018,11,14,14,30,658.0,98.0,0.4,19.6,351.0,142.59,84.27
2018,11,14,14,45,618.5,93.0,0.45,19.3,312.0,101.7,59.83
2018,11,14,15,0,579.0,88.0,0.5,19.0,273.0,64.23,50.71
2018,11,14,15,15,542.5,81.5,0.5,19.0,236.5,59.38,46.58
2018,11,14,15,30,506.0,75.0,0.5,19.0,200.0,56.44,43.93
2018,11,14,15,45,450.0,65.5,0.65,17.1,160.5,50.64,38.97
2018,11,14,16,0,394.0,56.0,0.8,15.2,121.0,44.71,33.64
2018,11,14,16,15,303.5,43.5,0.9,14.35,84.5,33.79,23.48
2018,11,14,16,30,213.0,31.0,1.0,13.5,48.0,24.5,12.6
2018,11,14,16,45,118.5,17.5,1.05,12.65,26.0,16.68,0.0
2018,11,14,17,0,24.0,4.0,1.1,11.8,4.0,0.0,0.0
2018,11,14,17,15,12.0,2.0,1.1,11.55,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,15,6,45,19.0,3.5,1.1,7.55,3.5,0.0,0.0
2018,11,15,7,0,38.0,7.0,1.1,7.6,7.0,21.62,0.0
2018,11,15,7,15,124.5,20.5,0.95,8.45,30.5,91.98,0.0
2018,11,15,7,30,211.0,34.0,0.8,9.3,54.0,162.43,120.93
2018,11,15,7,45,306.0,47.5,0.65,10.15,93.0,227.25,182.16
2018,11,15,8,0,401.0,61.0,0.5,11.0,132.0,296.92,241.09
2018,11,15,8,15,463.5,69.5,0.45,12.0,172.5,348.08,283.12
2018,11,15,8,30,526.0,78.0,0.4,13.0,213.0,400.37,324.23
2018,11,15,8,45,569.0,84.5,0.35,13.95,252.5,439.74,353.63
2018,11,15,9,0,612.0,91.0,0.3,14.9,292.0,478.22,381.13
2018,11,15,9,15,654.5,93.0,0.3,15.6,330.0,510.23,403.68
2018,11,15,9,30,697.0,95.0,0.3,16.3,368.0,540.53,424.32
2018,11,15,9,45,735.5,93.0,0.25,17.0,401.5,561.89,437.44
2018,11,15,10,0,774.0,91.0,0.2,17.7,435.0,578.93,447.2
2018,11,15,10,15,782.0,94.0,0.15,18.2,458.0,582.73,447.35
2018,11,15,10,30,790.0,97.0,0.1,18.7,481.0,583.69,445.59
2018,11,15,10,45,806.5,97.5,0.1,19.15,501.5,584.14,444.0
2018,11,15,11,0,823.0,98.0,0.1,19.6,522.0,581.51,440.1
2018,11,15,11,15,829.0,98.5,0.1,19.85,533.0,569.86,430.05
2018,11,15,11,30,835.0,99.0,0.1,20.1,544.0,555.34,417.89
2018,11,15,11,45,838.0,98.5,0.15,20.35,547.5,535.44,402.13
2018,11,15,12,0,841.0,98.0,0.2,20.6,551.0,512.89,384.21
2018,11,15,12,15,835.5,99.0,0.2,20.6,546.0,485.33,362.2
2018,11,15,12,30,830.0,100.0,0.2,20.6,541.0,455.77,338.25
2018,11,15,12,45,818.5,101.0,0.2,20.65,527.5,421.99,310.66
2018,11,15,13,0,807.0,102.0,0.2,20.7,514.0,386.98,281.57
2018,11,15,13,15,799.5,99.0,0.25,20.6,494.5,348.55,249.67
2018,11,15,13,30,792.0,96.0,0.3,20.5,475.0,309.07,216.27
2018,11,15,13,45,781.0,92.5,0.3,20.4,449.5,267.44,180.73
2018,11,15,14,0,770.0,89.0,0.3,20.3,424.0,225.46,145.14
2018,11,15,14,15,752.0,85.5,0.3,20.05,392.5,178.26,107.05
2018,11,15,14,30,734.0,82.0,0.3,19.8,361.0,135.41,75.42
2018,11,15,14,45,708.0,77.0,0.3,19.55,324.5,91.82,49.47
2018,11,15,15,0,682.0,72.0,0.3,19.3,288.0,50.15,38.43
2018,11,15,15,15,639.0,67.5,0.3,19.3,248.0,47.85,36.5
2018,11,15,15,30,596.0,63.0,0.3,19.3,208.0,46.14,34.93
2018,11,15,15,45,534.5,55.5,0.5,17.65,166.5,41.78,31.14
2018,11,15,16,0,473.0,48.0,0.7,16.0,125.0,37.34,27.08
2018,11,15,16,15,375.5,38.5,0.75,15.35,87.5,30.86,20.81
2018,11,15,16,30,278.0,29.0,0.8,14.7,50.0,24.17,11.77
2018,11,15,16,45,156.5,17.0,0.85,14.05,27.0,16.2,0.0
2018,11,15,17,0,35.0,5.0,0.9,13.4,4.0,0.0,0.0
2018,11,15,17,15,17.5,2.5,0.85,13.25,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,16,6,45,27.0,4.0,0.8,8.35,4.0,0.0,0.0
2018,11,16,7,0,54.0,8.0,0.8,8.5,8.0,28.69,0.0
2018,11,16,7,15,170.0,20.0,0.7,9.3,33.0,108.23,0.0
2018,11,16,7,30,286.0,32.0,0.6,10.1,58.0,191.94,140.19
2018,11,16,7,45,375.5,42.5,0.55,10.95,96.0,253.7,201.68
2018,11,16,8,0,465.0,53.0,0.5,11.8,134.0,319.46,257.7
2018,11,16,8,15,492.0,62.5,0.4,12.6,169.0,354.11,286.6
2018,11,16,8,30,519.0,72.0,0.3,13.4,204.0,388.19,313.46
2018,11,16,8,45,544.5,81.5,0.25,14.25,240.0,420.55,337.76
2018,11,16,9,0,570.0,91.0,0.2,15.1,276.0,451.65,359.97
2018,11,16,9,15,612.5,96.5,0.2,15.7,316.0,486.93,385.29
2018,11,16,9,30,655.0,102.0,0.2,16.3,356.0,520.67,408.62
2018,11,16,9,45,650.0,113.5,0.15,16.9,382.5,530.36,413.05
2018,11,16,10,0,645.0,125.0,0.1,17.5,409.0,537.43,415.68
2018,11,16,10,15,658.5,129.0,0.1,18.0,433.0,545.31,419.61
2018,11,16,10,30,672.0,133.0,0.1,18.5,457.0,550.63,421.54
2018,11,16,10,45,680.0,136.0,0.1,18.95,474.0,549.09,418.58
2018,11,16,11,0,688.0,139.0,0.1,19.4,491.0,544.97,413.77
2018,11,16,11,15,693.5,140.5,0.1,19.7,501.5,535.38,405.24
2018,11,16,11,30,699.0,142.0,0.1,20.0,512.0,523.3,394.84
2018,11,16,11,45,699.5,143.0,0.1,20.35,515.0,505.71,380.28
2018,11,16,12,0,700.0,144.0,0.1,20.7,518.0,485.95,363.98
2018,11,16,12,15,710.0,139.0,0.1,20.8,516.0,462.77,345.28
2018,11,16,12,30,720.0,134.0,0.1,20.9,514.0,437.16,324.35
2018,11,16,12,45,729.5,128.0,0.1,21.05,505.5,408.02,300.21
2018,11,16,13,0,739.0,122.0,0.1,21.2,497.0,376.57,273.74
2018,11,16,13,15,728.0,120.0,0.1,21.1,478.0,339.96,243.39
2018,11,16,13,30,717.0,118.0,0.1,21.0,459.0,302.72,212.09
2018,11,16,13,45,700.0,115.0,0.1,20.95,433.0,262.75,178.64
2018,11,16,14,0,683.0,112.0,0.1,20.9,407.0,223.1,145.75
2018,11,16,14,15,659.5,108.0,0.15,20.6,375.5,182.18,113.58
2018,11,16,14,30,636.0,104.0,0.2,20.3,344.0,142.68,85.19
2018,11,16,14,45,603.0,98.5,0.2,19.95,308.0,103.04,62.12
2018,11,16,15,0,570.0,93.0,0.2,19.6,272.0,67.15,53.06
2018,11,16,15,15,525.0,85.5,0.2,19.6,232.5,63.4,49.92
2018,11,16,15,30,480.0,78.0,0.2,19.6,193.0,57.68,44.87
2018,11,16,15,45,415.5,67.5,0.4,17.85,153.0,50.78,38.92
2018,11,16,16,0,351.0,57.0,0.6,16.1,113.0,43.68,32.54
2018,11,16,16,15,259.5,42.5,0.65,15.5,77.0,33.06,22.6
2018,11,16,16,30,168.0,28.0,0.7,14.9,41.0,22.09,9.72
2018,11,16,16,45,91.5,15.5,0.75,14.25,22.0,14.77,0.0
2018,11,16,17,0,15.0,3.0,0.8,13.6,3.0,0.0,0.0
2018,11,16,17,15,7.5,1.5,0.85,13.35,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,17,6,45,13.0,2.5,0.95,6.55,2.5,0.0,0.0
2018,11,17,7,0,26.0,5.0,0.9,6.6,5.0,14.83,0.0
2018,11,17,7,15,116.0,19.0,0.8,7.45,28.0,66.41,0.0
2018,11,17,7,30,206.0,33.0,0.7,8.3,51.0,158.07,113.63
2018,11,17,7,45,289.5,46.5,0.6,9.1,87.5,216.46,173.0
2018,11,17,8,0,373.0,60.0,0.5,9.9,124.0,279.1,227.02
2018,11,17,8,15,432.5,70.0,0.45,10.75,163.5,327.9,267.86
2018,11,17,8,30,492.0,80.0,0.4,11.6,203.0,379.73,309.32
2018,11,17,8,45,533.5,88.0,0.4,12.45,242.0,419.11,339.69
2018,11,17,9,0,575.0,96.0,0.4,13.3,281.0,457.65,368.31
2018,11,17,9,15,619.5,98.5,0.35,14.0,318.5,490.94,391.85
2018,11,17,9,30,664.0,101.0,0.3,14.7,356.0,522.57,413.35
2018,11,17,9,45,703.5,100.5,0.3,15.35,390.0,545.97,428.79
2018,11,17,10,0,743.0,100.0,0.3,16.0,424.0,566.99,442.17
2018,11,17,10,15,757.0,102.0,0.3,16.5,448.5,572.91,444.46
2018,11,17,10,30,771.0,104.0,0.3,17.0,473.0,576.08,444.8
2018,11,17,10,45,780.0,106.0,0.3,17.45,491.0,573.48,440.98
2018,11,17,11,0,789.0,108.0,0.3,17.9,509.0,568.03,435.07
2018,11,17,11,15,794.0,108.5,0.3,18.15,519.0,555.95,424.65
2018,11,17,11,30,799.0,109.0,0.3,18.4,529.0,541.11,412.13
2018,11,17,11,45,801.0,109.0,0.3,18.6,532.5,521.99,396.39
2018,11,17,12,0,803.0,109.0,0.3,18.8,536.0,500.37,378.56
2018,11,17,12,15,764.5,121.0,0.3,18.8,524.5,468.35,353.14
2018,11,17,12,30,726.0,133.0,0.3,18.8,513.0,436.79,327.82
2018,11,17,12,45,670.5,147.0,0.3,18.85,492.0,400.63,298.95
2018,11,17,13,0,615.0,161.0,0.3,18.9,471.0,364.43,269.95
2018,11,17,13,15,604.0,157.5,0.3,18.8,452.5,330.95,242.21
2018,11,17,13,30,593.0,154.0,0.3,18.7,434.0,297.09,213.76
2018,11,17,13,45,576.5,149.0,0.3,18.6,409.0,260.48,183.21
2018,11,17,14,0,560.0,144.0,0.3,18.5,384.0,224.32,153.33
2018,11,17,14,15,536.5,137.5,0.3,18.2,353.5,186.59,123.67
2018,11,17,14,30,513.0,131.0,0.3,17.9,323.0,150.36,97.5
2018,11,17,14,45,481.0,122.5,0.3,17.6,288.0,113.83,75.55
2018,11,17,15,0,449.0,114.0,0.3,17.3,253.0,81.82,66.31
2018,11,17,15,15,405.0,102.5,0.3,17.3,215.0,74.8,60.3
2018,11,17,15,30,361.0,91.0,0.3,17.3,177.0,67.6,53.91
2018,11,17,15,45,304.0,76.5,0.5,15.6,139.0,57.78,45.38
2018,11,17,16,0,247.0,62.0,0.7,13.9,101.0,47.64,36.26
2018,11,17,16,15,177.0,44.5,0.7,13.4,68.0,35.95,25.21
2018,11,17,16,30,107.0,27.0,0.7,12.9,35.0,22.27,9.36
2018,11,17,16,45,56.0,14.0,0.75,12.4,18.0,13.34,0.0
2018,11,17,17,0,5.0,1.0,0.8,11.9,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,0.7,11.8,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,18,6,45,13.0,2.5,0.8,6.95,2.5,0.0,0.0
2018,11,18,7,0,26.0,5.0,0.8,6.9,5.0,4.77,0.0
2018,11,18,7,15,122.0,19.0,0.7,7.55,28.0,68.5,0.0
2018,11,18,7,30,218.0,33.0,0.6,8.2,51.0,161.68,113.18
2018,11,18,7,45,308.0,45.0,0.55,8.85,87.5,222.4,177.17
2018,11,18,8,0,398.0,57.0,0.5,9.5,124.0,286.14,232.57
2018,11,18,8,15,462.0,66.0,0.45,10.35,164.5,338.24,276.15
2018,11,18,8,30,526.0,75.0,0.4,11.2,205.0,391.16,318.52
2018,11,18,8,45,572.0,81.5,0.4,12.05,244.5,431.79,349.92
2018,11,18,9,0,618.0,88.0,0.4,12.9,284.0,471.63,379.53
2018,11,18,9,15,648.0,93.0,0.4,13.6,320.0,499.36,399.17
2018,11,18,9,30,678.0,98.0,0.4,14.3,356.0,525.22,416.85
2018,11,18,9,45,699.0,101.5,0.4,14.95,386.5,541.98,427.39
2018,11,18,10,0,720.0,105.0,0.4,15.6,417.0,556.3,435.92
2018,11,18,10,15,734.5,108.5,0.4,16.15,442.0,564.16,439.65
2018,11,18,10,30,749.0,112.0,0.4,16.7,467.0,569.28,441.31
2018,11,18,10,45,757.5,114.0,0.4,17.2,484.5,566.52,437.28
2018,11,18,11,0,766.0,116.0,0.4,17.7,502.0,560.99,431.22
2018,11,18,11,15,770.5,117.0,0.4,18.05,512.5,549.44,420.99
2018,11,18,11,30,775.0,118.0,0.4,18.4,523.0,535.24,408.74
2018,11,18,11,45,775.5,119.0,0.4,18.7,526.0,516.41,393.0
2018,11,18,12,0,776.0,120.0,0.4,19.0,529.0,495.19,375.28
2018,11,18,12,15,756.0,125.0,0.4,19.1,521.0,466.26,351.93
2018,11,18,12,30,736.0,130.0,0.4,19.2,513.0,436.26,327.48
2018,11,18,12,45,706.0,135.5,0.4,19.3,496.5,402.06,299.63
2018,11,18,13,0,676.0,141.0,0.4,19.4,480.0,368.07,271.61
2018,11,18,13,15,664.0,138.5,0.4,19.35,461.0,333.07,242.31
2018,11,18,13,30,652.0,136.0,0.4,19.3,442.0,297.7,212.31
2018,11,18,13,45,633.5,132.0,0.4,19.25,416.0,259.3,180.07
2018,11,18,14,0,615.0,128.0,0.4,19.2,390.0,221.54,148.72
2018,11,18,14,15,591.5,122.5,0.4,18.85,359.0,182.59,118.02
2018,11,18,14,30,568.0,117.0,0.4,18.5,328.0,143.56,89.85
2018,11,18,14,45,535.5,109.5,0.4,18.15,292.5,105.49,67.51
2018,11,18,15,0,503.0,102.0,0.4,17.8,257.0,73.12,58.69
2018,11,18,15,15,458.5,92.5,0.4,17.8,218.5,67.42,53.79
2018,11,18,15,30,414.0,83.0,0.4,17.8,180.0,61.59,48.58
2018,11,18,15,45,330.0,71.0,0.55,16.25,138.5,53.55,41.56
2018,11,18,16,0,246.0,59.0,0.7,14.7,97.0,45.29,34.06
2018,11,18,16,15,137.5,42.0,0.75,14.2,62.0,34.03,23.4
2018,11,18,16,30,29.0,25.0,0.8,13.7,27.0,21.56,8.17
2018,11,18,16,45,18.5,13.5,0.8,13.15,14.5,12.87,0.0
2018,11,18,17,0,8.0,2.0,0.8,12.6,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,0.85,12.4,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,19,6,45,5.5,1.5,0.7,8.45,1.5,0.0,0.0
