Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,7,0,11.0,3.0,0.7,8.6,3.0,2.86,0.0
2018,11,19,7,15,32.5,16.0,0.65,9.25,18.0,28.56,0.0
2018,11,19,7,30,54.0,29.0,0.6,9.9,33.0,65.26,41.27
2018,11,19,7,45,84.0,44.5,0.55,10.55,56.0,98.88,76.51
2018,11,19,8,0,114.0,60.0,0.5,11.2,79.0,131.8,105.89
2018,11,19,8,15,143.0,76.5,0.45,12.0,107.0,174.86,142.59
2018,11,19,8,30,172.0,93.0,0.4,12.8,135.0,210.17,171.97
2018,11,19,8,45,239.0,104.0,0.35,13.65,173.0,259.77,212.28
2018,11,19,9,0,306.0,115.0,0.3,14.5,211.0,310.78,252.26
2018,11,19,9,15,308.0,129.5,0.3,15.15,236.0,329.02,265.3
2018,11,19,9,30,310.0,144.0,0.3,15.8,261.0,345.97,277.21
2018,11,19,9,45,378.0,145.0,0.3,16.45,299.0,393.99,313.17
2018,11,19,10,0,446.0,146.0,0.3,17.1,337.0,432.49,340.83
2018,11,19,10,15,510.0,141.0,0.3,17.55,371.5,460.56,360.54
2018,11,19,10,30,574.0,136.0,0.3,18.0,406.0,490.07,380.84
2018,11,19,10,45,637.5,128.0,0.3,18.45,438.5,510.08,393.84
2018,11,19,11,0,701.0,120.0,0.3,18.9,471.0,526.46,403.93
2018,11,19,11,15,739.0,114.0,0.3,19.15,491.0,526.98,402.54
2018,11,19,11,30,777.0,108.0,0.3,19.4,511.0,523.92,398.47
2018,11,19,11,45,735.0,116.0,0.3,19.7,499.0,490.92,372.43
2018,11,19,12,0,693.0,124.0,0.3,20.0,487.0,457.38,346.1
2018,11,19,12,15,704.5,123.0,0.3,20.0,489.5,439.21,330.9
2018,11,19,12,30,716.0,122.0,0.3,20.0,492.0,418.46,313.15
2018,11,19,12,45,720.5,120.5,0.3,20.05,486.0,391.98,290.66
2018,11,19,13,0,725.0,119.0,0.3,20.1,480.0,363.45,266.1
2018,11,19,13,15,713.5,116.5,0.3,20.05,460.5,327.08,235.52
2018,11,19,13,30,702.0,114.0,0.3,20.0,441.0,290.15,204.12
2018,11,19,13,45,687.0,111.5,0.3,19.95,417.0,252.06,171.79
2018,11,19,14,0,672.0,109.0,0.3,19.9,393.0,214.12,139.99
2018,11,19,14,15,610.5,109.5,0.3,19.65,353.0,172.65,108.85
2018,11,19,14,30,549.0,110.0,0.3,19.4,313.0,136.19,84.46
2018,11,19,14,45,539.0,99.5,0.3,19.15,282.0,97.76,61.21
2018,11,19,15,0,529.0,89.0,0.3,18.9,251.0,64.2,50.7
2018,11,19,15,15,484.0,79.0,0.3,18.9,211.0,58.08,45.45
2018,11,19,15,30,439.0,69.0,0.3,18.9,171.0,51.82,39.88
2018,11,19,15,45,388.5,61.0,0.4,17.15,138.0,45.88,34.71
2018,11,19,16,0,338.0,53.0,0.5,15.4,105.0,40.67,29.93
2018,11,19,16,15,254.5,39.5,0.5,15.0,71.5,30.78,20.49
2018,11,19,16,30,171.0,26.0,0.5,14.6,38.0,20.56,6.8
2018,11,19,16,45,90.5,14.0,0.45,14.25,20.0,13.34,0.0
2018,11,19,17,0,10.0,2.0,0.4,13.9,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.4,13.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,20,6,45,15.0,2.5,0.7,6.5,2.0,0.0,0.0
2018,11,20,7,0,30.0,5.0,0.7,6.5,4.0,0.0,0.0
2018,11,20,7,15,138.5,17.0,0.65,7.5,26.0,72.5,0.0
2018,11,20,7,30,247.0,29.0,0.6,8.5,48.0,163.14,105.46
2018,11,20,7,45,344.0,39.5,0.55,9.45,84.5,230.14,181.43
2018,11,20,8,0,441.0,50.0,0.5,10.4,121.0,297.47,239.88
2018,11,20,8,15,423.0,62.0,0.5,11.2,146.0,310.69,252.9
2018,11,20,8,30,405.0,74.0,0.5,12.0,171.0,319.52,261.22
2018,11,20,8,45,493.0,79.5,0.5,12.75,218.0,382.09,311.27
2018,11,20,9,0,581.0,85.0,0.5,13.5,265.0,443.18,357.98
2018,11,20,9,15,532.5,100.0,0.5,13.95,280.5,435.96,350.92
2018,11,20,9,30,484.0,115.0,0.5,14.4,296.0,422.56,339.52
2018,11,20,9,45,471.5,128.5,0.55,14.85,316.5,429.53,343.99
2018,11,20,10,0,459.0,142.0,0.6,15.3,337.0,434.4,346.48
2018,11,20,10,15,523.0,137.5,0.6,15.55,372.0,462.82,367.38
2018,11,20,10,30,587.0,133.0,0.6,15.8,407.0,492.73,388.6
2018,11,20,10,45,609.5,131.5,0.6,16.0,425.5,495.79,389.4
2018,11,20,11,0,632.0,130.0,0.6,16.2,444.0,496.23,388.39
2018,11,20,11,15,634.0,131.0,0.6,16.25,452.0,485.37,379.01
2018,11,20,11,30,636.0,132.0,0.6,16.3,460.0,472.37,367.97
2018,11,20,11,45,633.5,134.0,0.65,16.35,462.5,455.99,354.57
2018,11,20,12,0,631.0,136.0,0.7,16.4,465.0,437.77,339.49
2018,11,20,12,15,530.0,162.5,0.7,16.35,437.5,394.67,305.48
2018,11,20,12,30,429.0,189.0,0.7,16.3,410.0,357.3,276.09
2018,11,20,12,45,480.0,171.0,0.7,16.3,413.0,342.63,262.72
2018,11,20,13,0,531.0,153.0,0.7,16.3,416.0,323.72,245.07
2018,11,20,13,15,529.5,146.0,0.7,16.25,400.0,293.67,219.11
2018,11,20,13,30,528.0,139.0,0.7,16.2,384.0,262.78,192.18
2018,11,20,13,45,535.5,129.0,0.7,16.1,365.5,230.67,163.84
2018,11,20,14,0,543.0,119.0,0.7,16.0,347.0,197.95,135.17
2018,11,20,14,15,526.5,113.0,0.7,15.85,320.5,162.34,106.3
2018,11,20,14,30,510.0,107.0,0.7,15.7,294.0,128.31,81.27
2018,11,20,14,45,365.0,110.0,0.65,15.55,237.0,96.5,66.2
2018,11,20,15,0,220.0,113.0,0.6,15.4,180.0,85.28,69.97
2018,11,20,15,15,184.0,99.5,0.6,15.4,150.0,76.06,61.88
2018,11,20,15,30,148.0,86.0,0.6,15.4,120.0,69.76,56.19
2018,11,20,15,45,124.0,70.0,0.6,14.55,94.5,57.56,45.31
2018,11,20,16,0,100.0,54.0,0.6,13.7,69.0,45.07,33.94
2018,11,20,16,15,78.5,38.0,0.65,13.3,47.5,32.28,21.83
2018,11,20,16,30,57.0,22.0,0.7,12.9,26.0,18.32,4.82
2018,11,20,16,45,38.5,12.5,0.8,12.5,14.0,11.91,0.0
2018,11,20,17,0,20.0,3.0,0.9,12.1,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,0.9,12.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,21,6,45,2.0,0.5,0.9,12.1,0.5,0.0,0.0
2018,11,21,7,0,4.0,1.0,0.9,12.1,1.0,0.0,0.0
2018,11,21,7,15,7.0,6.5,0.9,12.15,7.0,9.02,0.0
2018,11,21,7,30,10.0,12.0,0.9,12.2,13.0,15.6,4.51
2018,11,21,7,45,35.5,22.0,0.9,12.3,27.5,42.38,29.41
2018,11,21,8,0,61.0,32.0,0.9,12.4,42.0,66.56,50.98
2018,11,21,8,15,52.0,37.5,0.9,12.45,47.5,68.37,53.25
2018,11,21,8,30,43.0,43.0,0.9,12.5,53.0,69.84,54.86
2018,11,21,8,45,30.5,54.5,0.85,12.55,62.5,69.9,54.94
2018,11,21,9,0,18.0,66.0,0.8,12.6,72.0,74.95,59.09
2018,11,21,9,15,9.0,51.5,0.8,12.65,54.5,53.0,40.17
2018,11,21,9,30,0.0,37.0,0.8,12.7,37.0,34.35,24.0
2018,11,21,9,45,0.0,45.5,0.8,12.75,45.5,42.27,30.75
2018,11,21,10,0,0.0,54.0,0.8,12.8,54.0,50.2,37.44
2018,11,21,10,15,1.0,80.5,0.8,12.9,81.0,75.54,58.82
2018,11,21,10,30,2.0,107.0,0.8,13.0,108.0,101.58,80.49
2018,11,21,10,45,1.0,92.5,0.8,13.05,93.0,86.9,68.02
2018,11,21,11,0,0.0,78.0,0.8,13.1,78.0,72.62,56.0
2018,11,21,11,15,0.0,67.5,0.8,13.2,67.5,62.82,47.72
2018,11,21,11,30,0.0,57.0,0.8,13.3,57.0,53.02,39.43
2018,11,21,11,45,1.0,71.5,0.8,13.35,72.0,67.05,51.24
2018,11,21,12,0,2.0,86.0,0.8,13.4,87.0,81.05,62.92
2018,11,21,12,15,3.0,112.5,0.8,13.4,114.0,106.01,83.64
2018,11,21,12,30,4.0,139.0,0.8,13.4,141.0,130.51,103.8
2018,11,21,12,45,6.0,148.5,0.75,13.4,151.5,139.38,111.0
2018,11,21,13,0,8.0,158.0,0.7,13.4,162.0,147.82,117.86
2018,11,21,13,15,8.0,140.0,0.7,13.4,144.0,130.94,104.07
2018,11,21,13,30,8.0,122.0,0.7,13.4,126.0,114.24,90.42
2018,11,21,13,45,64.0,124.5,0.65,13.35,151.5,126.61,98.72
2018,11,21,14,0,120.0,127.0,0.6,13.3,177.0,132.31,100.85
2018,11,21,14,15,113.0,116.5,0.6,13.2,161.0,115.5,87.15
2018,11,21,14,30,106.0,106.0,0.6,13.1,145.0,99.33,74.58
2018,11,21,14,45,89.0,97.5,0.6,13.0,128.0,84.88,64.61
2018,11,21,15,0,72.0,89.0,0.6,12.9,111.0,73.11,59.94
2018,11,21,15,15,61.0,78.0,0.6,12.9,94.5,64.71,52.46
2018,11,21,15,30,50.0,67.0,0.6,12.9,78.0,58.84,47.09
2018,11,21,15,45,53.0,52.5,0.5,12.25,62.0,44.74,34.38
2018,11,21,16,0,56.0,38.0,0.4,11.6,46.0,33.05,23.66
2018,11,21,16,15,90.5,27.0,0.45,11.05,35.0,22.46,13.61
2018,11,21,16,30,125.0,16.0,0.5,10.5,24.0,12.44,1.02
2018,11,21,16,45,72.0,8.5,0.55,9.9,12.0,8.1,0.0
2018,11,21,17,0,19.0,1.0,0.6,9.3,0.0,0.0,0.0
2018,11,21,17,15,9.5,0.5,0.55,9.3,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,22,6,45,0.0,0.5,0.65,9.35,0.5,0.0,0.0
2018,11,22,7,0,0.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,11,22,7,15,147.5,13.0,0.7,9.6,23.5,71.41,0.0
2018,11,22,7,30,295.0,25.0,0.7,9.9,46.0,176.2,99.21
2018,11,22,7,45,417.5,32.5,0.65,10.15,84.5,254.29,197.9
2018,11,22,8,0,540.0,40.0,0.6,10.4,123.0,331.31,265.63
2018,11,22,8,15,360.5,49.0,0.65,10.6,111.5,261.85,214.02
2018,11,22,8,30,181.0,58.0,0.7,10.8,100.0,168.28,138.76
2018,11,22,8,45,102.5,56.5,0.7,10.95,81.0,124.42,102.25
2018,11,22,9,0,24.0,55.0,0.7,11.1,62.0,66.58,52.27
2018,11,22,9,15,12.0,52.0,0.75,11.35,55.5,56.61,43.56
2018,11,22,9,30,0.0,49.0,0.8,11.6,49.0,45.53,33.74
2018,11,22,9,45,0.0,48.0,0.85,11.8,48.0,44.6,32.87
2018,11,22,10,0,0.0,47.0,0.9,12.0,47.0,43.67,31.99
2018,11,22,10,15,4.5,85.0,0.95,12.2,87.0,81.9,64.46
2018,11,22,10,30,9.0,123.0,1.0,12.4,127.0,121.23,97.23
2018,11,22,10,45,7.5,111.0,1.05,12.6,114.5,108.32,86.16
2018,11,22,11,0,6.0,99.0,1.1,12.8,102.0,95.76,75.54
2018,11,22,11,15,12.5,124.0,1.15,12.8,130.5,122.81,98.07
2018,11,22,11,30,19.0,149.0,1.2,12.8,159.0,149.4,119.91
2018,11,22,11,45,14.0,142.0,1.2,12.85,149.5,139.53,111.56
2018,11,22,12,0,9.0,135.0,1.2,12.9,140.0,129.99,103.62
2018,11,22,12,15,5.0,120.5,1.25,12.85,123.5,114.29,90.67
2018,11,22,12,30,1.0,106.0,1.3,12.8,107.0,98.97,78.02
2018,11,22,12,45,0.5,96.5,1.3,12.75,97.0,89.93,70.56
2018,11,22,13,0,0.0,87.0,1.3,12.7,87.0,80.99,63.16
2018,11,22,13,15,0.0,75.5,1.3,12.6,75.5,70.28,54.25
2018,11,22,13,30,0.0,64.0,1.3,12.5,64.0,59.54,45.26
2018,11,22,13,45,0.0,60.0,1.35,12.4,60.0,55.8,42.19
2018,11,22,14,0,0.0,56.0,1.4,12.3,56.0,52.06,39.1
2018,11,22,14,15,0.0,49.0,1.4,12.15,49.0,45.53,33.6
2018,11,22,14,30,0.0,42.0,1.4,12.0,42.0,39.01,28.08
2018,11,22,14,45,0.0,43.0,1.4,11.9,43.0,39.94,28.94
2018,11,22,15,0,0.0,44.0,1.4,11.8,44.0,40.87,31.37
2018,11,22,15,15,0.0,31.5,1.4,11.8,31.5,29.23,20.84
2018,11,22,15,30,0.0,19.0,1.4,11.8,19.0,17.61,10.28
2018,11,22,15,45,0.0,15.5,1.4,11.7,15.5,14.36,7.26
2018,11,22,16,0,0.0,12.0,1.4,11.6,12.0,11.11,4.2
2018,11,22,16,15,5.0,9.5,1.4,11.65,10.0,8.92,1.95
2018,11,22,16,30,10.0,7.0,1.4,11.7,8.0,6.58,0.0
2018,11,22,16,45,10.0,4.5,1.4,11.75,5.0,4.29,0.0
2018,11,22,17,0,10.0,2.0,1.4,11.8,2.0,0.0,0.0
2018,11,22,17,15,5.0,1.0,1.4,11.85,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.25,9.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,23,6,45,0.5,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,23,7,0,1.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,23,7,15,1.0,3.0,0.8,10.15,3.0,3.26,0.0
2018,11,23,7,30,1.0,6.0,0.8,10.3,6.0,5.98,0.0
2018,11,23,7,45,0.5,6.0,0.8,10.4,6.0,5.78,0.0
2018,11,23,8,0,0.0,6.0,0.8,10.5,6.0,5.55,0.0
2018,11,23,8,15,0.0,7.5,0.85,10.7,7.5,6.94,0.35
2018,11,23,8,30,0.0,9.0,0.9,10.9,9.0,8.33,1.6
2018,11,23,8,45,0.0,10.5,0.9,11.05,10.5,9.72,2.83
2018,11,23,9,0,0.0,12.0,0.9,11.2,12.0,11.12,4.05
2018,11,23,9,15,0.0,15.5,0.9,11.45,15.5,14.37,6.87
2018,11,23,9,30,0.0,19.0,0.9,11.7,19.0,17.62,9.66
2018,11,23,9,45,0.0,20.0,0.95,11.9,20.0,18.55,10.43
2018,11,23,10,0,0.0,21.0,1.0,12.1,21.0,19.48,11.2
2018,11,23,10,15,0.0,40.0,1.0,12.25,40.0,37.16,26.35
2018,11,23,10,30,0.0,59.0,1.0,12.4,59.0,54.87,41.37
2018,11,23,10,45,2.5,82.0,1.0,12.55,83.0,77.75,60.65
2018,11,23,11,0,5.0,105.0,1.0,12.7,107.0,100.93,79.94
2018,11,23,11,15,2.5,78.5,1.0,12.8,79.5,74.42,57.57
2018,11,23,11,30,0.0,52.0,1.0,12.9,52.0,48.36,35.56
2018,11,23,11,45,2.0,74.5,1.05,13.05,75.5,70.34,54.1
2018,11,23,12,0,4.0,97.0,1.1,13.2,99.0,92.22,72.35
2018,11,23,12,15,9.0,118.0,1.1,13.3,122.5,113.72,90.12
2018,11,23,12,30,14.0,139.0,1.1,13.4,146.0,134.58,107.21
2018,11,23,12,45,12.0,127.5,1.1,13.5,133.5,122.56,97.22
2018,11,23,13,0,10.0,116.0,1.1,13.6,121.0,110.77,87.5
2018,11,23,13,15,5.0,105.0,1.1,13.65,107.5,98.73,77.66
2018,11,23,13,30,0.0,94.0,1.1,13.7,94.0,87.15,68.22
2018,11,23,13,45,81.5,91.5,1.1,13.75,125.0,100.35,76.29
2018,11,23,14,0,163.0,89.0,1.1,13.8,156.0,105.16,76.51
2018,11,23,14,15,307.5,82.5,1.1,13.8,197.0,106.12,70.7
2018,11,23,14,30,452.0,76.0,1.1,13.8,238.0,95.34,57.29
2018,11,23,14,45,335.5,69.0,1.1,13.85,182.5,62.82,39.82
2018,11,23,15,0,219.0,62.0,1.1,13.9,127.0,43.46,33.4
2018,11,23,15,15,231.5,62.0,1.1,13.9,122.0,44.41,34.23
2018,11,23,15,30,244.0,62.0,1.1,13.9,117.0,45.47,35.04
2018,11,23,15,45,135.0,49.0,1.1,13.8,78.5,39.56,29.52
2018,11,23,16,0,26.0,36.0,1.1,13.7,40.0,32.83,23.15
2018,11,23,16,15,67.5,27.0,1.1,13.65,32.5,22.43,13.23
2018,11,23,16,30,109.0,18.0,1.1,13.6,25.0,14.08,0.51
2018,11,23,16,45,62.0,10.0,1.1,13.55,13.5,9.53,0.0
2018,11,23,17,0,15.0,2.0,1.1,13.5,2.0,0.0,0.0
2018,11,23,17,15,7.5,1.0,1.05,13.5,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,24,6,45,14.5,1.5,0.7,9.85,1.0,0.0,0.0
2018,11,24,7,0,29.0,3.0,0.7,9.8,2.0,0.0,0.0
2018,11,24,7,15,192.0,13.0,0.7,9.95,23.5,88.05,0.0
2018,11,24,7,30,355.0,23.0,0.7,10.1,45.0,195.4,85.41
2018,11,24,7,45,441.5,29.0,0.7,10.25,79.0,252.82,194.11
2018,11,24,8,0,528.0,35.0,0.7,10.4,113.0,311.84,249.66
2018,11,24,8,15,589.0,40.5,0.7,10.65,153.0,359.93,292.01
2018,11,24,8,30,650.0,46.0,0.7,10.9,193.0,408.72,333.09
2018,11,24,8,45,580.0,62.0,0.7,11.15,211.0,402.66,329.26
2018,11,24,9,0,510.0,78.0,0.7,11.4,229.0,388.76,318.61
2018,11,24,9,15,481.5,94.5,0.7,11.8,251.5,390.79,319.86
2018,11,24,9,30,453.0,111.0,0.7,12.2,274.0,394.55,321.79
2018,11,24,9,45,620.5,90.5,0.65,12.55,334.5,471.63,381.44
2018,11,24,10,0,788.0,70.0,0.6,12.9,395.0,541.61,432.98
2018,11,24,10,15,753.5,83.0,0.6,13.35,408.5,532.46,423.38
2018,11,24,10,30,719.0,96.0,0.6,13.8,422.0,521.84,413.47
2018,11,24,10,45,758.0,91.0,0.6,14.2,447.0,528.41,416.96
2018,11,24,11,0,797.0,86.0,0.6,14.6,472.0,533.04,418.51
2018,11,24,11,15,816.0,83.5,0.6,14.85,486.0,526.1,411.45
2018,11,24,11,30,835.0,81.0,0.6,15.1,500.0,515.99,401.91
2018,11,24,11,45,793.0,92.5,0.6,15.4,493.0,487.01,377.98
2018,11,24,12,0,751.0,104.0,0.6,15.7,486.0,456.36,352.81
2018,11,24,12,15,666.0,124.5,0.6,15.8,461.5,415.62,320.29
2018,11,24,12,30,581.0,145.0,0.6,15.9,437.0,377.11,289.49
2018,11,24,12,45,564.5,145.0,0.6,15.95,423.5,346.76,264.25
2018,11,24,13,0,548.0,145.0,0.6,16.0,410.0,318.11,239.88
2018,11,24,13,15,638.0,119.5,0.6,15.95,416.5,300.05,220.97
2018,11,24,13,30,728.0,94.0,0.6,15.9,423.0,272.6,193.3
2018,11,24,13,45,614.5,107.0,0.6,15.85,374.0,226.03,156.82
2018,11,24,14,0,501.0,120.0,0.6,15.8,325.0,186.95,127.86
2018,11,24,14,15,289.0,133.0,0.65,15.6,249.0,147.15,104.48
2018,11,24,14,30,77.0,146.0,0.7,15.4,173.0,129.17,99.79
2018,11,24,14,45,133.5,128.5,0.7,15.25,170.0,107.83,82.23
2018,11,24,15,0,190.0,111.0,0.7,15.1,167.0,83.89,68.82
2018,11,24,15,15,303.0,88.0,0.7,15.1,162.5,64.19,51.5
2018,11,24,15,30,416.0,65.0,0.7,15.1,158.0,48.9,37.87
2018,11,24,15,45,455.5,52.0,0.8,14.2,134.0,39.7,29.59
2018,11,24,16,0,495.0,39.0,0.9,13.3,110.0,30.15,20.83
2018,11,24,16,15,351.5,31.5,0.95,12.9,73.0,25.17,15.52
2018,11,24,16,30,208.0,24.0,1.0,12.5,36.0,20.15,2.22
2018,11,24,16,45,112.5,13.5,1.05,12.05,19.0,12.87,0.0
2018,11,24,17,0,17.0,3.0,1.1,11.6,2.0,0.0,0.0
2018,11,24,17,15,8.5,1.5,1.1,11.35,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,25,6,45,14.0,1.5,1.2,8.75,1.0,0.0,0.0
2018,11,25,7,0,28.0,3.0,1.2,8.8,2.0,0.0,0.0
2018,11,25,7,15,186.0,12.5,1.05,9.2,22.5,84.67,0.0
2018,11,25,7,30,344.0,22.0,0.9,9.6,43.0,187.6,65.59
2018,11,25,7,45,455.5,28.0,0.7,10.0,79.5,256.68,195.68
2018,11,25,8,0,567.0,34.0,0.5,10.4,116.0,327.52,260.45
2018,11,25,8,15,629.0,38.0,0.45,11.0,156.0,375.05,301.61
2018,11,25,8,30,691.0,42.0,0.4,11.6,196.0,423.15,341.08
2018,11,25,8,45,729.5,45.5,0.3,12.25,235.0,458.2,368.16
2018,11,25,9,0,768.0,49.0,0.2,12.9,274.0,492.11,392.93
2018,11,25,9,15,793.5,51.5,0.2,13.6,310.0,515.99,409.89
2018,11,25,9,30,819.0,54.0,0.2,14.3,346.0,534.15,422.07
2018,11,25,9,45,836.0,56.5,0.2,14.95,376.5,548.81,431.19
2018,11,25,10,0,853.0,59.0,0.2,15.6,407.0,560.8,438.0
2018,11,25,10,15,865.0,60.0,0.2,15.85,431.5,565.35,439.86
2018,11,25,10,30,877.0,61.0,0.2,16.1,456.0,566.99,439.49
2018,11,25,10,45,853.5,68.5,0.25,16.35,465.5,553.06,428.1
2018,11,25,11,0,830.0,76.0,0.3,16.6,475.0,538.33,416.13
2018,11,25,11,15,838.0,76.5,0.3,16.65,487.0,528.37,407.43
2018,11,25,11,30,846.0,77.0,0.3,16.7,499.0,515.51,396.28
2018,11,25,11,45,875.0,71.0,0.3,16.75,510.5,502.95,385.11
2018,11,25,12,0,904.0,65.0,0.3,16.8,522.0,487.52,371.33
2018,11,25,12,15,883.0,69.0,0.3,16.85,512.5,456.38,345.69
2018,11,25,12,30,862.0,73.0,0.3,16.9,503.0,423.86,318.7
2018,11,25,12,45,808.0,82.5,0.3,16.95,478.5,381.6,284.35
2018,11,25,13,0,754.0,92.0,0.3,17.0,454.0,341.86,251.64
2018,11,25,13,15,795.5,80.0,0.3,17.1,449.0,312.75,224.54
2018,11,25,13,30,837.0,68.0,0.3,17.2,444.0,279.06,192.91
2018,11,25,13,45,762.0,77.5,0.3,17.25,405.5,234.5,156.48
2018,11,25,14,0,687.0,87.0,0.3,17.3,367.0,191.13,122.24
2018,11,25,14,15,689.5,79.5,0.3,17.15,342.0,151.66,89.84
2018,11,25,14,30,692.0,72.0,0.3,17.0,317.0,111.19,60.24
2018,11,25,14,45,538.5,84.0,0.3,16.85,262.5,80.05,49.35
2018,11,25,15,0,385.0,96.0,0.3,16.7,208.0,69.02,55.44
2018,11,25,15,15,322.5,87.5,0.3,16.7,172.0,63.93,50.95
2018,11,25,15,30,260.0,79.0,0.3,16.7,136.0,61.83,48.93
2018,11,25,15,45,228.5,64.5,0.25,15.65,107.0,51.21,39.47
2018,11,25,16,0,197.0,50.0,0.2,14.6,78.0,38.39,27.88
2018,11,25,16,15,142.5,35.5,0.3,14.1,52.0,29.04,18.61
2018,11,25,16,30,88.0,21.0,0.4,13.6,26.0,17.5,0.25
2018,11,25,16,45,44.0,10.5,0.45,13.1,13.0,10.01,0.0
2018,11,25,17,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,7,15,5.5,8.5,0.7,9.65,9.0,10.24,0.0
2018,11,26,7,30,11.0,17.0,0.6,10.0,18.0,22.02,0.43
2018,11,26,7,45,20.5,32.5,0.55,10.3,35.0,46.29,31.64
2018,11,26,8,0,30.0,48.0,0.5,10.6,52.0,68.12,51.91
2018,11,26,8,15,40.5,64.5,0.45,11.15,72.0,91.5,72.5
2018,11,26,8,30,51.0,81.0,0.4,11.7,92.0,114.7,92.54
2018,11,26,8,45,34.0,85.5,0.4,12.25,93.5,107.99,86.89
2018,11,26,9,0,17.0,90.0,0.4,12.8,95.0,96.81,77.27
2018,11,26,9,15,41.0,108.0,0.35,13.2,122.0,133.78,108.37
2018,11,26,9,30,65.0,126.0,0.3,13.6,149.0,165.82,134.55
2018,11,26,9,45,64.5,141.0,0.3,14.0,165.5,180.31,145.72
2018,11,26,10,0,64.0,156.0,0.3,14.4,182.0,194.37,156.45
2018,11,26,10,15,85.0,168.5,0.3,14.9,205.0,217.43,174.48
2018,11,26,10,30,106.0,181.0,0.3,15.4,228.0,246.28,196.66
2018,11,26,10,45,215.0,185.5,0.25,15.9,286.5,307.61,244.31
2018,11,26,11,0,324.0,190.0,0.2,16.4,345.0,371.55,291.79
2018,11,26,11,15,240.0,194.5,0.2,16.65,310.5,323.94,253.61
2018,11,26,11,30,156.0,199.0,0.2,16.9,276.0,274.05,214.6
2018,11,26,11,45,193.0,206.5,0.2,17.1,303.0,293.4,229.22
2018,11,26,12,0,230.0,214.0,0.2,17.3,330.0,310.19,240.94
2018,11,26,12,15,352.5,189.5,0.2,17.25,365.5,333.59,257.24
2018,11,26,12,30,475.0,165.0,0.2,17.2,401.0,348.62,265.94
2018,11,26,12,45,496.5,151.0,0.2,17.1,392.5,324.99,245.66
2018,11,26,13,0,518.0,137.0,0.2,17.0,384.0,299.06,223.33
2018,11,26,13,15,338.5,151.0,0.2,16.8,310.0,235.26,175.99
2018,11,26,13,30,159.0,165.0,0.2,16.6,236.0,187.02,142.24
2018,11,26,13,45,194.5,162.0,0.2,16.45,244.0,183.08,137.42
2018,11,26,14,0,230.0,159.0,0.2,16.3,252.0,172.67,127.03
2018,11,26,14,15,204.0,148.0,0.2,15.9,226.0,146.86,107.47
2018,11,26,14,30,178.0,137.0,0.2,15.5,200.0,127.18,93.88
2018,11,26,14,45,159.0,123.0,0.2,15.1,175.0,104.5,78.87
2018,11,26,15,0,140.0,109.0,0.2,14.7,150.0,86.84,71.39
2018,11,26,15,15,139.5,94.0,0.2,14.7,129.5,75.88,61.79
2018,11,26,15,30,139.0,79.0,0.2,14.7,109.0,64.62,51.72
2018,11,26,15,45,137.5,64.0,0.4,13.95,88.5,50.69,39.26
2018,11,26,16,0,136.0,49.0,0.6,13.2,68.0,39.46,28.92
2018,11,26,16,15,101.5,34.5,0.65,13.0,46.0,28.23,17.91
2018,11,26,16,30,67.0,20.0,0.7,12.8,24.0,16.7,0.0
2018,11,26,16,45,33.5,10.0,0.75,12.6,12.0,9.53,0.0
2018,11,26,17,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,27,7,15,0.0,2.0,0.8,10.55,2.0,1.91,0.0
2018,11,27,7,30,0.0,4.0,0.8,10.8,4.0,3.7,0.0
2018,11,27,7,45,0.0,6.0,0.85,11.0,6.0,5.55,0.0
2018,11,27,8,0,0.0,8.0,0.9,11.2,8.0,7.4,0.61
2018,11,27,8,15,0.0,10.0,0.9,11.35,10.0,9.26,2.31
2018,11,27,8,30,0.0,12.0,0.9,11.5,12.0,11.11,3.98
2018,11,27,8,45,0.0,12.5,0.95,11.7,12.5,11.58,4.42
2018,11,27,9,0,0.0,13.0,1.0,11.9,13.0,12.04,4.83
2018,11,27,9,15,0.0,19.0,1.0,12.0,19.0,17.61,9.66
2018,11,27,9,30,0.0,25.0,1.0,12.1,25.0,23.19,14.47
2018,11,27,9,45,0.0,21.5,1.0,12.2,21.5,19.94,11.63
2018,11,27,10,0,0.0,18.0,1.0,12.3,18.0,16.7,8.79
2018,11,27,10,15,0.0,22.5,1.0,12.4,22.5,20.88,12.37
2018,11,27,10,30,0.0,27.0,1.0,12.5,27.0,25.07,15.94
2018,11,27,10,45,0.0,28.0,1.0,12.6,28.0,26.0,16.7
2018,11,27,11,0,0.0,29.0,1.0,12.7,29.0,26.93,17.47
2018,11,27,11,15,0.0,36.0,0.95,12.75,36.0,33.45,23.01
2018,11,27,11,30,0.0,43.0,0.9,12.8,43.0,39.97,28.54
2018,11,27,11,45,0.0,50.5,0.85,12.9,50.5,46.96,34.44
2018,11,27,12,0,0.0,58.0,0.8,13.0,58.0,53.95,40.33
2018,11,27,12,15,0.0,68.5,0.75,13.2,68.5,63.75,48.56
2018,11,27,12,30,0.0,79.0,0.7,13.4,79.0,73.56,56.76
2018,11,27,12,45,0.0,60.0,0.65,13.65,60.0,55.81,41.8
2018,11,27,13,0,0.0,41.0,0.6,13.9,41.0,38.1,26.85
2018,11,27,13,15,0.0,47.5,0.6,13.85,47.5,44.15,32.05
2018,11,27,13,30,0.0,54.0,0.6,13.8,54.0,50.2,37.23
2018,11,27,13,45,0.5,66.0,0.55,13.75,66.0,61.5,46.83
2018,11,27,14,0,1.0,78.0,0.5,13.7,78.0,72.67,56.3
2018,11,27,14,15,18.5,96.5,0.5,13.6,103.0,88.94,69.28
2018,11,27,14,30,36.0,115.0,0.5,13.5,128.0,102.68,80.28
2018,11,27,14,45,25.5,96.5,0.45,13.4,105.0,84.67,66.07
2018,11,27,15,0,15.0,78.0,0.4,13.3,82.0,70.66,57.65
2018,11,27,15,15,7.5,57.0,0.4,13.3,59.0,52.75,41.72
2018,11,27,15,30,0.0,36.0,0.4,13.3,36.0,33.42,24.37
2018,11,27,15,45,0.0,29.5,0.4,13.0,29.5,27.37,18.81
2018,11,27,16,0,0.0,23.0,0.4,12.7,23.0,21.33,13.14
2018,11,27,16,15,0.0,16.0,0.4,12.5,16.0,14.83,6.75
2018,11,27,16,30,0.0,9.0,0.4,12.3,9.0,8.34,0.0
2018,11,27,16,45,0.0,4.5,0.4,12.05,4.5,4.29,0.0
2018,11,27,17,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,28,7,15,34.5,6.0,0.55,10.35,8.0,18.93,0.0
2018,11,28,7,30,69.0,12.0,0.5,10.7,16.0,52.95,0.0
2018,11,28,7,45,243.5,25.5,0.5,11.05,55.5,162.32,119.43
2018,11,28,8,0,418.0,39.0,0.5,11.4,95.0,263.36,208.49
2018,11,28,8,15,460.5,43.5,0.45,11.55,125.0,297.46,239.52
2018,11,28,8,30,503.0,48.0,0.4,11.7,155.0,331.84,269.37
2018,11,28,8,45,273.0,71.0,0.4,11.85,130.5,241.25,197.45
2018,11,28,9,0,43.0,94.0,0.4,12.0,106.0,120.79,97.42
2018,11,28,9,15,71.5,116.0,0.45,12.1,139.5,160.15,131.06
2018,11,28,9,30,100.0,138.0,0.5,12.2,173.0,206.91,169.45
2018,11,28,9,45,140.0,153.0,0.5,12.3,206.5,243.85,199.24
2018,11,28,10,0,180.0,168.0,0.5,12.4,240.0,280.28,228.09
2018,11,28,10,15,254.5,171.0,0.5,12.55,279.5,329.12,266.48
2018,11,28,10,30,329.0,174.0,0.5,12.7,319.0,369.21,297.13
2018,11,28,10,45,259.0,185.0,0.5,12.8,302.0,336.53,270.03
2018,11,28,11,0,189.0,196.0,0.5,12.9,285.0,298.53,239.38
2018,11,28,11,15,117.0,190.5,0.5,13.05,246.0,250.1,200.41
2018,11,28,11,30,45.0,185.0,0.5,13.2,207.0,199.98,159.87
2018,11,28,11,45,71.0,188.5,0.55,13.35,223.5,213.35,170.77
2018,11,28,12,0,97.0,192.0,0.6,13.5,240.0,225.24,179.9
2018,11,28,12,15,228.5,184.0,0.6,13.6,296.5,273.99,217.43
2018,11,28,12,30,360.0,176.0,0.6,13.7,353.0,309.49,242.59
2018,11,28,12,45,342.0,175.0,0.6,13.85,340.0,287.43,223.55
2018,11,28,13,0,324.0,174.0,0.6,14.0,327.0,265.69,205.11
2018,11,28,13,15,404.0,157.0,0.65,14.0,340.5,258.98,196.28
2018,11,28,13,30,484.0,140.0,0.7,14.0,354.0,245.57,180.95
2018,11,28,13,45,529.0,125.5,0.7,14.0,347.5,219.8,156.13
2018,11,28,14,0,574.0,111.0,0.7,14.0,341.0,190.3,128.41
2018,11,28,14,15,543.5,106.5,0.7,13.85,311.0,154.14,99.89
2018,11,28,14,30,513.0,102.0,0.7,13.7,281.0,119.36,75.44
2018,11,28,14,45,450.5,96.5,0.75,13.55,241.5,85.53,57.43
2018,11,28,15,0,388.0,91.0,0.8,13.4,202.0,65.51,53.08
2018,11,28,15,15,376.5,78.5,0.8,13.4,173.5,57.4,45.83
2018,11,28,15,30,365.0,66.0,0.8,13.4,145.0,49.04,38.23
2018,11,28,15,45,352.0,54.5,0.8,12.85,117.5,41.19,31.02
2018,11,28,16,0,339.0,43.0,0.8,12.3,90.0,34.03,24.24
2018,11,28,16,15,246.5,32.5,0.8,12.1,60.0,25.39,15.46
2018,11,28,16,30,154.0,22.0,0.8,11.9,30.0,17.48,0.0
2018,11,28,16,45,77.0,11.0,0.8,11.75,15.0,10.48,0.0
2018,11,28,17,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,7,15,0.0,4.0,1.25,10.95,4.0,3.81,0.0
2018,11,29,7,30,0.0,8.0,1.2,11.0,8.0,7.41,0.0
2018,11,29,7,45,0.0,13.0,1.15,11.0,13.0,12.04,3.71
2018,11,29,8,0,0.0,18.0,1.1,11.0,18.0,16.68,8.4
2018,11,29,8,15,0.0,24.5,1.1,11.05,24.5,22.72,13.84
2018,11,29,8,30,0.0,31.0,1.1,11.1,31.0,28.77,19.23
2018,11,29,8,45,0.0,35.5,1.1,11.15,35.5,32.95,22.96
2018,11,29,9,0,0.0,40.0,1.1,11.2,40.0,37.14,26.63
2018,11,29,9,15,13.5,54.5,1.15,11.25,59.0,59.9,46.46
2018,11,29,9,30,27.0,69.0,1.2,11.3,78.0,82.13,65.62
2018,11,29,9,45,13.5,43.5,1.25,11.3,48.0,48.74,36.73
2018,11,29,10,0,0.0,18.0,1.3,11.3,18.0,16.7,8.83
2018,11,29,10,15,0.0,21.5,1.3,11.3,21.5,19.95,11.64
2018,11,29,10,30,0.0,25.0,1.3,11.3,25.0,23.21,14.42
2018,11,29,10,45,0.5,47.5,1.35,11.3,47.5,44.42,32.63
2018,11,29,11,0,1.0,70.0,1.4,11.3,70.0,65.67,50.71
